Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,15,161.5,175.0,1.45,15.25,242.0,290.12,235.43
2018,1,11,14,30,185.0,160.0,1.5,15.2,233.0,282.57,229.93
2018,1,11,14,45,289.5,134.0,1.5,15.15,237.5,311.44,254.05
2018,1,11,15,0,394.0,108.0,1.5,15.1,242.0,332.69,270.74
2018,1,11,15,15,371.0,99.0,1.5,15.1,213.5,296.45,240.06
2018,1,11,15,30,348.0,90.0,1.5,15.1,185.0,261.09,209.74
2018,1,11,15,45,226.5,81.5,1.45,14.8,139.5,183.28,145.31
2018,1,11,16,0,105.0,73.0,1.4,14.5,94.0,117.67,91.17
2018,1,11,16,15,75.0,57.0,1.4,14.3,70.0,86.58,64.52
2018,1,11,16,30,45.0,41.0,1.4,14.1,46.0,58.24,39.97
2018,1,11,16,45,40.5,25.5,1.45,13.9,28.5,37.1,14.52
2018,1,11,17,0,36.0,10.0,1.5,13.7,11.0,15.34,0.0
2018,1,11,17,15,18.0,5.0,1.65,13.6,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,12,7,15,6.5,4.0,2.35,12.0,4.0,0.0,0.0
2018,1,12,7,30,13.0,8.0,2.4,12.2,8.0,9.59,0.0
2018,1,12,7,45,176.0,21.0,2.45,12.4,37.5,58.98,0.0
2018,1,12,8,0,339.0,34.0,2.5,12.6,67.0,125.16,80.04
2018,1,12,8,15,472.0,37.5,2.6,12.8,108.5,184.2,133.01
2018,1,12,8,30,605.0,41.0,2.7,13.0,150.0,253.31,192.8
2018,1,12,8,45,642.0,46.0,2.75,13.2,188.0,301.21,237.21
2018,1,12,9,0,679.0,51.0,2.8,13.4,226.0,351.02,282.24
2018,1,12,9,15,728.0,52.5,2.9,13.7,267.0,404.0,328.59
2018,1,12,9,30,777.0,54.0,3.0,14.0,308.0,458.99,375.39
2018,1,12,9,45,798.0,57.0,3.1,14.25,342.5,502.22,411.81
2018,1,12,10,0,819.0,60.0,3.2,14.5,377.0,544.61,446.64
2018,1,12,10,15,701.0,88.5,3.15,14.7,374.0,533.35,437.13
2018,1,12,10,30,583.0,117.0,3.1,14.9,371.0,510.48,418.05
2018,1,12,10,45,616.5,116.5,3.05,15.1,398.0,546.42,446.45
2018,1,12,11,0,650.0,116.0,3.0,15.3,425.0,581.64,473.5
2018,1,12,11,15,654.5,118.5,3.0,15.4,438.0,599.07,486.59
2018,1,12,11,30,659.0,121.0,3.0,15.5,451.0,614.25,497.92
2018,1,12,11,45,683.5,118.5,2.95,15.6,466.0,635.78,514.15
2018,1,12,12,0,708.0,116.0,2.9,15.7,481.0,655.12,528.53
2018,1,12,12,15,672.0,126.0,2.95,15.75,473.0,642.26,518.13
2018,1,12,12,30,636.0,136.0,3.0,15.8,465.0,626.59,505.76
2018,1,12,12,45,549.5,156.5,3.05,15.85,438.0,580.45,469.34
2018,1,12,13,0,463.0,177.0,3.1,15.9,411.0,537.27,434.83
2018,1,12,13,15,436.0,177.0,3.15,15.9,392.5,512.66,415.82
2018,1,12,13,30,409.0,177.0,3.2,15.9,374.0,487.16,395.84
2018,1,12,13,45,418.5,166.5,3.25,15.95,360.5,473.73,385.81
2018,1,12,14,0,428.0,156.0,3.3,16.0,347.0,458.41,374.06
2018,1,12,14,15,436.5,144.0,3.3,15.95,328.5,438.9,358.84
2018,1,12,14,30,445.0,132.0,3.3,15.9,310.0,417.48,341.78
2018,1,12,14,45,430.5,122.5,3.35,15.85,282.5,384.23,314.68
2018,1,12,15,0,416.0,113.0,3.4,15.8,255.0,350.69,286.83
2018,1,12,15,15,403.5,100.5,3.4,15.8,225.5,314.69,256.29
2018,1,12,15,30,391.0,88.0,3.4,15.8,196.0,278.64,224.96
2018,1,12,15,45,367.0,75.5,3.1,15.35,164.0,238.16,189.53
2018,1,12,16,0,343.0,63.0,2.8,14.9,132.0,199.05,154.54
2018,1,12,16,15,283.5,52.5,2.75,14.65,100.0,153.07,114.22
2018,1,12,16,30,224.0,42.0,2.7,14.4,68.0,112.6,78.26
2018,1,12,16,45,153.0,27.5,2.7,14.1,42.0,68.57,32.24
2018,1,12,17,0,82.0,13.0,2.7,13.8,16.0,25.53,0.0
2018,1,12,17,15,41.0,6.5,2.7,13.7,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.3,10.6,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.5,10.8,8.0,9.98,0.0
2018,1,13,7,45,87.5,22.0,5.7,11.0,30.0,41.94,0.0
2018,1,13,8,0,159.0,36.0,5.9,11.2,52.0,85.72,56.2
2018,1,13,8,15,237.0,48.0,5.9,11.45,84.5,128.56,94.97
2018,1,13,8,30,315.0,60.0,5.9,11.7,117.0,179.0,139.22
2018,1,13,8,45,350.5,71.5,5.9,11.9,150.0,219.81,176.5
2018,1,13,9,0,386.0,83.0,5.9,12.1,183.0,263.19,215.54
2018,1,13,9,15,425.0,91.5,5.85,12.45,217.5,307.03,254.25
2018,1,13,9,30,464.0,100.0,5.8,12.8,252.0,353.02,294.04
2018,1,13,9,45,481.0,109.0,5.7,13.15,281.5,389.47,325.1
2018,1,13,10,0,498.0,118.0,5.6,13.5,311.0,425.75,355.31
2018,1,13,10,15,620.5,103.5,5.5,13.85,363.0,502.42,418.76
2018,1,13,10,30,743.0,89.0,5.4,14.2,415.0,580.72,482.32
2018,1,13,10,45,813.5,77.5,5.3,14.55,451.5,629.94,521.44
2018,1,13,11,0,884.0,66.0,5.2,14.9,488.0,677.22,557.59
2018,1,13,11,15,891.0,67.0,5.0,15.2,504.0,698.5,571.83
2018,1,13,11,30,898.0,68.0,4.8,15.5,520.0,716.85,583.79
2018,1,13,11,45,902.0,68.0,4.6,15.8,528.5,728.81,590.8
2018,1,13,12,0,906.0,68.0,4.4,16.1,537.0,737.54,595.38
2018,1,13,12,15,906.5,68.0,4.3,16.3,538.0,740.45,596.41
2018,1,13,12,30,907.0,68.0,4.2,16.5,539.0,740.02,595.19
2018,1,13,12,45,903.5,68.0,4.05,16.75,532.5,733.37,589.3
2018,1,13,13,0,900.0,68.0,3.9,17.0,526.0,723.45,581.12
2018,1,13,13,15,856.5,75.0,3.85,17.1,501.0,694.74,559.66
2018,1,13,13,30,813.0,82.0,3.8,17.2,476.0,659.67,533.47
2018,1,13,13,45,784.5,81.0,3.75,17.3,448.0,623.96,505.95
2018,1,13,14,0,756.0,80.0,3.7,17.4,420.0,586.68,476.68
2018,1,13,14,15,707.5,86.0,3.6,17.35,388.5,545.81,443.95
2018,1,13,14,30,659.0,92.0,3.5,17.3,357.0,503.25,409.53
2018,1,13,14,45,715.0,76.5,3.45,17.3,342.0,495.24,402.6
2018,1,13,15,0,771.0,61.0,3.4,17.3,327.0,479.76,388.78
2018,1,13,15,15,739.5,57.5,3.4,17.3,289.0,431.08,347.66
2018,1,13,15,30,708.0,54.0,3.4,17.3,251.0,382.88,305.95
2018,1,13,15,45,556.5,59.0,3.05,16.7,198.5,298.67,235.65
2018,1,13,16,0,405.0,64.0,2.7,16.1,146.0,223.04,172.4
2018,1,13,16,15,330.5,52.0,2.8,15.75,108.5,167.61,124.72
2018,1,13,16,30,256.0,40.0,2.9,15.4,71.0,118.96,82.51
2018,1,13,16,45,208.0,28.0,2.95,15.05,46.5,81.43,41.11
2018,1,13,17,0,160.0,16.0,3.0,14.7,22.0,41.0,0.0
2018,1,13,17,15,80.0,8.0,3.2,14.55,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,1,14,7,15,0.0,2.5,4.55,11.4,2.5,0.0,0.0
2018,1,14,7,30,0.0,5.0,4.5,11.5,5.0,4.91,0.0
2018,1,14,7,45,130.0,20.0,4.4,11.6,33.0,49.44,0.0
2018,1,14,8,0,260.0,35.0,4.3,11.7,61.0,107.96,70.33
2018,1,14,8,15,410.5,40.5,4.1,11.85,105.0,170.22,124.27
2018,1,14,8,30,561.0,46.0,3.9,12.0,149.0,246.42,189.47
2018,1,14,8,45,517.0,56.5,3.75,12.2,169.5,267.95,213.28
2018,1,14,9,0,473.0,67.0,3.6,12.4,190.0,284.44,231.24
2018,1,14,9,15,275.0,100.0,3.4,12.6,174.0,241.22,198.31
2018,1,14,9,30,77.0,133.0,3.2,12.8,158.0,178.83,146.36
2018,1,14,9,45,150.0,139.0,3.05,13.05,195.0,232.27,191.66
2018,1,14,10,0,223.0,145.0,2.9,13.3,232.0,291.82,241.25
2018,1,14,10,15,393.5,134.0,2.7,13.6,301.5,396.7,327.74
2018,1,14,10,30,564.0,123.0,2.5,13.9,371.0,506.4,415.35
2018,1,14,10,45,439.5,154.5,2.3,14.2,354.0,470.81,384.21
2018,1,14,11,0,315.0,186.0,2.1,14.5,337.0,423.15,344.07
2018,1,14,11,15,206.5,200.5,1.95,14.75,301.0,361.69,293.36
2018,1,14,11,30,98.0,215.0,1.8,15.0,265.0,296.14,238.64
2018,1,14,11,45,88.0,219.5,1.6,15.25,265.0,294.78,236.96
2018,1,14,12,0,78.0,224.0,1.4,15.5,265.0,293.05,234.68
2018,1,14,12,15,90.5,225.0,1.35,15.65,272.5,303.42,242.94
2018,1,14,12,30,103.0,226.0,1.3,15.8,280.0,313.61,250.97
2018,1,14,12,45,180.0,223.0,1.3,15.95,315.5,373.64,299.35
2018,1,14,13,0,257.0,220.0,1.3,16.1,351.0,432.2,345.35
2018,1,14,13,15,215.5,214.5,1.3,16.15,322.5,385.63,308.61
2018,1,14,13,30,174.0,209.0,1.3,16.2,294.0,347.82,278.85
2018,1,14,13,45,141.0,200.5,1.3,16.25,267.5,313.13,251.4
2018,1,14,14,0,108.0,192.0,1.3,16.3,241.0,279.42,224.45
2018,1,14,14,15,166.5,179.0,1.4,16.3,249.0,298.57,241.24
2018,1,14,14,30,225.0,166.0,1.5,16.3,257.0,320.86,259.75
2018,1,14,14,45,165.5,138.0,1.65,16.25,202.0,242.24,196.51
2018,1,14,15,0,106.0,110.0,1.8,16.2,147.0,174.11,140.74
2018,1,14,15,15,148.5,101.5,1.8,16.2,147.0,181.85,147.09
2018,1,14,15,30,191.0,93.0,1.8,16.2,147.0,191.14,153.7
2018,1,14,15,45,211.5,83.5,1.9,15.8,134.5,181.0,143.9
2018,1,14,16,0,232.0,74.0,2.0,15.4,122.0,168.79,131.52
2018,1,14,16,15,193.5,59.5,1.85,15.25,93.0,130.16,97.72
2018,1,14,16,30,155.0,45.0,1.7,15.1,64.0,95.04,66.77
2018,1,14,16,45,104.5,30.0,1.55,14.95,40.5,59.56,31.74
2018,1,14,17,0,54.0,15.0,1.4,14.8,17.0,23.41,0.0
2018,1,14,17,15,27.0,7.5,1.25,14.7,8.5,7.37,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.5,2.65,13.05,3.5,0.0,0.0
2018,1,15,7,30,0.0,7.0,2.6,13.2,7.0,6.88,0.0
2018,1,15,7,45,15.0,21.5,2.6,13.4,23.0,24.99,0.0
2018,1,15,8,0,30.0,36.0,2.6,13.6,39.0,45.57,29.08
2018,1,15,8,15,51.5,53.0,2.65,13.75,61.0,74.28,54.57
2018,1,15,8,30,73.0,70.0,2.7,13.9,83.0,102.08,78.74
2018,1,15,8,45,111.0,86.5,2.8,14.05,112.5,137.45,109.06
2018,1,15,9,0,149.0,103.0,2.9,14.2,142.0,176.11,142.2
2018,1,15,9,15,249.5,110.5,2.8,14.4,188.0,241.66,197.27
2018,1,15,9,30,350.0,118.0,2.7,14.6,234.0,316.42,259.32
2018,1,15,9,45,434.0,117.0,2.6,14.8,276.5,373.92,306.74
2018,1,15,10,0,518.0,116.0,2.5,15.0,319.0,436.01,357.05
2018,1,15,10,15,549.0,119.0,2.55,15.2,349.0,477.42,390.04
2018,1,15,10,30,580.0,122.0,2.6,15.4,379.0,516.25,420.63
2018,1,15,10,45,544.5,138.0,2.6,15.55,389.0,521.96,424.27
2018,1,15,11,0,509.0,154.0,2.6,15.7,399.0,527.55,427.66
2018,1,15,11,15,398.0,181.5,2.6,15.7,377.0,490.04,396.59
2018,1,15,11,30,287.0,209.0,2.6,15.7,355.0,439.69,355.42
2018,1,15,11,45,226.5,222.0,2.6,15.7,338.5,405.5,327.65
2018,1,15,12,0,166.0,235.0,2.6,15.7,322.0,377.86,304.53
2018,1,15,12,15,178.0,235.0,2.5,15.65,328.5,387.05,312.02
2018,1,15,12,30,190.0,235.0,2.4,15.6,335.0,395.69,318.89
2018,1,15,12,45,197.0,231.5,2.35,15.6,334.0,395.99,319.24
2018,1,15,13,0,204.0,228.0,2.3,15.6,333.0,395.55,319.08
2018,1,15,13,15,155.5,220.0,2.2,15.6,299.0,350.02,282.32
2018,1,15,13,30,107.0,212.0,2.1,15.6,265.0,297.63,240.09
2018,1,15,13,45,88.0,202.0,2.0,15.55,244.0,272.05,219.6
2018,1,15,14,0,69.0,192.0,1.9,15.5,223.0,247.08,199.4
2018,1,15,14,15,102.5,181.0,1.85,15.55,224.5,254.47,206.25
2018,1,15,14,30,136.0,170.0,1.8,15.6,226.0,266.29,216.25
2018,1,15,14,45,246.0,143.5,1.7,15.6,234.0,300.52,244.92
2018,1,15,15,0,356.0,117.0,1.6,15.6,242.0,326.79,265.87
2018,1,15,15,15,312.5,107.5,1.6,15.6,208.5,281.17,227.86
2018,1,15,15,30,269.0,98.0,1.6,15.6,175.0,232.31,187.09
2018,1,15,15,45,200.5,85.0,1.45,15.45,137.5,178.74,142.1
2018,1,15,16,0,132.0,72.0,1.3,15.3,100.0,130.85,101.82
2018,1,15,16,15,118.5,56.5,1.25,15.2,77.0,103.39,77.63
2018,1,15,16,30,105.0,41.0,1.2,15.1,54.0,77.02,54.02
2018,1,15,16,45,71.5,28.0,1.15,15.0,35.5,50.32,27.7
2018,1,15,17,0,38.0,15.0,1.1,14.9,17.0,20.94,0.0
2018,1,15,17,15,19.0,7.5,1.05,14.9,8.5,7.37,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,7,15,0.0,2.0,0.9,14.5,2.0,0.0,0.0
2018,1,16,7,30,0.0,4.0,0.9,14.6,4.0,3.93,0.0
2018,1,16,7,45,0.0,13.5,0.9,14.7,13.5,13.03,0.0
2018,1,16,8,0,0.0,23.0,0.9,14.8,23.0,22.2,11.81
2018,1,16,8,15,0.0,34.0,1.0,14.9,34.0,32.85,21.64
2018,1,16,8,30,0.0,45.0,1.1,15.0,45.0,43.74,31.22
2018,1,16,8,45,3.0,62.0,1.2,15.05,63.0,62.13,46.97
2018,1,16,9,0,6.0,79.0,1.3,15.1,81.0,80.82,62.88
2018,1,16,9,15,6.0,88.5,1.15,15.25,90.5,90.37,70.93
2018,1,16,9,30,6.0,98.0,1.0,15.4,100.0,99.97,78.89
2018,1,16,9,45,14.0,100.0,0.9,15.55,105.5,106.07,83.94
2018,1,16,10,0,22.0,102.0,0.8,15.7,111.0,116.16,92.29
2018,1,16,10,15,25.0,120.0,0.65,15.85,130.5,137.77,109.85
2018,1,16,10,30,28.0,138.0,0.5,16.0,150.0,159.64,127.28
2018,1,16,10,45,18.5,131.0,0.4,16.15,139.0,141.58,112.04
2018,1,16,11,0,9.0,124.0,0.3,16.3,128.0,128.03,100.61
2018,1,16,11,15,67.0,141.5,0.3,16.4,175.5,191.55,153.25
2018,1,16,11,30,125.0,159.0,0.3,16.5,223.0,260.02,208.06
2018,1,16,11,45,209.0,190.5,0.35,16.6,299.5,365.7,290.31
2018,1,16,12,0,293.0,222.0,0.4,16.7,376.0,464.2,364.16
2018,1,16,12,15,255.5,210.0,0.65,16.7,344.5,423.98,334.5
2018,1,16,12,30,218.0,198.0,0.9,16.7,313.0,382.73,304.42
2018,1,16,12,45,115.0,175.5,1.15,16.65,236.0,273.01,218.5
2018,1,16,13,0,12.0,153.0,1.4,16.6,159.0,160.27,126.64
2018,1,16,13,15,8.0,141.0,1.35,16.55,145.0,144.92,114.5
2018,1,16,13,30,4.0,129.0,1.3,16.5,131.0,129.73,102.16
2018,1,16,13,45,2.0,122.0,1.3,16.4,123.0,121.25,95.36
2018,1,16,14,0,0.0,115.0,1.3,16.3,115.0,112.87,88.61
2018,1,16,14,15,71.0,126.0,1.3,16.2,155.5,173.28,139.98
2018,1,16,14,30,142.0,137.0,1.3,16.1,196.0,232.43,188.93
2018,1,16,14,45,173.0,135.5,1.35,16.05,201.0,244.26,198.49
2018,1,16,15,0,204.0,134.0,1.4,16.0,206.0,259.77,210.77
2018,1,16,15,15,167.0,119.5,1.4,16.0,174.0,212.12,171.42
2018,1,16,15,30,130.0,105.0,1.4,16.0,142.0,173.07,138.87
2018,1,16,15,45,119.5,91.0,1.35,15.65,121.0,148.3,117.79
2018,1,16,16,0,109.0,77.0,1.3,15.3,100.0,124.29,96.91
2018,1,16,16,15,76.5,56.0,1.3,15.05,70.5,85.79,64.24
2018,1,16,16,30,44.0,35.0,1.3,14.8,41.0,50.12,34.21
2018,1,16,16,45,45.0,26.0,1.3,14.6,30.0,39.2,21.54
2018,1,16,17,0,46.0,17.0,1.3,14.4,19.0,27.09,0.0
2018,1,16,17,15,23.0,8.5,1.35,14.35,9.5,11.04,0.0
2018,1,16,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.55,12.95,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.5,13.1,4.0,3.93,0.0
2018,1,17,7,45,0.0,13.0,1.45,13.3,13.0,12.54,0.0
2018,1,17,8,0,0.0,22.0,1.4,13.5,22.0,21.24,11.18
2018,1,17,8,15,0.0,32.5,1.35,13.7,32.5,31.39,20.55
2018,1,17,8,30,0.0,43.0,1.3,13.9,43.0,41.61,29.58
2018,1,17,8,45,3.0,60.5,1.3,14.05,61.5,60.49,45.8
2018,1,17,9,0,6.0,78.0,1.3,14.2,80.0,79.7,62.17
2018,1,17,9,15,3.0,80.0,1.25,14.35,81.0,79.95,62.42
2018,1,17,9,30,0.0,82.0,1.2,14.5,82.0,80.15,62.52
2018,1,17,9,45,0.0,72.0,1.15,14.7,72.0,69.65,53.58
2018,1,17,10,0,0.0,62.0,1.1,14.9,62.0,59.92,45.28
2018,1,17,10,15,22.0,102.5,1.15,15.0,112.5,117.05,93.4
2018,1,17,10,30,44.0,143.0,1.2,15.1,163.0,175.28,141.39
2018,1,17,10,45,178.0,166.0,1.25,15.25,252.0,297.0,241.72
2018,1,17,11,0,312.0,189.0,1.3,15.4,341.0,425.8,343.57
2018,1,17,11,15,403.0,179.5,1.4,15.5,382.5,492.7,395.51
2018,1,17,11,30,494.0,170.0,1.5,15.6,424.0,553.12,442.42
2018,1,17,11,45,447.0,177.5,1.65,15.7,410.0,532.82,426.42
2018,1,17,12,0,400.0,185.0,1.8,15.8,396.0,509.97,408.89
2018,1,17,12,15,393.5,194.5,1.8,15.85,402.5,517.01,413.94
2018,1,17,12,30,387.0,204.0,1.8,15.9,409.0,513.97,411.34
2018,1,17,12,45,371.5,206.0,1.8,15.95,401.0,503.29,402.9
2018,1,17,13,0,356.0,208.0,1.8,16.0,393.0,491.45,393.61
2018,1,17,13,15,319.0,207.5,1.85,16.0,370.0,460.51,369.65
2018,1,17,13,30,282.0,207.0,1.9,16.0,347.0,429.44,345.47
2018,1,17,13,45,282.0,199.0,1.9,16.0,334.0,415.13,334.75
2018,1,17,14,0,282.0,191.0,1.9,16.0,321.0,399.88,323.09
2018,1,17,14,15,277.0,179.0,1.9,15.9,300.5,376.03,304.66
2018,1,17,14,30,272.0,167.0,1.9,15.8,280.0,351.61,285.54
2018,1,17,14,45,312.5,147.0,1.95,15.75,267.0,343.38,279.59
2018,1,17,15,0,353.0,127.0,2.0,15.7,254.0,338.16,275.27
2018,1,17,15,15,359.0,112.5,2.0,15.7,229.0,311.37,252.75
2018,1,17,15,30,365.0,98.0,2.0,15.7,204.0,283.17,228.44
2018,1,17,15,45,343.0,85.0,1.85,15.3,172.5,243.75,194.51
2018,1,17,16,0,321.0,72.0,1.7,14.9,141.0,205.56,160.88
2018,1,17,16,15,275.5,59.0,1.6,14.7,109.0,161.34,122.17
2018,1,17,16,30,230.0,46.0,1.5,14.5,77.0,121.18,86.7
2018,1,17,16,45,156.0,32.5,1.4,14.3,50.0,78.71,47.82
2018,1,17,17,0,82.0,19.0,1.3,14.1,23.0,35.71,0.0
2018,1,17,17,15,41.0,9.5,1.3,14.1,11.5,14.21,0.0
2018,1,17,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,1,18,7,15,20.5,3.5,2.95,13.85,4.0,0.0,0.0
2018,1,18,7,30,41.0,7.0,3.1,14.0,8.0,12.33,0.0
2018,1,18,7,45,20.5,13.5,3.25,14.2,14.0,18.04,0.0
2018,1,18,8,0,0.0,20.0,3.4,14.4,20.0,19.3,9.63
2018,1,18,8,15,0.0,29.0,3.45,14.45,29.0,28.0,17.65
2018,1,18,8,30,0.0,38.0,3.5,14.5,38.0,36.7,25.35
2018,1,18,8,45,0.0,40.0,3.5,14.6,40.0,38.63,27.22
2018,1,18,9,0,0.0,42.0,3.5,14.7,42.0,40.56,28.97
2018,1,18,9,15,0.0,30.0,3.5,14.8,30.0,28.95,19.11
2018,1,18,9,30,0.0,18.0,3.5,14.9,18.0,17.36,9.21
2018,1,18,9,45,2.0,51.0,3.45,14.95,52.0,50.36,37.3
2018,1,18,10,0,4.0,84.0,3.4,15.0,86.0,83.94,65.57
2018,1,18,10,15,11.5,119.5,3.5,15.05,125.0,124.95,99.83
2018,1,18,10,30,19.0,155.0,3.6,15.1,164.0,167.1,134.63
2018,1,18,10,45,25.5,172.0,3.7,15.15,184.5,189.56,152.95
2018,1,18,11,0,32.0,189.0,3.8,15.2,205.0,219.39,177.18
2018,1,18,11,15,21.0,148.5,3.8,15.25,159.0,161.83,129.77
2018,1,18,11,30,10.0,108.0,3.8,15.3,113.0,112.45,88.77
2018,1,18,11,45,5.0,100.5,3.8,15.3,103.0,101.31,79.36
2018,1,18,12,0,0.0,93.0,3.8,15.3,93.0,90.13,69.89
2018,1,18,12,15,0.0,101.5,3.8,15.3,101.5,98.65,76.95
2018,1,18,12,30,0.0,110.0,3.8,15.3,110.0,107.23,84.05
2018,1,18,12,45,2.5,122.0,3.85,15.35,123.5,121.28,95.74
2018,1,18,13,0,5.0,134.0,3.9,15.4,137.0,135.44,107.5
2018,1,18,13,15,35.5,110.5,3.95,15.35,128.5,136.78,109.77
2018,1,18,13,30,66.0,87.0,4.0,15.3,120.0,137.96,111.86
2018,1,18,13,45,68.5,84.5,4.05,15.2,117.5,135.74,110.17
2018,1,18,14,0,71.0,82.0,4.1,15.1,115.0,133.18,108.18
2018,1,18,14,15,46.5,100.5,4.15,15.0,121.5,130.68,105.45
2018,1,18,14,30,22.0,119.0,4.2,14.9,128.0,134.74,108.3
2018,1,18,14,45,12.5,108.0,4.25,14.75,113.0,113.55,90.59
2018,1,18,15,0,3.0,97.0,4.3,14.6,98.0,96.98,76.7
2018,1,18,15,15,13.5,100.0,4.3,14.6,104.0,105.84,84.32
2018,1,18,15,30,24.0,103.0,4.3,14.6,110.0,117.91,94.4
2018,1,18,15,45,19.5,88.0,4.15,14.3,93.0,99.36,78.61
2018,1,18,16,0,15.0,73.0,4.0,14.0,76.0,78.62,60.82
2018,1,18,16,15,9.5,48.0,3.95,13.9,50.0,50.12,36.4
2018,1,18,16,30,4.0,23.0,3.9,13.8,24.0,23.29,13.54
2018,1,18,16,45,2.0,12.5,3.85,13.65,13.0,12.5,3.83
2018,1,18,17,0,0.0,2.0,3.8,13.5,2.0,1.93,0.0
2018,1,18,17,15,0.0,1.0,3.95,13.4,1.0,0.98,0.0
2018,1,18,17,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,19,7,15,17.5,6.0,2.95,11.55,6.5,0.0,0.0
2018,1,19,7,30,35.0,12.0,3.0,11.8,13.0,16.47,0.0
2018,1,19,7,45,158.0,26.0,3.0,12.05,41.5,62.15,12.35
2018,1,19,8,0,281.0,40.0,3.0,12.3,70.0,118.8,79.57
2018,1,19,8,15,404.5,46.5,3.05,12.4,112.0,175.71,129.2
2018,1,19,8,30,528.0,53.0,3.1,12.5,154.0,244.73,188.78
2018,1,19,8,45,547.0,61.0,3.15,12.6,187.5,286.2,227.79
2018,1,19,9,0,566.0,69.0,3.2,12.7,221.0,328.26,266.31
2018,1,19,9,15,500.0,89.0,3.15,12.75,238.5,343.59,281.99
2018,1,19,9,30,434.0,109.0,3.1,12.8,256.0,350.51,289.39
2018,1,19,9,45,576.5,97.5,3.1,12.8,315.0,434.95,359.84
2018,1,19,10,0,719.0,86.0,3.1,12.8,374.0,525.25,433.51
2018,1,19,10,15,766.5,82.5,3.05,12.85,410.5,571.18,470.33
2018,1,19,10,30,814.0,79.0,3.0,12.9,447.0,619.54,508.47
2018,1,19,10,45,826.0,80.5,3.0,12.9,470.5,649.67,531.85
2018,1,19,11,0,838.0,82.0,3.0,12.9,494.0,677.5,552.8
2018,1,19,11,15,802.0,94.5,3.05,12.95,499.5,681.47,555.12
2018,1,19,11,30,766.0,107.0,3.1,13.0,505.0,683.97,556.61
2018,1,19,11,45,770.0,108.5,3.15,13.0,514.5,696.98,566.29
2018,1,19,12,0,774.0,110.0,3.2,13.0,524.0,707.18,573.86
2018,1,19,12,15,718.0,113.5,3.3,13.0,498.0,672.43,547.75
2018,1,19,12,30,662.0,117.0,3.4,13.0,472.0,634.76,519.3
2018,1,19,12,45,390.0,132.0,3.55,13.0,340.5,444.21,367.27
2018,1,19,13,0,118.0,147.0,3.7,13.0,209.0,243.17,200.06
2018,1,19,13,15,291.5,147.5,3.85,13.0,295.5,374.25,311.22
2018,1,19,13,30,465.0,148.0,4.0,13.0,382.0,501.11,414.83
2018,1,19,13,45,631.5,117.0,4.1,12.95,421.0,575.07,475.35
2018,1,19,14,0,798.0,86.0,4.2,12.9,460.0,633.38,523.04
2018,1,19,14,15,768.0,86.0,4.35,12.85,429.0,593.67,491.58
2018,1,19,14,30,738.0,86.0,4.5,12.8,398.0,555.13,460.81
2018,1,19,14,45,745.0,78.0,4.6,12.75,371.5,524.21,435.73
2018,1,19,15,0,752.0,70.0,4.7,12.7,345.0,492.69,409.21
2018,1,19,15,15,722.0,66.5,4.7,12.7,307.0,444.92,368.19
2018,1,19,15,30,692.0,63.0,4.7,12.7,269.0,397.49,326.46
2018,1,19,15,45,642.5,58.5,4.7,12.45,227.5,343.35,278.56
2018,1,19,16,0,593.0,54.0,4.7,12.2,186.0,290.37,230.63
2018,1,19,16,15,521.5,48.5,4.65,12.0,146.0,232.44,178.32
2018,1,19,16,30,450.0,43.0,4.6,11.8,106.0,180.31,130.78
2018,1,19,16,45,319.0,33.0,4.55,11.65,69.5,116.64,74.18
2018,1,19,17,0,188.0,23.0,4.5,11.5,33.0,61.24,0.0
2018,1,19,17,15,94.0,11.5,4.55,11.45,16.5,22.9,0.0
2018,1,19,17,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.2,10.85,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.2,10.55,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,5.2,10.25,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,5.05,9.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.95,9.8,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.85,9.6,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.8,9.55,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.8,9.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,20,7,15,68.5,7.5,4.75,10.05,9.0,0.0,0.0
2018,1,20,7,30,137.0,15.0,4.8,10.4,18.0,33.09,0.0
2018,1,20,7,45,274.5,25.0,4.85,10.75,48.5,82.58,20.94
2018,1,20,8,0,412.0,35.0,4.9,11.1,79.0,144.47,96.46
2018,1,20,8,15,488.5,41.0,4.95,11.3,117.5,194.45,143.41
2018,1,20,8,30,565.0,47.0,5.0,11.5,156.0,251.14,195.02
2018,1,20,8,45,621.5,52.0,5.05,11.65,198.5,305.32,244.86
2018,1,20,9,0,678.0,57.0,5.1,11.8,241.0,361.81,295.94
2018,1,20,9,15,713.5,60.5,5.1,11.95,280.5,411.76,340.72
2018,1,20,9,30,749.0,64.0,5.1,12.1,320.0,462.76,385.23
2018,1,20,9,45,775.5,66.0,5.1,12.25,356.0,507.83,423.87
2018,1,20,10,0,802.0,68.0,5.1,12.4,392.0,552.51,461.28
2018,1,20,10,15,832.5,67.5,5.1,12.5,425.5,596.04,497.13
2018,1,20,10,30,863.0,67.0,5.1,12.6,459.0,635.02,528.83
2018,1,20,10,45,873.0,68.5,5.1,12.7,482.5,664.89,552.22
2018,1,20,11,0,883.0,70.0,5.1,12.8,506.0,692.26,572.54
2018,1,20,11,15,889.5,71.0,5.15,12.85,523.0,713.89,588.67
2018,1,20,11,30,896.0,72.0,5.2,12.9,540.0,732.57,602.58
2018,1,20,11,45,884.0,76.5,5.25,12.95,545.0,738.68,606.89
2018,1,20,12,0,872.0,81.0,5.3,13.0,550.0,741.31,608.72
2018,1,20,12,15,868.0,81.0,5.3,13.05,549.0,741.33,608.47
2018,1,20,12,30,864.0,81.0,5.3,13.1,548.0,738.1,605.88
2018,1,20,12,45,858.0,81.5,5.35,13.15,541.0,735.28,603.97
2018,1,20,13,0,852.0,82.0,5.4,13.2,534.0,724.78,596.25
2018,1,20,13,15,863.5,79.0,5.4,13.2,527.0,719.75,592.83
2018,1,20,13,30,875.0,76.0,5.4,13.2,520.0,707.08,583.56
2018,1,20,13,45,866.0,74.5,5.4,13.25,499.0,682.93,565.33
2018,1,20,14,0,857.0,73.0,5.4,13.3,478.0,659.98,547.79
2018,1,20,14,15,843.5,71.0,5.4,13.3,450.5,627.06,521.33
2018,1,20,14,30,830.0,69.0,5.4,13.3,423.0,592.1,492.78
2018,1,20,14,45,812.0,66.0,5.4,13.25,389.5,551.57,459.28
2018,1,20,15,0,794.0,63.0,5.4,13.2,356.0,509.79,423.97
2018,1,20,15,15,737.5,63.5,5.4,13.2,313.0,451.55,374.25
2018,1,20,15,30,681.0,64.0,5.4,13.2,270.0,397.25,326.8
2018,1,20,15,45,650.0,58.0,5.15,12.95,231.0,347.78,282.39
2018,1,20,16,0,619.0,52.0,4.9,12.7,192.0,299.58,237.96
2018,1,20,16,15,563.5,46.0,4.75,12.4,152.5,244.95,187.95
2018,1,20,16,30,508.0,40.0,4.6,12.1,113.0,194.65,141.2
2018,1,20,16,45,369.0,31.5,4.4,11.85,74.5,127.49,81.98
2018,1,20,17,0,230.0,23.0,4.2,11.6,36.0,69.3,0.0
2018,1,20,17,15,115.0,11.5,4.15,11.55,18.0,25.76,0.0
2018,1,20,17,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,21,7,15,67.0,8.0,1.55,11.35,9.5,0.0,0.0
2018,1,21,7,30,134.0,16.0,1.4,11.5,19.0,33.74,0.0
2018,1,21,7,45,263.5,25.5,1.25,11.7,48.5,81.43,23.94
2018,1,21,8,0,393.0,35.0,1.1,11.9,78.0,140.29,93.5
2018,1,21,8,15,441.5,43.5,1.15,12.05,112.5,183.99,134.87
2018,1,21,8,30,490.0,52.0,1.2,12.2,147.0,231.88,178.39
2018,1,21,8,45,543.5,60.0,1.2,12.35,189.0,284.94,225.44
2018,1,21,9,0,597.0,68.0,1.2,12.5,231.0,341.79,274.59
2018,1,21,9,15,645.0,70.0,1.35,12.65,270.5,392.7,318.45
2018,1,21,9,30,693.0,72.0,1.5,12.8,310.0,445.83,363.15
2018,1,21,9,45,641.0,89.5,1.65,12.95,328.0,463.35,378.51
2018,1,21,10,0,589.0,107.0,1.8,13.1,346.0,474.97,388.54
2018,1,21,10,15,534.0,128.0,1.95,13.2,357.0,480.19,392.93
2018,1,21,10,30,479.0,149.0,2.1,13.3,368.0,483.73,395.42
2018,1,21,10,45,486.5,153.5,2.2,13.35,386.0,506.1,413.27
2018,1,21,11,0,494.0,158.0,2.3,13.4,404.0,527.14,429.76
2018,1,21,11,15,442.0,179.0,2.4,13.45,404.5,522.87,425.34
2018,1,21,11,30,390.0,200.0,2.5,13.5,405.0,506.75,411.98
2018,1,21,11,45,425.0,197.0,2.55,13.55,424.0,542.0,439.73
2018,1,21,12,0,460.0,194.0,2.6,13.6,443.0,567.87,460.0
2018,1,21,12,15,417.5,204.5,2.6,13.6,431.0,549.45,444.75
2018,1,21,12,30,375.0,215.0,2.6,13.6,419.0,520.92,422.16
2018,1,21,12,45,280.0,225.5,2.6,13.65,377.0,461.04,373.86
2018,1,21,13,0,185.0,236.0,2.6,13.7,335.0,392.83,318.63
2018,1,21,13,15,153.5,232.0,2.6,13.75,312.5,363.66,295.24
2018,1,21,13,30,122.0,228.0,2.6,13.8,290.0,334.83,271.82
2018,1,21,13,45,132.5,219.0,2.55,13.8,284.0,329.86,268.41
2018,1,21,14,0,143.0,210.0,2.5,13.8,278.0,324.1,264.22
2018,1,21,14,15,130.0,194.5,2.45,13.85,253.5,294.94,240.75
2018,1,21,14,30,117.0,179.0,2.4,13.9,229.0,266.17,217.47
2018,1,21,14,45,89.5,159.0,2.35,13.9,195.5,218.18,178.16
2018,1,21,15,0,62.0,139.0,2.3,13.9,162.0,178.49,145.26
2018,1,21,15,15,41.5,124.5,2.3,13.9,139.0,150.52,121.88
2018,1,21,15,30,21.0,110.0,2.3,13.9,116.0,120.28,96.45
2018,1,21,15,45,37.0,96.5,2.1,13.7,105.5,116.11,92.79
2018,1,21,16,0,53.0,83.0,1.9,13.5,95.0,106.7,84.2
2018,1,21,16,15,36.0,64.5,2.0,13.4,72.0,79.03,60.37
2018,1,21,16,30,19.0,46.0,2.1,13.3,49.0,52.89,37.94
2018,1,21,16,45,14.0,32.0,2.2,13.2,34.0,36.36,22.76
2018,1,21,17,0,9.0,18.0,2.3,13.1,19.0,19.62,0.0
2018,1,21,17,15,4.5,9.0,2.4,13.1,9.5,9.42,0.0
2018,1,21,17,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
