Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,1,22,7,15,11.5,5.0,3.35,13.45,5.5,0.0,0.0
2018,1,22,7,30,23.0,10.0,3.4,13.6,11.0,12.94,0.0
2018,1,22,7,45,17.5,24.0,3.45,13.7,25.0,28.16,7.3
2018,1,22,8,0,12.0,38.0,3.5,13.8,39.0,42.89,28.46
2018,1,22,8,15,32.5,56.0,3.5,13.85,61.5,68.44,50.6
2018,1,22,8,30,53.0,74.0,3.5,13.9,84.0,95.84,74.25
2018,1,22,8,45,72.5,91.5,3.45,13.9,109.0,124.14,98.76
2018,1,22,9,0,92.0,109.0,3.4,13.9,134.0,158.67,128.37
2018,1,22,9,15,90.5,119.5,3.45,14.0,147.5,172.68,140.6
2018,1,22,9,30,89.0,130.0,3.5,14.1,161.0,186.52,152.4
2018,1,22,9,45,92.5,146.0,3.5,14.15,181.0,209.17,171.25
2018,1,22,10,0,96.0,162.0,3.5,14.2,201.0,225.64,184.81
2018,1,22,10,15,195.0,174.0,3.6,14.25,261.0,309.01,254.41
2018,1,22,10,30,294.0,186.0,3.7,14.3,321.0,398.89,327.92
2018,1,22,10,45,488.5,153.5,3.75,14.3,392.0,508.38,417.85
2018,1,22,11,0,683.0,121.0,3.8,14.3,463.0,621.73,508.73
2018,1,22,11,15,771.5,102.5,3.85,14.35,500.5,673.9,549.48
2018,1,22,11,30,860.0,84.0,3.9,14.4,538.0,728.81,590.38
2018,1,22,11,45,864.0,85.0,3.95,14.4,548.0,742.45,600.07
2018,1,22,12,0,868.0,86.0,4.0,14.4,558.0,752.93,607.77
2018,1,22,12,15,870.0,86.0,4.0,14.35,560.5,757.56,611.14
2018,1,22,12,30,872.0,86.0,4.0,14.3,563.0,758.9,612.24
2018,1,22,12,45,870.0,85.5,3.95,14.3,557.0,753.4,608.06
2018,1,22,13,0,868.0,85.0,3.9,14.3,551.0,744.66,601.63
2018,1,22,13,15,862.5,84.0,3.85,14.25,537.5,729.61,590.7
2018,1,22,13,30,857.0,83.0,3.8,14.2,524.0,711.53,577.61
2018,1,22,13,45,849.5,81.0,3.75,14.15,503.5,688.02,560.45
2018,1,22,14,0,842.0,79.0,3.7,14.1,483.0,661.82,540.97
2018,1,22,14,15,828.0,77.5,3.6,14.0,456.0,629.47,515.57
2018,1,22,14,30,814.0,76.0,3.5,13.9,429.0,595.12,488.2
2018,1,22,14,45,794.0,73.5,3.4,13.8,395.5,554.38,455.29
2018,1,22,15,0,774.0,71.0,3.3,13.7,362.0,512.53,420.78
2018,1,22,15,15,743.0,68.0,3.3,13.7,323.5,463.7,379.9
2018,1,22,15,30,712.0,65.0,3.3,13.7,285.0,415.21,338.23
2018,1,22,15,45,669.0,60.5,3.05,13.45,243.5,362.47,292.03
2018,1,22,16,0,626.0,56.0,2.8,13.2,202.0,310.26,245.25
2018,1,22,16,15,559.0,50.0,2.8,12.95,160.0,251.03,192.53
2018,1,22,16,30,492.0,44.0,2.8,12.7,118.0,197.17,143.87
2018,1,22,16,45,379.0,35.5,2.75,12.5,81.0,135.85,89.77
2018,1,22,17,0,266.0,27.0,2.7,12.3,44.0,81.65,20.01
2018,1,22,17,15,152.0,16.5,2.7,12.2,24.5,36.05,0.0
2018,1,22,17,30,38.0,6.0,2.7,12.1,5.0,0.0,0.0
2018,1,22,17,45,19.0,3.0,2.75,12.05,2.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,23,7,15,29.0,7.0,1.95,10.25,7.5,0.0,0.0
2018,1,23,7,30,58.0,14.0,1.9,10.4,15.0,21.64,0.0
2018,1,23,7,45,91.0,26.5,1.9,10.55,34.0,48.81,17.58
2018,1,23,8,0,124.0,39.0,1.9,10.7,53.0,76.69,52.71
2018,1,23,8,15,135.5,51.5,1.9,10.85,73.0,99.48,74.55
2018,1,23,8,30,147.0,64.0,1.9,11.0,93.0,123.44,96.65
2018,1,23,8,45,326.5,70.5,1.85,11.1,155.5,211.83,170.47
2018,1,23,9,0,506.0,77.0,1.8,11.2,218.0,313.79,255.62
2018,1,23,9,15,621.5,75.0,1.85,11.4,274.0,388.98,318.67
2018,1,23,9,30,737.0,73.0,1.9,11.6,330.0,469.94,385.36
2018,1,23,9,45,771.5,74.0,1.95,11.75,368.0,518.39,425.12
2018,1,23,10,0,806.0,75.0,2.0,11.9,406.0,567.0,464.22
2018,1,23,10,15,824.0,76.5,2.0,12.1,437.0,605.71,494.43
2018,1,23,10,30,842.0,78.0,2.0,12.3,468.0,642.84,522.78
2018,1,23,10,45,855.0,79.0,2.0,12.5,492.5,674.18,546.19
2018,1,23,11,0,868.0,80.0,2.0,12.7,517.0,703.18,566.39
2018,1,23,11,15,875.5,81.0,1.85,12.85,534.0,725.71,580.67
2018,1,23,11,30,883.0,82.0,1.7,13.0,551.0,745.32,592.64
2018,1,23,11,45,887.5,82.5,1.55,13.15,561.0,754.59,597.0
2018,1,23,12,0,892.0,83.0,1.4,13.3,571.0,765.05,602.25
2018,1,23,12,15,893.5,82.5,1.2,13.4,573.0,768.84,602.16
2018,1,23,12,30,895.0,82.0,1.0,13.5,575.0,769.3,599.65
2018,1,23,12,45,894.0,81.0,0.8,13.6,569.0,763.97,592.96
2018,1,23,13,0,893.0,80.0,0.6,13.7,563.0,755.32,583.95
2018,1,23,13,15,887.5,79.5,0.6,13.8,549.5,740.69,574.05
2018,1,23,13,30,882.0,79.0,0.6,13.9,536.0,722.98,562.15
2018,1,23,13,45,832.0,87.0,0.55,13.95,504.5,685.19,535.45
2018,1,23,14,0,782.0,95.0,0.5,14.0,473.0,641.91,503.91
2018,1,23,14,15,768.0,91.0,0.55,14.0,445.0,608.22,480.35
2018,1,23,14,30,754.0,87.0,0.6,14.0,417.0,572.71,454.67
2018,1,23,14,45,775.5,77.0,0.65,14.0,393.5,549.83,437.92
2018,1,23,15,0,797.0,67.0,0.7,14.0,370.0,523.05,417.26
2018,1,23,15,15,768.0,64.5,0.7,14.0,331.5,474.89,378.8
2018,1,23,15,30,739.0,62.0,0.7,14.0,293.0,426.84,339.41
2018,1,23,15,45,699.0,57.5,0.8,13.85,251.0,372.38,294.43
2018,1,23,16,0,659.0,53.0,0.9,13.7,209.0,319.74,249.19
2018,1,23,16,15,595.5,47.5,0.95,13.55,166.5,262.16,198.85
2018,1,23,16,30,532.0,42.0,1.0,13.4,124.0,207.95,150.52
2018,1,23,16,45,404.5,34.0,1.1,13.25,84.5,141.48,93.54
2018,1,23,17,0,277.0,26.0,1.2,13.1,45.0,84.17,27.34
2018,1,23,17,15,166.5,16.5,1.3,13.0,25.0,38.34,0.0
2018,1,23,17,30,56.0,7.0,1.4,12.9,5.0,0.0,0.0
2018,1,23,17,45,28.0,3.5,1.45,12.8,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,24,7,15,22.0,4.0,4.1,12.35,4.5,0.0,0.0
2018,1,24,7,30,44.0,8.0,4.2,12.6,9.0,13.87,0.0
2018,1,24,7,45,22.0,20.5,4.35,12.85,21.0,26.49,8.52
2018,1,24,8,0,0.0,33.0,4.5,13.1,33.0,32.49,20.74
2018,1,24,8,15,0.0,48.5,4.65,13.3,48.5,48.16,34.73
2018,1,24,8,30,0.0,64.0,4.8,13.5,64.0,63.75,48.39
2018,1,24,8,45,22.5,84.0,5.0,13.7,90.5,95.89,75.71
2018,1,24,9,0,45.0,104.0,5.2,13.9,117.0,127.91,102.99
2018,1,24,9,15,121.5,123.5,5.35,14.0,165.0,192.0,157.29
2018,1,24,9,30,198.0,143.0,5.5,14.1,213.0,257.72,212.86
2018,1,24,9,45,217.0,155.0,5.7,14.25,239.0,294.67,243.84
2018,1,24,10,0,236.0,167.0,5.9,14.4,265.0,326.73,270.58
2018,1,24,10,15,226.0,181.5,6.05,14.5,281.0,344.23,284.71
2018,1,24,10,30,216.0,196.0,6.2,14.6,297.0,353.15,291.75
2018,1,24,10,45,177.0,210.5,6.4,14.7,296.0,348.32,286.8
2018,1,24,11,0,138.0,225.0,6.6,14.8,295.0,341.13,279.8
2018,1,24,11,15,93.5,218.0,6.8,14.85,266.0,295.61,241.71
2018,1,24,11,30,49.0,211.0,7.0,14.9,237.0,256.21,208.26
2018,1,24,11,45,28.0,196.0,7.2,14.95,211.0,224.2,181.42
2018,1,24,12,0,7.0,181.0,7.4,15.0,185.0,185.58,149.01
2018,1,24,12,15,4.0,165.0,7.5,14.95,167.5,166.53,133.29
2018,1,24,12,30,1.0,149.0,7.6,14.9,150.0,147.68,117.68
2018,1,24,12,45,1.0,134.0,7.7,14.85,135.0,132.28,105.02
2018,1,24,13,0,1.0,119.0,7.8,14.8,120.0,117.02,92.44
2018,1,24,13,15,0.5,108.5,7.75,14.7,109.0,106.05,83.41
2018,1,24,13,30,0.0,98.0,7.7,14.6,98.0,95.16,74.41
2018,1,24,13,45,0.0,88.5,7.65,14.5,88.5,85.68,66.6
2018,1,24,14,0,0.0,79.0,7.6,14.4,79.0,76.4,58.93
2018,1,24,14,15,3.0,86.5,7.3,14.3,88.0,85.75,67.01
2018,1,24,14,30,6.0,94.0,7.0,14.2,97.0,95.21,75.18
2018,1,24,14,45,13.0,103.0,6.75,14.1,108.5,108.55,86.7
2018,1,24,15,0,20.0,112.0,6.5,14.0,120.0,125.35,101.06
2018,1,24,15,15,15.0,92.5,6.5,14.0,98.0,98.52,78.42
2018,1,24,15,30,10.0,73.0,6.5,14.0,76.0,75.8,59.12
2018,1,24,15,45,5.0,45.5,6.15,13.75,47.0,46.11,33.82
2018,1,24,16,0,0.0,18.0,5.8,13.5,18.0,17.36,9.21
2018,1,24,16,15,0.0,15.0,5.85,13.2,15.0,14.46,6.66
2018,1,24,16,30,0.0,12.0,5.9,12.9,12.0,11.57,4.08
2018,1,24,16,45,3.5,9.0,6.0,12.6,9.0,9.58,2.02
2018,1,24,17,0,7.0,6.0,6.1,12.3,6.0,7.42,0.0
2018,1,24,17,15,7.0,3.5,5.75,11.95,3.5,4.39,0.0
2018,1,24,17,30,7.0,1.0,5.4,11.6,1.0,0.0,0.0
2018,1,24,17,45,3.5,0.5,5.0,11.3,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,25,7,15,4.5,5.0,3.85,11.3,5.0,0.0,0.0
2018,1,25,7,30,9.0,10.0,3.8,11.5,10.0,11.07,0.0
2018,1,25,7,45,126.0,26.5,3.7,11.65,41.0,58.44,25.48
2018,1,25,8,0,243.0,43.0,3.6,11.8,72.0,113.85,79.08
2018,1,25,8,15,371.0,52.0,3.6,11.9,117.0,173.96,130.15
2018,1,25,8,30,499.0,61.0,3.6,12.0,162.0,246.77,192.71
2018,1,25,8,45,535.0,68.0,3.65,12.15,199.5,293.06,235.22
2018,1,25,9,0,571.0,75.0,3.7,12.3,237.0,341.48,278.66
2018,1,25,9,15,650.0,74.5,3.75,12.4,285.0,404.07,332.67
2018,1,25,9,30,729.0,74.0,3.8,12.5,333.0,471.32,389.45
2018,1,25,9,45,633.5,82.0,3.85,12.65,323.5,455.24,377.94
2018,1,25,10,0,538.0,90.0,3.9,12.8,314.0,430.37,358.52
2018,1,25,10,15,430.5,124.0,4.0,12.9,311.5,415.16,345.35
2018,1,25,10,30,323.0,158.0,4.1,13.0,309.0,387.57,321.5
2018,1,25,10,45,460.5,149.5,4.2,13.1,377.5,488.0,404.21
2018,1,25,11,0,598.0,141.0,4.3,13.2,446.0,588.74,485.15
2018,1,25,11,15,596.0,147.0,4.4,13.25,459.5,605.34,497.69
2018,1,25,11,30,594.0,153.0,4.5,13.3,473.0,619.62,508.76
2018,1,25,11,45,558.5,167.0,4.6,13.35,472.0,612.13,502.3
2018,1,25,12,0,523.0,181.0,4.7,13.4,471.0,605.38,496.36
2018,1,25,12,15,415.5,198.5,4.8,13.45,429.5,545.57,447.65
2018,1,25,12,30,308.0,216.0,4.9,13.5,388.0,475.0,390.08
2018,1,25,12,45,458.5,185.0,5.0,13.5,438.0,561.36,462.13
2018,1,25,13,0,609.0,154.0,5.1,13.5,488.0,638.93,525.77
2018,1,25,13,15,728.5,121.0,5.15,13.5,511.0,683.24,562.49
2018,1,25,13,30,848.0,88.0,5.2,13.5,534.0,718.31,590.22
2018,1,25,13,45,702.0,118.0,5.25,13.5,477.5,636.46,525.76
2018,1,25,14,0,556.0,148.0,5.3,13.5,421.0,551.11,456.43
2018,1,25,14,15,409.5,152.5,5.3,13.45,347.5,446.08,370.69
2018,1,25,14,30,263.0,157.0,5.3,13.4,274.0,339.91,282.53
2018,1,25,14,45,204.5,126.0,5.3,13.4,213.0,262.04,218.0
2018,1,25,15,0,146.0,95.0,5.3,13.4,152.0,187.53,155.23
2018,1,25,15,15,258.0,87.0,5.3,13.4,175.0,238.11,198.07
2018,1,25,15,30,370.0,79.0,5.3,13.4,198.0,272.03,225.24
2018,1,25,15,45,456.5,73.0,5.05,13.15,199.0,289.64,237.08
2018,1,25,16,0,543.0,67.0,4.8,12.9,200.0,295.28,237.02
2018,1,25,16,15,474.5,59.5,4.65,12.7,159.0,236.99,184.89
2018,1,25,16,30,406.0,52.0,4.5,12.5,118.0,184.33,137.53
2018,1,25,16,45,295.0,41.5,4.3,12.3,81.5,124.73,86.01
2018,1,25,17,0,184.0,31.0,4.1,12.1,45.0,74.73,34.06
2018,1,25,17,15,104.0,19.0,4.05,12.05,25.5,33.01,0.0
2018,1,25,17,30,24.0,7.0,4.0,12.0,6.0,0.0,0.0
2018,1,25,17,45,12.0,3.5,4.0,12.0,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,26,7,15,79.0,9.0,1.85,11.1,11.5,0.0,0.0
2018,1,26,7,30,158.0,18.0,1.9,11.3,23.0,39.58,0.0
2018,1,26,7,45,207.0,19.5,1.95,11.5,37.5,67.21,30.22
2018,1,26,8,0,256.0,21.0,2.0,11.7,52.0,92.84,61.99
2018,1,26,8,15,204.0,25.0,2.05,11.8,56.0,94.98,69.21
2018,1,26,8,30,152.0,29.0,2.1,11.9,60.0,88.93,67.64
2018,1,26,8,45,85.0,40.0,2.15,12.05,58.0,78.27,60.78
2018,1,26,9,0,18.0,51.0,2.2,12.2,56.0,58.21,44.44
2018,1,26,9,15,129.5,88.0,2.1,12.25,133.5,155.87,127.86
2018,1,26,9,30,241.0,125.0,2.0,12.3,211.0,265.78,219.76
2018,1,26,9,45,357.0,130.0,1.95,12.35,272.5,352.08,290.85
2018,1,26,10,0,473.0,135.0,1.9,12.4,334.0,439.42,361.44
2018,1,26,10,15,618.5,113.0,1.85,12.5,393.0,525.1,429.84
2018,1,26,10,30,764.0,91.0,1.8,12.6,452.0,611.86,497.49
2018,1,26,10,45,827.0,79.5,1.8,12.7,488.5,661.57,534.95
2018,1,26,11,0,890.0,68.0,1.8,12.8,525.0,706.85,567.17
2018,1,26,11,15,897.0,68.5,1.8,12.85,542.0,728.95,582.19
2018,1,26,11,30,904.0,69.0,1.8,12.9,559.0,748.07,595.25
2018,1,26,11,45,906.0,70.5,1.8,12.95,568.5,761.49,604.26
2018,1,26,12,0,908.0,72.0,1.8,13.0,578.0,771.58,611.02
2018,1,26,12,15,907.0,72.5,1.85,13.05,579.5,774.88,613.48
2018,1,26,12,30,906.0,73.0,1.9,13.1,581.0,774.76,613.68
2018,1,26,12,45,902.5,73.0,1.95,13.15,575.0,768.78,609.82
2018,1,26,13,0,899.0,73.0,2.0,13.2,569.0,759.46,603.69
2018,1,26,13,15,893.5,72.5,2.1,13.15,555.5,744.83,594.41
2018,1,26,13,30,888.0,72.0,2.2,13.1,542.0,727.06,582.85
2018,1,26,13,45,654.5,120.0,2.3,13.1,459.0,607.42,492.88
2018,1,26,14,0,421.0,168.0,2.4,13.1,376.0,483.03,394.28
2018,1,26,14,15,396.0,162.0,2.5,13.05,349.0,448.9,368.27
2018,1,26,14,30,371.0,156.0,2.6,13.0,322.0,414.77,341.29
2018,1,26,14,45,471.5,129.5,2.65,12.9,324.5,432.98,357.24
2018,1,26,15,0,572.0,103.0,2.7,12.8,327.0,446.06,367.88
2018,1,26,15,15,463.0,106.5,2.7,12.8,276.0,367.9,303.21
2018,1,26,15,30,354.0,110.0,2.7,12.8,225.0,300.18,246.52
2018,1,26,15,45,264.0,99.5,2.7,12.55,178.5,228.0,186.02
2018,1,26,16,0,174.0,89.0,2.7,12.3,132.0,169.37,136.33
2018,1,26,16,15,238.0,71.5,2.7,12.05,118.0,163.97,128.88
2018,1,26,16,30,302.0,54.0,2.7,11.8,104.0,156.21,117.5
2018,1,26,16,45,224.0,40.5,2.65,11.6,71.0,106.82,74.49
2018,1,26,17,0,146.0,27.0,2.6,11.4,38.0,63.7,31.29
2018,1,26,17,15,104.0,17.5,2.65,11.3,22.5,31.79,0.0
2018,1,26,17,30,62.0,8.0,2.7,11.2,7.0,0.0,0.0
2018,1,26,17,45,31.0,4.0,2.75,11.1,3.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,27,7,15,31.0,7.0,1.7,10.95,8.0,0.0,0.0
2018,1,27,7,30,62.0,14.0,1.7,11.2,16.0,22.41,0.0
2018,1,27,7,45,156.0,28.5,1.75,11.4,45.0,67.27,33.51
2018,1,27,8,0,250.0,43.0,1.8,11.6,74.0,115.89,81.06
2018,1,27,8,15,360.0,49.0,1.85,11.8,113.5,168.76,126.31
2018,1,27,8,30,470.0,55.0,1.9,12.0,153.0,231.98,180.83
2018,1,27,8,45,533.0,62.5,1.95,12.15,197.5,288.09,230.41
2018,1,27,9,0,596.0,70.0,2.0,12.3,242.0,348.96,283.11
2018,1,27,9,15,677.5,66.0,2.1,12.55,289.0,410.04,335.1
2018,1,27,9,30,759.0,62.0,2.2,12.8,336.0,474.75,388.99
2018,1,27,9,45,721.5,77.0,2.3,13.0,358.5,499.67,409.92
2018,1,27,10,0,684.0,92.0,2.4,13.2,381.0,521.82,427.91
2018,1,27,10,15,649.5,108.5,2.5,13.4,399.0,541.01,442.9
2018,1,27,10,30,615.0,125.0,2.6,13.6,417.0,555.77,453.97
2018,1,27,10,45,613.0,132.5,2.7,13.75,436.0,578.91,471.82
2018,1,27,11,0,611.0,140.0,2.8,13.9,455.0,599.77,487.63
2018,1,27,11,15,646.5,133.5,2.9,14.05,477.0,630.27,511.46
2018,1,27,11,30,682.0,127.0,3.0,14.2,499.0,659.35,533.98
2018,1,27,11,45,711.0,121.5,3.1,14.35,515.5,682.88,551.74
2018,1,27,12,0,740.0,116.0,3.2,14.5,532.0,704.16,567.41
2018,1,27,12,15,803.0,98.0,3.25,14.65,550.5,732.12,587.9
2018,1,27,12,30,866.0,80.0,3.3,14.8,569.0,755.0,604.57
2018,1,27,12,45,834.0,88.0,3.3,14.95,555.0,741.38,594.11
2018,1,27,13,0,802.0,96.0,3.3,15.1,541.0,720.22,578.4
2018,1,27,13,15,797.5,93.5,3.3,15.15,527.5,705.03,567.49
2018,1,27,13,30,793.0,91.0,3.3,15.2,514.0,686.99,554.46
2018,1,27,13,45,820.5,81.0,3.25,15.25,504.0,680.26,549.84
2018,1,27,14,0,848.0,71.0,3.2,15.3,494.0,665.49,539.15
2018,1,27,14,15,782.5,83.0,3.25,15.3,456.5,618.26,503.09
2018,1,27,14,30,717.0,95.0,3.3,15.3,419.0,569.7,464.67
2018,1,27,14,45,584.5,111.5,3.3,15.3,363.0,485.27,396.99
2018,1,27,15,0,452.0,128.0,3.3,15.3,307.0,404.83,331.54
2018,1,27,15,15,450.0,114.5,3.3,15.3,277.5,371.32,304.01
2018,1,27,15,30,448.0,101.0,3.3,15.3,248.0,336.74,274.64
2018,1,27,15,45,445.0,87.5,3.15,15.0,216.5,300.78,243.4
2018,1,27,16,0,442.0,74.0,3.0,14.7,185.0,264.07,210.51
2018,1,27,16,15,370.5,64.5,3.0,14.4,145.5,207.42,161.41
2018,1,27,16,30,299.0,55.0,3.0,14.1,106.0,157.17,117.62
2018,1,27,16,45,240.0,41.5,3.05,13.8,74.5,112.38,78.26
2018,1,27,17,0,181.0,28.0,3.1,13.5,43.0,72.5,37.91
2018,1,27,17,15,116.5,17.5,3.2,13.4,24.5,33.83,0.0
2018,1,27,17,30,52.0,7.0,3.3,13.3,6.0,0.0,0.0
2018,1,27,17,45,26.0,3.5,3.4,13.2,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,28,7,15,60.0,8.5,4.55,10.55,10.5,0.0,0.0
2018,1,28,7,30,120.0,17.0,4.7,10.8,21.0,33.6,0.0
2018,1,28,7,45,252.0,29.0,4.9,11.1,55.0,86.81,45.17
2018,1,28,8,0,384.0,41.0,5.1,11.4,89.0,147.16,102.7
2018,1,28,8,15,508.5,44.5,5.1,11.65,135.5,208.71,156.49
2018,1,28,8,30,633.0,48.0,5.1,11.9,182.0,280.07,219.35
2018,1,28,8,45,685.5,51.5,5.1,12.15,226.0,335.62,270.38
2018,1,28,9,0,738.0,55.0,5.1,12.4,270.0,394.49,323.14
2018,1,28,9,15,773.0,57.5,5.05,12.75,312.0,446.66,369.08
2018,1,28,9,30,808.0,60.0,5.0,13.1,354.0,499.74,414.41
2018,1,28,9,45,834.5,61.0,4.9,13.45,391.5,546.85,453.6
2018,1,28,10,0,861.0,62.0,4.8,13.8,429.0,590.22,488.78
2018,1,28,10,15,876.5,63.5,4.7,14.1,460.5,629.36,519.64
2018,1,28,10,30,892.0,65.0,4.6,14.4,492.0,666.67,548.07
2018,1,28,10,45,904.0,66.5,4.45,14.7,518.0,699.47,570.94
2018,1,28,11,0,916.0,68.0,4.3,15.0,544.0,729.75,591.56
2018,1,28,11,15,924.0,68.5,4.2,15.3,562.0,753.23,607.14
2018,1,28,11,30,932.0,69.0,4.1,15.6,580.0,773.66,620.6
2018,1,28,11,45,936.0,69.0,4.0,15.85,590.0,787.29,629.14
2018,1,28,12,0,940.0,69.0,3.9,16.1,600.0,797.52,635.26
2018,1,28,12,15,940.5,69.0,3.85,16.3,602.0,801.6,637.33
2018,1,28,12,30,941.0,69.0,3.8,16.5,604.0,802.14,636.99
2018,1,28,12,45,939.0,69.0,3.75,16.65,598.5,797.23,632.94
2018,1,28,13,0,937.0,69.0,3.7,16.8,593.0,788.82,626.52
2018,1,28,13,15,931.5,68.5,3.65,16.9,579.0,773.79,615.51
2018,1,28,13,30,926.0,68.0,3.6,17.0,565.0,755.47,602.23
2018,1,28,13,45,916.5,67.5,3.6,17.15,544.0,731.17,584.7
2018,1,28,14,0,907.0,67.0,3.6,17.3,523.0,704.01,565.06
2018,1,28,14,15,894.5,66.0,3.55,17.3,495.5,671.62,541.57
2018,1,28,14,30,882.0,65.0,3.5,17.3,468.0,636.93,514.87
2018,1,28,14,45,864.0,63.5,3.5,17.3,434.0,596.3,482.92
2018,1,28,15,0,846.0,62.0,3.5,17.3,400.0,557.21,451.32
2018,1,28,15,15,809.0,61.5,3.5,17.3,358.5,504.79,408.51
2018,1,28,15,30,772.0,61.0,3.5,17.3,317.0,452.96,365.09
2018,1,28,15,45,734.5,57.0,3.15,16.8,274.0,398.05,318.26
2018,1,28,16,0,697.0,53.0,2.8,16.3,231.0,344.68,271.4
2018,1,28,16,15,643.5,47.5,2.8,16.0,187.5,286.0,219.53
2018,1,28,16,30,590.0,42.0,2.8,15.7,144.0,231.2,169.97
2018,1,28,16,45,468.5,35.5,2.85,15.35,101.0,164.57,112.7
2018,1,28,17,0,347.0,29.0,2.9,15.0,58.0,107.72,58.62
2018,1,28,17,15,207.5,18.5,2.95,14.85,33.0,48.31,0.0
2018,1,28,17,30,68.0,8.0,3.0,14.7,8.0,7.86,0.0
2018,1,28,17,45,34.0,4.0,3.1,14.6,4.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,4.95,10.95,4.0,0.0,0.0
2018,1,29,7,30,0.0,8.0,5.0,11.1,8.0,7.86,0.0
2018,1,29,7,45,0.0,17.5,5.05,11.25,17.5,16.89,6.23
2018,1,29,8,0,0.0,27.0,5.1,11.4,27.0,26.07,15.96
2018,1,29,8,15,0.0,38.0,4.95,11.6,38.0,36.7,25.5
2018,1,29,8,30,0.0,49.0,4.8,11.8,49.0,47.47,35.01
2018,1,29,8,45,0.0,58.5,4.7,12.0,58.5,56.79,43.17
2018,1,29,9,0,0.0,68.0,4.6,12.2,68.0,66.13,51.21
2018,1,29,9,15,8.5,93.0,4.4,12.55,96.0,95.68,76.35
2018,1,29,9,30,17.0,118.0,4.2,12.9,124.0,126.16,102.0
2018,1,29,9,45,68.5,150.5,4.0,13.2,179.5,194.95,159.92
2018,1,29,10,0,120.0,183.0,3.8,13.5,235.0,270.28,222.17
2018,1,29,10,15,114.5,196.0,3.6,13.85,248.5,284.77,233.1
2018,1,29,10,30,109.0,209.0,3.4,14.2,262.0,298.65,243.48
2018,1,29,10,45,117.5,220.0,3.2,14.55,279.5,319.31,259.48
2018,1,29,11,0,126.0,231.0,3.0,14.9,297.0,340.06,275.33
2018,1,29,11,15,164.5,239.0,2.9,15.2,328.0,379.25,306.48
2018,1,29,11,30,203.0,247.0,2.8,15.5,359.0,419.23,337.76
2018,1,29,11,45,158.0,234.5,2.7,15.8,322.5,373.23,300.18
2018,1,29,12,0,113.0,222.0,2.6,16.1,286.0,325.93,261.68
2018,1,29,12,15,71.0,215.5,2.5,16.15,256.0,278.51,223.08
2018,1,29,12,30,29.0,209.0,2.4,16.2,226.0,239.09,190.42
2018,1,29,12,45,114.5,212.0,2.3,16.25,277.0,315.92,254.02
2018,1,29,13,0,200.0,215.0,2.2,16.3,328.0,383.18,308.46
2018,1,29,13,15,315.0,208.0,2.1,16.25,381.0,467.4,375.54
2018,1,29,13,30,430.0,201.0,2.0,16.2,434.0,547.31,437.42
2018,1,29,13,45,443.5,189.5,1.9,16.2,422.0,536.03,428.46
2018,1,29,14,0,457.0,178.0,1.8,16.2,410.0,522.57,418.41
2018,1,29,14,15,356.0,183.0,1.9,16.2,357.5,441.19,355.28
2018,1,29,14,30,255.0,188.0,2.0,16.2,305.0,372.44,300.8
2018,1,29,14,45,236.0,175.0,2.1,16.2,277.0,338.31,274.2
2018,1,29,15,0,217.0,162.0,2.2,16.2,249.0,304.8,247.46
2018,1,29,15,15,223.5,145.5,2.2,16.2,227.5,281.71,228.81
2018,1,29,15,30,230.0,129.0,2.2,16.2,206.0,257.57,208.76
2018,1,29,15,45,183.0,112.0,2.25,15.85,168.0,207.85,167.57
2018,1,29,16,0,136.0,95.0,2.3,15.5,130.0,157.48,125.46
2018,1,29,16,15,116.0,78.5,2.4,15.2,104.5,126.34,98.67
2018,1,29,16,30,96.0,62.0,2.5,14.9,79.0,97.0,73.11
2018,1,29,16,45,69.5,46.0,2.6,14.6,56.5,68.49,48.41
2018,1,29,17,0,43.0,30.0,2.7,14.3,34.0,42.6,24.08
2018,1,29,17,15,22.5,17.5,2.85,14.15,19.5,20.53,0.0
2018,1,29,17,30,2.0,5.0,3.0,14.0,5.0,5.11,0.0
2018,1,29,17,45,1.0,2.5,3.15,13.85,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,30,7,15,26.0,8.5,3.1,12.05,9.5,8.36,0.0
2018,1,30,7,30,52.0,17.0,3.2,12.3,19.0,24.16,0.0
2018,1,30,7,45,232.0,29.5,3.3,12.55,57.0,84.82,47.31
2018,1,30,8,0,412.0,42.0,3.4,12.8,95.0,156.34,109.25
2018,1,30,8,15,534.5,44.0,3.35,13.0,141.5,217.59,162.46
2018,1,30,8,30,657.0,46.0,3.3,13.2,188.0,288.63,224.48
2018,1,30,8,45,707.0,49.5,3.25,13.4,233.0,344.57,275.09
2018,1,30,9,0,757.0,53.0,3.2,13.6,278.0,403.6,327.03
2018,1,30,9,15,788.5,55.5,3.1,13.85,319.5,455.13,371.47
2018,1,30,9,30,820.0,58.0,3.0,14.1,361.0,507.28,414.94
2018,1,30,9,45,841.0,60.5,2.85,14.4,398.5,550.72,450.08
2018,1,30,10,0,862.0,63.0,2.7,14.7,436.0,595.99,485.36
2018,1,30,10,15,877.0,64.5,2.6,14.95,467.5,635.08,515.11
2018,1,30,10,30,892.0,66.0,2.5,15.2,499.0,672.29,542.21
2018,1,30,10,45,902.5,66.5,2.45,15.45,523.5,703.1,563.22
2018,1,30,11,0,913.0,67.0,2.4,15.7,548.0,731.32,582.14
2018,1,30,11,15,919.5,68.0,2.3,15.95,566.0,754.4,596.84
2018,1,30,11,30,926.0,69.0,2.2,16.2,584.0,774.38,609.22
2018,1,30,11,45,929.5,69.5,2.15,16.45,594.0,788.28,617.59
2018,1,30,12,0,933.0,70.0,2.1,16.7,604.0,798.78,623.66
2018,1,30,12,15,934.5,69.5,2.1,16.95,606.5,803.12,625.89
2018,1,30,12,30,936.0,69.0,2.1,17.2,609.0,803.93,625.82
2018,1,30,12,45,936.0,68.5,2.05,17.45,604.0,800.05,622.2
2018,1,30,13,0,936.0,68.0,2.0,17.7,599.0,792.64,616.28
2018,1,30,13,15,932.0,67.5,2.1,17.75,586.0,778.75,607.61
2018,1,30,13,30,928.0,67.0,2.2,17.8,573.0,761.53,596.62
2018,1,30,13,45,919.5,66.5,2.3,17.9,552.0,737.86,580.86
2018,1,30,14,0,911.0,66.0,2.4,18.0,531.0,711.28,562.91
2018,1,30,14,15,898.5,65.0,2.55,17.8,503.0,678.7,541.25
2018,1,30,14,30,886.0,64.0,2.7,17.6,475.0,643.81,516.57
2018,1,30,14,45,868.0,62.0,2.85,17.45,440.5,602.32,485.36
2018,1,30,15,0,850.0,60.0,3.0,17.3,406.0,559.38,452.04
2018,1,30,15,15,825.0,58.0,3.0,17.3,367.0,514.27,415.22
2018,1,30,15,30,800.0,56.0,3.0,17.3,328.0,465.82,374.78
2018,1,30,15,45,763.0,53.5,3.1,16.7,285.0,411.38,329.35
2018,1,30,16,0,726.0,51.0,3.2,16.1,242.0,358.36,283.42
2018,1,30,16,15,617.0,50.5,3.15,15.7,192.0,284.95,220.42
2018,1,30,16,30,508.0,50.0,3.1,15.3,142.0,219.53,163.77
2018,1,30,16,45,362.0,40.5,3.05,14.95,96.5,145.06,101.58
2018,1,30,17,0,216.0,31.0,3.0,14.6,51.0,85.13,50.43
2018,1,30,17,15,142.0,20.0,3.0,14.45,30.0,45.03,0.0
2018,1,30,17,30,68.0,9.0,3.0,14.3,9.0,15.59,0.0
2018,1,30,17,45,34.0,4.5,3.0,14.15,4.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,31,7,15,76.0,9.5,2.9,12.25,12.5,9.34,0.0
2018,1,31,7,30,152.0,19.0,2.8,12.5,25.0,40.68,0.0
2018,1,31,7,45,192.0,32.5,2.7,12.8,51.0,81.04,47.15
2018,1,31,8,0,232.0,46.0,2.6,13.1,77.0,115.73,82.17
2018,1,31,8,15,336.0,56.0,2.4,13.3,120.0,170.1,128.3
2018,1,31,8,30,440.0,66.0,2.2,13.5,163.0,236.13,184.74
2018,1,31,8,45,494.0,71.5,2.0,13.65,202.5,285.97,228.59
2018,1,31,9,0,548.0,77.0,1.8,13.8,242.0,339.68,274.66
2018,1,31,9,15,624.0,78.5,1.8,14.0,291.5,403.29,327.75
2018,1,31,9,30,700.0,80.0,1.8,14.2,341.0,471.58,383.25
2018,1,31,9,45,782.0,71.0,1.8,14.4,390.0,533.98,433.18
2018,1,31,10,0,864.0,62.0,1.8,14.6,439.0,598.14,483.37
2018,1,31,10,15,878.5,63.5,1.95,14.85,470.5,637.08,513.6
2018,1,31,10,30,893.0,65.0,2.1,15.1,502.0,674.11,541.4
2018,1,31,10,45,902.5,66.5,2.2,15.3,527.0,705.51,563.66
2018,1,31,11,0,912.0,68.0,2.3,15.5,552.0,734.26,583.92
2018,1,31,11,15,918.0,69.0,2.35,15.65,569.5,757.04,599.57
2018,1,31,11,30,924.0,70.0,2.4,15.8,587.0,776.7,613.04
2018,1,31,11,45,926.5,70.0,2.4,16.0,596.5,789.29,621.04
2018,1,31,12,0,929.0,70.0,2.4,16.2,606.0,798.48,626.74
2018,1,31,12,15,928.0,71.0,2.5,16.35,608.0,802.65,629.85
2018,1,31,12,30,927.0,72.0,2.6,16.5,610.0,803.3,630.61
2018,1,31,12,45,922.0,73.0,2.65,16.7,604.0,797.36,626.34
2018,1,31,13,0,917.0,74.0,2.7,16.9,598.0,788.0,619.79
2018,1,31,13,15,817.5,99.5,2.75,17.0,558.5,736.62,583.06
2018,1,31,13,30,718.0,125.0,2.8,17.1,519.0,682.22,543.83
2018,1,31,13,45,744.0,109.5,2.8,17.2,504.5,669.95,535.65
2018,1,31,14,0,770.0,94.0,2.8,17.3,490.0,651.74,522.65
2018,1,31,14,15,782.5,85.5,2.8,17.3,469.5,630.82,507.24
2018,1,31,14,30,795.0,77.0,2.8,17.3,449.0,606.52,488.84
2018,1,31,14,45,774.5,73.5,2.8,17.35,414.5,564.35,455.95
2018,1,31,15,0,754.0,70.0,2.8,17.4,380.0,521.16,421.63
2018,1,31,15,15,747.5,64.0,2.8,17.4,346.5,481.94,389.68
2018,1,31,15,30,741.0,58.0,2.8,17.4,313.0,441.17,355.44
2018,1,31,15,45,643.5,62.5,2.7,16.95,263.0,370.74,297.12
2018,1,31,16,0,546.0,67.0,2.6,16.5,213.0,306.02,242.56
2018,1,31,16,15,428.0,63.5,2.65,16.15,165.0,232.69,180.91
2018,1,31,16,30,310.0,60.0,2.7,15.8,117.0,169.06,127.35
2018,1,31,16,45,269.5,47.0,2.7,15.4,86.5,128.28,91.08
2018,1,31,17,0,229.0,34.0,2.7,15.0,56.0,91.67,55.97
2018,1,31,17,15,141.5,21.5,2.75,14.9,32.5,47.19,0.0
2018,1,31,17,30,54.0,9.0,2.8,14.8,9.0,14.31,0.0
2018,1,31,17,45,27.0,4.5,2.8,14.65,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
