Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,7,15,21.5,9.0,1.7,13.65,10.0,10.89,0.0
2018,2,1,7,30,43.0,18.0,1.8,13.9,20.0,26.3,0.0
2018,2,1,7,45,97.0,34.0,1.9,14.2,45.0,60.78,36.28
2018,2,1,8,0,151.0,50.0,2.0,14.5,70.0,96.6,68.95
2018,2,1,8,15,185.5,66.0,2.0,14.65,100.5,132.09,100.16
2018,2,1,8,30,220.0,82.0,2.0,14.8,131.0,170.92,134.13
2018,2,1,8,45,290.0,93.0,2.05,15.0,172.0,221.44,177.19
2018,2,1,9,0,360.0,104.0,2.1,15.2,213.0,283.65,229.45
2018,2,1,9,15,424.5,109.5,2.05,15.45,256.0,337.67,274.35
2018,2,1,9,30,489.0,115.0,2.0,15.7,299.0,396.09,321.93
2018,2,1,9,45,486.5,128.5,2.0,15.95,327.0,428.83,347.99
2018,2,1,10,0,484.0,142.0,2.0,16.2,355.0,459.98,372.2
2018,2,1,10,15,515.0,145.5,2.05,16.45,386.5,499.9,403.29
2018,2,1,10,30,546.0,149.0,2.1,16.7,418.0,540.06,433.98
2018,2,1,10,45,596.0,142.0,2.15,17.0,449.0,585.22,468.3
2018,2,1,11,0,646.0,135.0,2.2,17.3,480.0,627.62,500.11
2018,2,1,11,15,657.0,137.0,2.25,17.45,498.0,650.64,516.84
2018,2,1,11,30,668.0,139.0,2.3,17.6,516.0,671.57,532.04
2018,2,1,11,45,701.5,131.0,2.35,17.8,533.0,696.35,550.13
2018,2,1,12,0,735.0,123.0,2.4,18.0,550.0,718.92,565.97
2018,2,1,12,15,796.0,105.0,2.5,18.15,569.0,746.43,585.82
2018,2,1,12,30,857.0,87.0,2.6,18.3,588.0,768.98,602.1
2018,2,1,12,45,861.5,84.5,2.65,18.4,584.0,766.64,600.43
2018,2,1,13,0,866.0,82.0,2.7,18.5,580.0,760.98,596.72
2018,2,1,13,15,861.5,81.0,2.75,18.6,567.0,746.92,587.07
2018,2,1,13,30,857.0,80.0,2.8,18.7,554.0,729.78,575.31
2018,2,1,13,45,840.5,80.0,2.85,18.75,531.0,706.33,559.07
2018,2,1,14,0,824.0,80.0,2.9,18.8,508.0,676.19,537.89
2018,2,1,14,15,806.0,79.0,2.9,18.8,479.0,641.79,513.2
2018,2,1,14,30,788.0,78.0,2.9,18.8,450.0,605.61,485.66
2018,2,1,14,45,701.0,90.5,2.85,18.75,404.0,542.47,436.16
2018,2,1,15,0,614.0,103.0,2.8,18.7,358.0,480.87,387.23
2018,2,1,15,15,620.5,90.5,2.8,18.7,327.0,446.66,359.8
2018,2,1,15,30,627.0,78.0,2.8,18.7,296.0,410.17,329.48
2018,2,1,15,45,657.5,64.0,2.55,18.2,266.5,380.71,303.65
2018,2,1,16,0,688.0,50.0,2.3,17.7,237.0,345.87,271.98
2018,2,1,16,15,615.5,47.5,2.35,17.35,192.0,283.29,218.03
2018,2,1,16,30,543.0,45.0,2.4,17.0,147.0,227.89,169.22
2018,2,1,16,45,435.0,39.5,2.4,16.65,106.5,165.05,115.45
2018,2,1,17,0,327.0,34.0,2.4,16.3,66.0,112.64,69.14
2018,2,1,17,15,195.0,21.5,2.4,16.15,38.0,56.16,0.0
2018,2,1,17,30,63.0,9.0,2.4,16.0,10.0,15.36,0.0
2018,2,1,17,45,31.5,4.5,2.4,15.9,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,15,35.0,9.5,1.45,14.8,11.0,12.71,0.0
2018,2,2,7,30,70.0,19.0,1.6,15.0,22.0,31.54,0.0
2018,2,2,7,45,134.5,34.0,1.7,15.25,49.5,68.21,41.1
2018,2,2,8,0,199.0,49.0,1.8,15.5,77.0,111.24,79.25
2018,2,2,8,15,327.0,57.0,1.95,15.7,122.5,169.5,127.22
2018,2,2,8,30,455.0,65.0,2.1,15.9,168.0,242.22,188.2
2018,2,2,8,45,478.0,75.0,2.25,16.1,203.5,285.2,226.63
2018,2,2,9,0,501.0,85.0,2.4,16.3,239.0,329.34,265.14
2018,2,2,9,15,523.0,95.0,2.5,16.45,275.5,373.87,302.96
2018,2,2,9,30,545.0,105.0,2.6,16.6,312.0,418.93,340.25
2018,2,2,9,45,532.5,119.5,2.75,16.75,338.5,446.43,362.81
2018,2,2,10,0,520.0,134.0,2.9,16.9,365.0,474.28,385.0
2018,2,2,10,15,480.0,155.5,2.95,17.05,380.5,489.69,396.3
2018,2,2,10,30,440.0,177.0,3.0,17.2,396.0,500.95,404.03
2018,2,2,10,45,469.5,179.0,3.05,17.35,423.0,535.75,431.0
2018,2,2,11,0,499.0,181.0,3.1,17.5,450.0,570.29,457.34
2018,2,2,11,15,520.0,180.5,3.1,17.6,468.5,595.17,476.03
2018,2,2,11,30,541.0,180.0,3.1,17.7,487.0,618.8,493.69
2018,2,2,11,45,494.0,200.0,3.15,17.85,484.0,611.35,486.49
2018,2,2,12,0,447.0,220.0,3.2,18.0,481.0,600.88,477.18
2018,2,2,12,15,484.0,208.0,3.2,18.15,492.0,618.6,491.14
2018,2,2,12,30,521.0,196.0,3.2,18.3,503.0,634.45,503.5
2018,2,2,12,45,624.0,160.5,3.2,18.4,524.5,677.12,537.34
2018,2,2,13,0,727.0,125.0,3.2,18.5,546.0,712.59,564.49
2018,2,2,13,15,773.0,108.0,3.15,18.55,547.0,717.47,567.89
2018,2,2,13,30,819.0,91.0,3.1,18.6,548.0,721.15,570.73
2018,2,2,13,45,825.0,86.5,3.1,18.6,532.5,705.19,559.61
2018,2,2,14,0,831.0,82.0,3.1,18.6,517.0,686.01,546.29
2018,2,2,14,15,842.0,75.0,3.0,18.55,496.0,664.15,530.69
2018,2,2,14,30,853.0,68.0,2.9,18.5,475.0,635.32,509.24
2018,2,2,14,45,809.0,69.5,2.85,18.45,433.5,585.91,470.82
2018,2,2,15,0,765.0,71.0,2.8,18.4,392.0,533.33,429.46
2018,2,2,15,15,689.0,76.0,2.8,18.4,344.5,469.54,378.4
2018,2,2,15,30,613.0,81.0,2.8,18.4,297.0,408.3,328.41
2018,2,2,15,45,633.0,68.0,2.5,18.05,266.0,375.86,300.22
2018,2,2,16,0,653.0,55.0,2.2,17.7,235.0,338.86,266.91
2018,2,2,16,15,557.5,54.5,2.2,17.45,188.5,272.79,210.62
2018,2,2,16,30,462.0,54.0,2.2,17.2,142.0,213.42,159.54
2018,2,2,16,45,300.0,46.0,2.2,16.95,97.0,136.34,96.65
2018,2,2,17,0,138.0,38.0,2.2,16.7,52.0,74.65,47.47
2018,2,2,17,15,76.0,23.0,2.2,16.55,30.0,38.16,0.0
2018,2,2,17,30,14.0,8.0,2.2,16.4,8.0,9.34,0.0
2018,2,2,17,45,7.0,4.0,2.2,16.25,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,2,3,7,15,121.5,11.0,3.2,13.8,17.0,22.68,0.0
2018,2,3,7,30,243.0,22.0,3.3,14.1,34.0,62.17,0.0
2018,2,3,7,45,387.0,30.0,3.35,14.4,73.5,118.93,71.55
2018,2,3,8,0,531.0,38.0,3.4,14.7,113.0,185.69,129.89
2018,2,3,8,15,602.5,43.0,3.35,14.95,157.5,239.99,179.14
2018,2,3,8,30,674.0,48.0,3.3,15.2,202.0,302.15,234.7
2018,2,3,8,45,717.5,51.5,3.2,15.4,246.5,356.95,283.92
2018,2,3,9,0,761.0,55.0,3.1,15.6,291.0,414.26,333.78
2018,2,3,9,15,792.0,57.5,3.1,15.95,333.5,466.3,378.0
2018,2,3,9,30,823.0,60.0,3.1,16.3,376.0,518.91,421.29
2018,2,3,9,45,845.0,62.0,3.05,16.65,414.0,562.98,456.61
2018,2,3,10,0,867.0,64.0,3.0,17.0,452.0,608.92,492.24
2018,2,3,10,15,881.5,65.0,3.0,17.35,483.5,647.7,521.66
2018,2,3,10,30,896.0,66.0,3.0,17.7,515.0,684.56,547.93
2018,2,3,10,45,905.5,68.0,3.0,18.0,540.5,716.88,570.09
2018,2,3,11,0,915.0,70.0,3.0,18.3,566.0,746.53,590.13
2018,2,3,11,15,921.5,70.5,2.9,18.65,584.0,769.37,604.46
2018,2,3,11,30,928.0,71.0,2.8,19.0,602.0,789.09,616.49
2018,2,3,11,45,930.0,71.5,2.75,19.35,611.5,802.08,624.02
2018,2,3,12,0,932.0,72.0,2.7,19.7,621.0,811.62,629.22
2018,2,3,12,15,932.0,72.0,2.65,20.0,623.0,815.52,630.68
2018,2,3,12,30,932.0,72.0,2.6,20.3,625.0,815.88,629.82
2018,2,3,12,45,929.0,72.5,2.5,20.55,619.0,810.93,625.17
2018,2,3,13,0,926.0,73.0,2.4,20.8,613.0,802.49,618.25
2018,2,3,13,15,921.0,72.0,2.4,20.9,599.5,787.37,607.86
2018,2,3,13,30,916.0,71.0,2.4,21.0,586.0,768.96,595.29
2018,2,3,13,45,908.0,70.5,2.35,21.1,565.5,745.77,579.06
2018,2,3,14,0,900.0,70.0,2.3,21.2,545.0,719.65,560.81
2018,2,3,14,15,887.5,68.5,2.3,21.15,516.5,686.58,538.11
2018,2,3,14,30,875.0,67.0,2.3,21.1,488.0,651.19,513.24
2018,2,3,14,45,856.5,65.5,2.3,21.0,453.5,610.01,482.45
2018,2,3,15,0,838.0,64.0,2.3,20.9,419.0,567.42,449.84
2018,2,3,15,15,813.5,61.5,2.3,20.9,379.5,522.03,413.98
2018,2,3,15,30,789.0,59.0,2.3,20.9,340.0,473.26,374.57
2018,2,3,15,45,753.5,56.0,2.1,20.3,297.0,418.81,329.91
2018,2,3,16,0,718.0,53.0,1.9,19.7,254.0,365.67,284.92
2018,2,3,16,15,664.5,49.0,1.85,19.35,209.0,306.48,234.09
2018,2,3,16,30,611.0,45.0,1.8,19.0,164.0,251.11,185.25
2018,2,3,16,45,522.0,38.5,1.8,18.65,121.0,189.48,132.03
2018,2,3,17,0,433.0,32.0,1.8,18.3,78.0,135.12,83.89
2018,2,3,17,15,268.5,21.5,1.75,18.25,45.5,69.78,7.88
2018,2,3,17,30,104.0,11.0,1.7,18.2,13.0,21.99,0.0
2018,2,3,17,45,52.0,5.5,1.7,18.1,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,4,7,15,41.5,10.5,2.0,14.45,12.5,14.43,0.0
2018,2,4,7,30,83.0,21.0,2.1,14.7,25.0,36.16,0.0
2018,2,4,7,45,154.5,36.0,2.15,14.95,54.5,77.89,49.19
2018,2,4,8,0,226.0,51.0,2.2,15.2,84.0,120.94,86.86
2018,2,4,8,15,268.0,65.0,2.25,15.35,117.5,161.19,122.4
2018,2,4,8,30,310.0,79.0,2.3,15.5,151.0,205.46,161.26
2018,2,4,8,45,264.0,97.5,2.35,15.65,167.5,217.32,174.01
2018,2,4,9,0,218.0,116.0,2.4,15.8,184.0,228.9,185.21
2018,2,4,9,15,164.0,132.0,2.45,16.05,187.5,223.67,181.55
2018,2,4,9,30,110.0,148.0,2.5,16.3,191.0,218.4,176.97
2018,2,4,9,45,125.5,162.0,2.55,16.55,215.5,246.69,200.04
2018,2,4,10,0,141.0,176.0,2.6,16.8,240.0,275.86,223.45
2018,2,4,10,15,208.5,193.5,2.6,17.1,295.0,343.43,277.83
2018,2,4,10,30,276.0,211.0,2.6,17.4,350.0,422.05,339.52
2018,2,4,10,45,375.5,198.5,2.65,17.7,398.0,485.4,389.61
2018,2,4,11,0,475.0,186.0,2.7,18.0,446.0,561.08,448.06
2018,2,4,11,15,541.5,174.5,2.7,18.25,479.5,607.52,483.18
2018,2,4,11,30,608.0,163.0,2.7,18.5,513.0,657.77,520.7
2018,2,4,11,45,573.0,177.5,2.7,18.75,512.0,650.5,513.61
2018,2,4,12,0,538.0,192.0,2.7,19.0,511.0,643.96,507.35
2018,2,4,12,15,543.0,192.0,2.7,19.1,515.0,650.25,511.86
2018,2,4,12,30,548.0,192.0,2.7,19.2,519.0,654.41,514.74
2018,2,4,12,45,676.5,148.0,2.7,19.25,548.0,708.61,557.21
2018,2,4,13,0,805.0,104.0,2.7,19.3,577.0,751.46,587.99
2018,2,4,13,15,826.5,95.5,2.7,19.3,572.0,749.4,586.56
2018,2,4,13,30,848.0,87.0,2.7,19.3,567.0,743.58,582.91
2018,2,4,13,45,860.5,82.0,2.7,19.3,554.0,727.07,571.65
2018,2,4,14,0,873.0,77.0,2.7,19.3,541.0,711.38,561.12
2018,2,4,14,15,869.5,74.5,2.7,19.25,516.5,683.95,542.1
2018,2,4,14,30,866.0,72.0,2.7,19.2,492.0,653.78,520.62
2018,2,4,14,45,851.0,69.5,2.7,19.15,458.0,617.13,492.66
2018,2,4,15,0,836.0,67.0,2.7,19.1,424.0,575.28,460.22
2018,2,4,15,15,811.5,64.5,2.7,19.1,384.5,526.81,421.75
2018,2,4,15,30,787.0,62.0,2.7,19.1,345.0,477.98,381.93
2018,2,4,15,45,754.5,58.5,2.5,18.7,302.0,424.28,337.25
2018,2,4,16,0,722.0,55.0,2.3,18.3,259.0,371.62,292.08
2018,2,4,16,15,670.0,50.0,2.25,18.0,213.5,311.49,240.06
2018,2,4,16,30,618.0,45.0,2.2,17.7,168.0,255.07,189.96
2018,2,4,16,45,530.0,39.5,2.15,17.4,125.0,194.09,136.72
2018,2,4,17,0,442.0,34.0,2.1,17.1,82.0,140.2,88.83
2018,2,4,17,15,299.5,24.5,2.05,17.05,50.0,78.79,17.84
2018,2,4,17,30,157.0,15.0,2.0,17.0,18.0,31.97,0.0
2018,2,4,17,45,78.5,7.5,1.95,16.9,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,113.5,11.5,0.85,15.45,18.0,22.71,0.0
2018,2,5,7,30,227.0,23.0,0.9,15.6,36.0,62.22,0.0
2018,2,5,7,45,364.5,32.0,0.9,15.75,75.5,117.7,72.75
2018,2,5,8,0,502.0,41.0,0.9,15.9,115.0,183.39,128.35
2018,2,5,8,15,574.5,46.0,1.05,16.05,159.5,238.38,177.01
2018,2,5,8,30,647.0,51.0,1.2,16.2,204.0,298.54,229.81
2018,2,5,8,45,692.5,55.5,1.3,16.35,249.0,354.33,278.66
2018,2,5,9,0,738.0,60.0,1.4,16.5,294.0,412.89,328.45
2018,2,5,9,15,770.0,62.0,1.5,16.7,336.0,464.21,371.34
2018,2,5,9,30,802.0,64.0,1.6,16.9,378.0,516.23,413.56
2018,2,5,9,45,827.0,65.5,1.75,17.1,416.5,563.92,451.63
2018,2,5,10,0,852.0,67.0,1.9,17.3,455.0,607.77,486.07
2018,2,5,10,15,868.0,68.5,1.95,17.55,487.0,647.83,516.21
2018,2,5,10,30,884.0,70.0,2.0,17.8,519.0,686.09,543.3
2018,2,5,10,45,894.5,71.0,2.05,18.0,544.5,717.81,565.06
2018,2,5,11,0,905.0,72.0,2.1,18.2,570.0,746.95,584.89
2018,2,5,11,15,893.5,77.5,2.1,18.4,582.5,761.97,594.22
2018,2,5,11,30,882.0,83.0,2.1,18.6,595.0,773.31,601.12
2018,2,5,11,45,767.0,121.0,2.15,18.8,571.5,744.45,579.95
2018,2,5,12,0,652.0,159.0,2.2,19.0,548.0,702.6,549.13
2018,2,5,12,15,660.0,156.5,2.25,19.15,552.0,709.1,554.3
2018,2,5,12,30,668.0,154.0,2.3,19.3,556.0,712.99,557.22
2018,2,5,12,45,724.0,134.5,2.35,19.45,566.5,733.17,571.97
2018,2,5,13,0,780.0,115.0,2.4,19.6,577.0,746.71,581.75
2018,2,5,13,15,711.0,132.0,2.5,19.55,546.0,706.85,554.0
2018,2,5,13,30,642.0,149.0,2.6,19.5,515.0,662.72,522.03
2018,2,5,13,45,657.5,137.5,2.7,19.45,501.0,649.33,513.65
2018,2,5,14,0,673.0,126.0,2.8,19.4,487.0,632.81,502.54
2018,2,5,14,15,734.5,103.0,2.85,19.2,478.0,631.79,503.62
2018,2,5,14,30,796.0,80.0,2.9,19.0,469.0,623.03,498.51
2018,2,5,14,45,740.5,86.5,2.95,18.75,429.0,569.58,457.59
2018,2,5,15,0,685.0,93.0,3.0,18.5,389.0,519.3,418.42
2018,2,5,15,15,698.5,81.5,3.0,18.5,359.0,487.22,392.73
2018,2,5,15,30,712.0,70.0,3.0,18.5,329.0,450.74,362.55
2018,2,5,15,45,712.5,61.5,2.9,17.85,293.5,410.11,328.47
2018,2,5,16,0,713.0,53.0,2.8,17.2,258.0,367.7,291.47
2018,2,5,16,15,661.0,49.0,2.65,16.8,213.5,308.93,240.11
2018,2,5,16,30,609.0,45.0,2.5,16.4,169.0,253.87,190.8
2018,2,5,16,45,522.0,39.5,2.4,16.05,126.0,193.27,137.58
2018,2,5,17,0,435.0,34.0,2.3,15.7,83.0,139.8,90.07
2018,2,5,17,15,296.0,25.0,2.25,15.55,51.0,79.94,24.85
2018,2,5,17,30,157.0,16.0,2.2,15.4,19.0,33.3,0.0
2018,2,5,17,45,78.5,8.0,2.2,15.25,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,6,7,15,149.0,11.5,2.75,15.0,20.5,26.52,0.0
2018,2,6,7,30,298.0,23.0,2.8,15.3,41.0,74.07,7.13
2018,2,6,7,45,450.0,29.5,2.85,15.65,84.0,132.08,81.84
2018,2,6,8,0,602.0,36.0,2.9,16.0,127.0,204.06,143.03
2018,2,6,8,15,670.0,40.0,3.0,16.15,174.0,262.05,195.59
2018,2,6,8,30,738.0,44.0,3.1,16.3,221.0,325.78,252.63
2018,2,6,8,45,779.5,47.0,3.2,16.45,267.5,382.68,303.62
2018,2,6,9,0,821.0,50.0,3.3,16.6,314.0,439.64,353.36
2018,2,6,9,15,848.5,52.0,3.3,16.8,357.0,492.06,397.9
2018,2,6,9,30,876.0,54.0,3.3,17.0,400.0,544.67,441.17
2018,2,6,9,45,896.5,56.0,3.35,17.15,439.5,592.98,480.07
2018,2,6,10,0,917.0,58.0,3.4,17.3,479.0,640.22,517.13
2018,2,6,10,15,929.0,60.0,3.4,17.45,511.5,680.47,547.56
2018,2,6,10,30,941.0,62.0,3.4,17.6,544.0,718.48,574.36
2018,2,6,10,45,949.5,63.0,3.4,17.8,569.5,750.35,596.26
2018,2,6,11,0,958.0,64.0,3.4,18.0,595.0,779.36,615.94
2018,2,6,11,15,964.5,64.5,3.35,18.15,613.5,803.22,631.7
2018,2,6,11,30,971.0,65.0,3.3,18.3,632.0,823.79,645.08
2018,2,6,11,45,974.0,65.0,3.3,18.45,642.5,837.62,653.98
2018,2,6,12,0,977.0,65.0,3.3,18.6,653.0,847.84,660.45
2018,2,6,12,15,977.0,65.5,3.25,18.75,655.5,852.58,662.9
2018,2,6,12,30,977.0,66.0,3.2,18.9,658.0,853.6,662.88
2018,2,6,12,45,973.5,66.5,3.2,19.0,652.0,848.11,658.87
2018,2,6,13,0,970.0,67.0,3.2,19.1,646.0,838.96,652.46
2018,2,6,13,15,963.5,67.0,3.15,19.15,631.5,823.31,641.41
2018,2,6,13,30,957.0,67.0,3.1,19.2,617.0,804.24,628.07
2018,2,6,13,45,948.0,66.5,3.1,19.3,595.0,779.45,610.87
2018,2,6,14,0,939.0,66.0,3.1,19.4,573.0,751.62,591.51
2018,2,6,14,15,928.0,64.5,3.05,19.35,544.5,718.41,568.25
2018,2,6,14,30,917.0,63.0,3.0,19.3,516.0,682.65,542.99
2018,2,6,14,45,900.5,62.0,2.95,19.25,481.0,641.69,512.3
2018,2,6,15,0,884.0,61.0,2.9,19.2,446.0,599.04,479.13
2018,2,6,15,15,861.0,59.5,2.9,19.2,406.0,550.79,440.9
2018,2,6,15,30,838.0,58.0,2.9,19.2,366.0,501.95,401.12
2018,2,6,15,45,803.0,54.5,2.55,18.65,320.5,447.09,355.45
2018,2,6,16,0,768.0,51.0,2.2,18.1,275.0,390.93,307.51
2018,2,6,16,15,716.0,48.0,2.15,17.75,228.5,330.46,255.28
2018,2,6,16,30,664.0,45.0,2.1,17.4,182.0,273.55,204.69
2018,2,6,16,45,579.5,39.0,2.05,17.05,136.5,208.55,147.9
2018,2,6,17,0,495.0,33.0,2.0,16.7,91.0,151.41,97.36
2018,2,6,17,15,346.0,25.0,1.95,16.7,56.5,89.57,33.39
2018,2,6,17,30,197.0,17.0,1.9,16.7,22.0,39.18,0.0
2018,2,6,17,45,98.5,8.5,1.85,16.65,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,2,7,6,45,13.0,1.5,3.1,13.2,1.0,0.0,0.0
2018,2,7,7,0,26.0,3.0,3.1,13.3,2.0,0.0,0.0
2018,2,7,7,15,158.0,14.0,3.2,13.6,22.5,30.17,0.0
2018,2,7,7,30,290.0,25.0,3.3,13.9,43.0,75.67,15.2
2018,2,7,7,45,420.0,32.0,3.4,14.25,83.5,130.9,83.25
2018,2,7,8,0,550.0,39.0,3.5,14.6,124.0,194.64,138.31
2018,2,7,8,15,617.5,44.0,3.4,14.8,170.0,251.18,189.54
2018,2,7,8,30,685.0,49.0,3.3,15.0,216.0,313.49,245.27
2018,2,7,8,45,728.0,52.5,3.2,15.2,261.5,369.26,295.07
2018,2,7,9,0,771.0,56.0,3.1,15.4,307.0,427.5,345.41
2018,2,7,9,15,800.5,58.5,2.95,15.7,349.5,479.79,389.31
2018,2,7,9,30,830.0,61.0,2.8,16.0,392.0,532.52,432.0
2018,2,7,9,45,851.0,62.5,2.7,16.35,430.0,576.18,466.45
2018,2,7,10,0,872.0,64.0,2.6,16.7,468.0,621.63,501.07
2018,2,7,10,15,886.0,65.5,2.45,17.1,500.0,661.24,529.79
2018,2,7,10,30,900.0,67.0,2.3,17.5,532.0,698.85,554.68
2018,2,7,10,45,909.5,68.5,2.2,17.9,557.5,731.02,575.4
2018,2,7,11,0,919.0,70.0,2.1,18.3,583.0,760.49,593.88
2018,2,7,11,15,925.0,70.5,1.95,18.5,601.0,783.29,607.44
2018,2,7,11,30,931.0,71.0,1.8,18.7,619.0,802.91,618.61
2018,2,7,11,45,934.5,71.5,1.65,18.95,629.5,817.28,625.86
2018,2,7,12,0,938.0,72.0,1.5,19.2,640.0,828.19,630.67
2018,2,7,12,15,937.0,73.0,1.45,19.35,642.5,832.56,632.43
2018,2,7,12,30,936.0,74.0,1.4,19.5,645.0,833.35,631.93
2018,2,7,12,45,932.0,74.5,1.3,19.6,639.0,827.59,626.66
2018,2,7,13,0,928.0,75.0,1.2,19.7,633.0,818.33,619.18
2018,2,7,13,15,923.0,75.0,1.1,19.75,619.5,804.27,608.7
2018,2,7,13,30,918.0,75.0,1.0,19.8,606.0,786.9,596.12
2018,2,7,13,45,910.0,74.0,0.95,19.9,585.0,762.95,579.72
2018,2,7,14,0,902.0,73.0,0.9,20.0,564.0,736.05,561.4
2018,2,7,14,15,890.0,71.5,0.85,19.95,535.5,703.02,539.13
2018,2,7,14,30,878.0,70.0,0.8,19.9,507.0,667.63,515.12
2018,2,7,14,45,861.0,68.5,0.7,19.9,472.5,626.94,485.04
2018,2,7,15,0,844.0,67.0,0.6,19.9,438.0,587.75,455.14
2018,2,7,15,15,820.5,65.0,0.6,19.9,398.5,539.76,419.23
2018,2,7,15,30,797.0,63.0,0.6,19.9,359.0,491.3,381.89
2018,2,7,15,45,762.5,59.5,0.55,19.55,315.0,435.79,338.15
2018,2,7,16,0,728.0,56.0,0.5,19.2,271.0,381.49,293.87
2018,2,7,16,15,676.0,52.0,0.5,18.85,225.0,321.56,244.18
2018,2,7,16,30,624.0,48.0,0.5,18.5,179.0,265.3,195.97
2018,2,7,16,45,539.0,41.5,0.55,18.2,134.5,202.82,142.95
2018,2,7,17,0,454.0,35.0,0.6,17.9,90.0,147.26,95.16
2018,2,7,17,15,313.5,26.0,0.6,17.75,56.0,86.35,36.37
2018,2,7,17,30,173.0,17.0,0.6,17.6,22.0,36.82,0.0
2018,2,7,17,45,86.5,8.5,0.6,17.4,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,8,6,45,25.0,3.5,1.1,13.9,2.5,0.0,0.0
2018,2,8,7,0,50.0,7.0,1.2,13.9,5.0,0.0,0.0
2018,2,8,7,15,177.5,16.5,1.3,14.1,25.5,34.97,0.0
2018,2,8,7,30,305.0,26.0,1.4,14.3,46.0,80.03,22.76
2018,2,8,7,45,421.0,33.5,1.45,14.5,86.0,133.54,85.71
2018,2,8,8,0,537.0,41.0,1.5,14.7,126.0,196.0,139.54
2018,2,8,8,15,588.0,47.5,1.45,14.85,169.0,248.2,186.91
2018,2,8,8,30,639.0,54.0,1.4,15.0,212.0,304.71,237.18
2018,2,8,8,45,630.0,66.0,1.3,15.2,247.0,346.02,274.5
2018,2,8,9,0,621.0,78.0,1.2,15.4,282.0,385.09,308.29
2018,2,8,9,15,595.0,93.5,1.15,15.65,310.0,416.95,334.89
2018,2,8,9,30,569.0,109.0,1.1,15.9,338.0,444.94,357.2
2018,2,8,9,45,578.0,119.5,1.05,16.15,371.0,484.63,387.67
2018,2,8,10,0,587.0,130.0,1.0,16.4,404.0,523.26,416.27
2018,2,8,10,15,675.0,117.0,1.0,16.8,452.5,587.59,464.44
2018,2,8,10,30,763.0,104.0,1.0,17.2,501.0,654.45,512.99
2018,2,8,10,45,772.5,106.0,1.05,17.55,524.5,681.72,531.4
2018,2,8,11,0,782.0,108.0,1.1,17.9,548.0,708.98,549.5
2018,2,8,11,15,771.0,115.5,1.1,18.2,561.0,724.21,558.62
2018,2,8,11,30,760.0,123.0,1.1,18.5,574.0,739.18,567.73
2018,2,8,11,45,850.5,98.0,1.15,18.8,610.5,789.03,601.58
2018,2,8,12,0,941.0,73.0,1.2,19.1,647.0,834.76,631.81
2018,2,8,12,15,857.5,100.5,1.25,19.3,625.0,808.16,613.17
2018,2,8,12,30,774.0,128.0,1.3,19.5,603.0,775.32,591.07
2018,2,8,12,45,697.0,151.0,1.4,19.7,576.0,736.9,565.5
2018,2,8,13,0,620.0,174.0,1.5,19.9,549.0,695.68,536.23
2018,2,8,13,15,742.5,132.5,1.55,19.95,572.5,738.76,569.15
2018,2,8,13,30,865.0,91.0,1.6,20.0,596.0,772.06,592.89
2018,2,8,13,45,893.5,80.0,1.7,20.05,585.5,760.43,585.89
2018,2,8,14,0,922.0,69.0,1.8,20.1,575.0,748.82,579.37
2018,2,8,14,15,911.0,67.5,1.85,20.05,546.5,715.91,557.49
2018,2,8,14,30,900.0,66.0,1.9,20.0,518.0,680.51,533.75
2018,2,8,14,45,884.0,64.5,1.95,19.95,483.5,639.66,504.6
2018,2,8,15,0,868.0,63.0,2.0,19.9,449.0,597.13,472.74
2018,2,8,15,15,845.5,61.0,2.0,19.9,409.0,548.96,435.36
2018,2,8,15,30,823.0,59.0,2.0,19.9,369.0,502.69,398.27
2018,2,8,15,45,790.5,56.0,2.0,19.35,324.5,447.46,353.93
2018,2,8,16,0,758.0,53.0,2.0,18.8,280.0,393.19,308.73
2018,2,8,16,15,709.0,49.0,2.05,18.35,233.5,332.83,257.29
2018,2,8,16,30,660.0,45.0,2.1,17.9,187.0,275.83,207.09
2018,2,8,16,45,580.0,39.5,2.15,17.45,141.5,212.29,151.63
2018,2,8,17,0,500.0,34.0,2.2,17.0,96.0,156.17,102.13
2018,2,8,17,15,355.0,26.0,2.2,16.8,60.5,94.83,43.91
2018,2,8,17,30,210.0,18.0,2.2,16.6,25.0,42.57,0.0
2018,2,8,17,45,105.0,9.0,2.25,16.45,12.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,14.25,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.3,5.0,0.0,0.0
2018,2,9,7,15,216.0,16.0,0.7,14.55,27.5,38.96,0.0
2018,2,9,7,30,362.0,25.0,0.7,14.8,50.0,89.46,31.14
2018,2,9,7,45,474.0,31.5,0.75,15.0,91.5,142.31,91.01
2018,2,9,8,0,586.0,38.0,0.8,15.2,133.0,205.99,145.78
2018,2,9,8,15,650.5,42.5,0.75,15.4,179.5,263.23,196.6
2018,2,9,8,30,715.0,47.0,0.7,15.6,226.0,325.94,251.03
2018,2,9,8,45,756.5,50.0,0.65,15.8,272.0,382.27,299.27
2018,2,9,9,0,798.0,53.0,0.6,16.0,318.0,440.88,347.48
2018,2,9,9,15,827.0,55.0,0.6,16.3,361.5,491.33,388.05
2018,2,9,9,30,856.0,57.0,0.6,16.6,405.0,544.3,428.99
2018,2,9,9,45,876.5,58.0,0.6,16.85,443.5,591.05,464.05
2018,2,9,10,0,897.0,59.0,0.6,17.1,482.0,636.76,497.3
2018,2,9,10,15,909.5,61.0,0.75,17.35,514.5,676.96,526.86
2018,2,9,10,30,922.0,63.0,0.9,17.6,547.0,714.99,553.61
2018,2,9,10,45,930.5,64.0,1.1,17.8,572.5,746.59,576.39
2018,2,9,11,0,939.0,65.0,1.3,18.0,598.0,775.37,597.17
2018,2,9,11,15,944.5,66.5,1.45,18.25,616.5,799.43,613.96
2018,2,9,11,30,950.0,68.0,1.6,18.5,635.0,820.22,628.53
2018,2,9,11,45,952.0,69.0,1.75,18.7,645.5,834.27,638.65
2018,2,9,12,0,954.0,70.0,1.9,18.9,656.0,844.77,646.45
2018,2,9,12,15,945.5,72.5,2.0,19.0,655.5,844.93,647.0
2018,2,9,12,30,937.0,75.0,2.1,19.1,655.0,841.43,645.22
2018,2,9,12,45,903.5,82.5,2.2,19.15,637.5,820.04,631.23
2018,2,9,13,0,870.0,90.0,2.3,19.2,620.0,795.48,615.12
2018,2,9,13,15,834.0,99.0,2.35,19.2,598.5,772.58,599.9
2018,2,9,13,30,798.0,108.0,2.4,19.2,577.0,742.5,579.47
2018,2,9,13,45,833.5,93.5,2.45,19.25,568.5,737.98,577.33
2018,2,9,14,0,869.0,79.0,2.5,19.3,560.0,724.69,568.74
2018,2,9,14,15,855.0,76.5,2.5,19.2,530.0,689.83,544.56
2018,2,9,14,30,841.0,74.0,2.5,19.1,500.0,652.83,518.74
2018,2,9,14,45,774.0,82.5,2.55,19.05,454.0,595.76,475.65
2018,2,9,15,0,707.0,91.0,2.6,19.0,408.0,538.58,431.48
2018,2,9,15,15,664.0,90.0,2.6,19.0,366.5,485.49,389.69
2018,2,9,15,30,621.0,89.0,2.6,19.0,325.0,433.84,348.04
2018,2,9,15,45,588.0,83.0,2.55,18.45,285.0,383.46,307.06
2018,2,9,16,0,555.0,77.0,2.5,17.9,245.0,334.6,266.07
2018,2,9,16,15,479.5,71.5,2.45,17.45,199.5,271.68,213.04
2018,2,9,16,30,404.0,66.0,2.4,17.0,154.0,213.8,163.53
2018,2,9,16,45,342.5,54.5,2.4,16.55,116.5,162.5,119.01
2018,2,9,17,0,281.0,43.0,2.4,16.1,79.0,117.42,79.72
2018,2,9,17,15,197.0,29.5,2.45,15.9,49.5,71.86,36.67
2018,2,9,17,30,113.0,16.0,2.5,15.7,20.0,29.36,0.0
2018,2,9,17,45,56.5,8.0,2.55,15.45,10.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.45,13.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.35,12.7,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.95,12.4,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.9,12.5,6.0,0.0,0.0
2018,2,10,7,15,202.5,18.0,4.1,12.8,29.5,39.88,0.0
2018,2,10,7,30,343.0,28.0,4.3,13.1,53.0,90.44,37.07
2018,2,10,7,45,410.5,36.0,4.5,13.4,88.0,135.68,89.64
2018,2,10,8,0,478.0,44.0,4.7,13.7,123.0,185.6,134.97
2018,2,10,8,15,543.5,53.0,4.7,13.9,170.0,242.54,186.36
2018,2,10,8,30,609.0,62.0,4.7,14.1,217.0,305.41,242.51
2018,2,10,8,45,681.5,61.5,4.75,14.35,266.0,364.95,295.32
2018,2,10,9,0,754.0,61.0,4.8,14.6,315.0,431.23,352.65
2018,2,10,9,15,795.5,61.5,4.8,14.85,360.5,487.2,400.43
2018,2,10,9,30,837.0,62.0,4.8,15.1,406.0,541.88,446.03
2018,2,10,9,45,853.5,65.0,4.85,15.35,444.0,587.91,483.6
2018,2,10,10,0,870.0,68.0,4.9,15.6,482.0,632.66,519.25
2018,2,10,10,15,884.0,70.0,4.75,15.8,514.5,673.05,549.7
2018,2,10,10,30,898.0,72.0,4.6,16.0,547.0,711.45,576.72
2018,2,10,10,45,889.5,77.5,4.5,16.2,567.0,735.3,592.63
2018,2,10,11,0,881.0,83.0,4.4,16.4,587.0,755.62,605.85
2018,2,10,11,15,779.5,117.0,4.35,16.55,573.0,737.28,590.72
2018,2,10,11,30,678.0,151.0,4.3,16.7,559.0,710.99,569.87
2018,2,10,11,45,653.5,162.0,4.25,16.85,560.5,711.92,569.36
2018,2,10,12,0,629.0,173.0,4.2,17.0,562.0,709.67,566.42
2018,2,10,12,15,641.0,169.5,4.3,17.1,567.5,718.47,573.4
2018,2,10,12,30,653.0,166.0,4.4,17.2,573.0,724.7,578.55
2018,2,10,12,45,731.5,140.5,4.45,17.3,592.5,757.54,603.44
2018,2,10,13,0,810.0,115.0,4.5,17.4,612.0,783.31,622.58
2018,2,10,13,15,862.5,95.5,4.65,17.45,615.0,793.73,631.26
2018,2,10,13,30,915.0,76.0,4.8,17.5,618.0,794.69,633.19
2018,2,10,13,45,894.5,77.5,4.95,17.55,592.0,764.1,611.82
2018,2,10,14,0,874.0,79.0,5.1,17.6,566.0,731.11,588.6
2018,2,10,14,15,824.0,89.0,5.15,17.5,530.0,688.69,557.9
2018,2,10,14,30,774.0,99.0,5.2,17.4,494.0,641.7,522.32
2018,2,10,14,45,734.5,98.5,5.3,17.35,453.5,592.33,483.77
2018,2,10,15,0,695.0,98.0,5.4,17.3,413.0,541.24,443.15
2018,2,10,15,15,756.0,78.0,5.4,17.3,392.5,524.91,429.88
2018,2,10,15,30,817.0,58.0,5.4,17.3,372.0,500.69,409.14
2018,2,10,15,45,739.0,64.0,5.2,16.95,322.5,435.96,354.43
2018,2,10,16,0,661.0,70.0,5.0,16.6,273.0,374.9,301.92
2018,2,10,16,15,619.0,61.0,4.9,16.3,226.5,315.95,250.2
2018,2,10,16,30,577.0,52.0,4.8,16.0,180.0,259.96,199.84
2018,2,10,16,45,566.0,43.5,4.7,15.65,144.0,216.77,158.48
2018,2,10,17,0,555.0,35.0,4.6,15.3,108.0,172.55,115.54
2018,2,10,17,15,402.0,27.5,4.7,15.15,69.0,107.47,56.48
2018,2,10,17,30,249.0,20.0,4.8,15.0,30.0,50.26,0.0
2018,2,10,17,45,124.5,10.0,4.9,14.85,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,11,6,45,41.5,4.5,2.15,12.2,3.5,0.0,0.0
2018,2,11,7,0,83.0,9.0,2.3,12.2,7.0,0.0,0.0
2018,2,11,7,15,242.0,18.0,2.3,12.45,32.5,44.71,0.0
2018,2,11,7,30,401.0,27.0,2.3,12.7,58.0,100.5,45.3
2018,2,11,7,45,510.0,34.0,2.35,12.95,102.0,155.03,102.16
2018,2,11,8,0,619.0,41.0,2.4,13.2,146.0,221.09,159.99
