Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,11,15,927.5,82.0,1.6,11.25,673.0,841.25,658.43
2018,2,21,11,30,934.0,83.0,1.3,11.4,692.0,862.33,668.05
2018,2,21,11,45,936.0,84.5,0.95,11.55,703.0,876.86,671.47
2018,2,21,12,0,938.0,86.0,0.6,11.7,714.0,887.82,671.39
2018,2,21,12,15,939.0,85.5,0.8,11.8,716.0,892.07,677.56
2018,2,21,12,30,940.0,85.0,1.0,11.9,718.0,892.66,681.24
2018,2,21,12,45,938.0,85.0,1.2,12.0,712.5,887.6,680.96
2018,2,21,13,0,936.0,85.0,1.4,12.1,707.0,878.92,678.04
2018,2,21,13,15,931.0,84.5,1.6,12.15,692.5,863.64,670.47
2018,2,21,13,30,926.0,84.0,1.8,12.2,678.0,844.94,660.3
2018,2,21,13,45,916.5,84.0,2.05,12.25,656.0,819.95,645.84
2018,2,21,14,0,907.0,84.0,2.3,12.3,634.0,792.0,628.8
2018,2,21,14,15,895.0,83.0,2.4,12.3,604.5,758.29,606.19
2018,2,21,14,30,883.0,82.0,2.5,12.3,575.0,722.16,581.51
2018,2,21,14,45,865.5,81.0,2.6,12.25,539.0,683.49,554.68
2018,2,21,15,0,848.0,80.0,2.7,12.2,503.0,639.59,521.72
2018,2,21,15,15,826.5,77.5,2.7,12.2,462.0,590.32,483.01
2018,2,21,15,30,805.0,75.0,2.7,12.2,421.0,540.39,442.77
2018,2,21,15,45,765.0,74.0,2.9,12.05,374.5,482.21,395.49
2018,2,21,16,0,725.0,73.0,3.1,11.9,328.0,426.85,348.83
2018,2,21,16,15,677.5,68.5,3.15,11.7,279.5,365.59,295.84
2018,2,21,16,30,630.0,64.0,3.2,11.5,231.0,307.69,244.22
2018,2,21,16,45,566.0,56.5,3.3,11.25,183.5,245.2,188.22
2018,2,21,17,0,502.0,49.0,3.4,11.0,136.0,188.72,136.98
2018,2,21,17,15,394.5,39.5,3.5,10.8,94.0,127.81,84.32
2018,2,21,17,30,287.0,30.0,3.6,10.6,52.0,77.23,34.56
2018,2,21,17,45,170.0,18.5,3.65,10.45,29.0,33.57,0.0
2018,2,21,18,0,53.0,7.0,3.7,10.3,6.0,0.0,0.0
2018,2,21,18,15,26.5,3.5,3.8,10.2,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.85,9.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.1,9.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.7,9.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.8,9.15,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.8,8.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.9,9.05,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,22,6,45,18.5,6.5,6.1,9.35,7.0,0.0,0.0
2018,2,22,7,0,37.0,13.0,6.2,9.5,14.0,15.89,0.0
2018,2,22,7,15,70.0,29.0,6.3,9.65,35.5,41.92,16.69
2018,2,22,7,30,103.0,45.0,6.4,9.8,57.0,70.74,48.74
2018,2,22,7,45,155.0,62.0,6.55,10.0,90.5,107.67,80.73
2018,2,22,8,0,207.0,79.0,6.7,10.2,124.0,150.34,118.21
2018,2,22,8,15,380.5,82.0,6.7,10.3,189.0,231.24,186.82
2018,2,22,8,30,554.0,85.0,6.7,10.4,254.0,328.46,270.53
2018,2,22,8,45,659.5,80.0,6.7,10.5,313.5,400.62,334.0
2018,2,22,9,0,765.0,75.0,6.7,10.6,373.0,479.91,402.75
2018,2,22,9,15,793.0,78.0,6.7,10.75,417.5,533.83,449.23
2018,2,22,9,30,821.0,81.0,6.7,10.9,462.0,588.04,494.85
2018,2,22,9,45,842.0,82.5,6.65,11.0,501.5,636.06,534.45
2018,2,22,10,0,863.0,84.0,6.6,11.1,541.0,683.09,572.42
2018,2,22,10,15,874.0,86.0,6.7,11.2,573.0,722.31,602.22
2018,2,22,10,30,885.0,88.0,6.8,11.3,605.0,755.39,627.05
2018,2,22,10,45,891.0,90.5,6.85,11.4,630.0,786.42,650.06
2018,2,22,11,0,897.0,93.0,6.9,11.5,655.0,814.58,670.81
2018,2,22,11,15,631.0,160.5,7.05,11.55,561.5,699.12,579.76
2018,2,22,11,30,365.0,228.0,7.2,11.6,468.0,560.0,463.25
2018,2,22,11,45,222.5,253.0,7.35,11.65,400.0,463.87,382.62
2018,2,22,12,0,80.0,278.0,7.5,11.7,332.0,355.37,290.39
2018,2,22,12,15,133.5,290.5,7.7,11.7,381.0,423.6,347.38
2018,2,22,12,30,187.0,303.0,7.9,11.7,430.0,482.8,396.5
2018,2,22,12,45,215.5,296.0,8.05,11.7,441.0,498.44,410.11
2018,2,22,13,0,244.0,289.0,8.2,11.7,452.0,521.87,429.89
2018,2,22,13,15,402.0,244.0,8.4,11.65,506.5,608.56,504.42
2018,2,22,13,30,560.0,199.0,8.6,11.6,561.0,681.23,567.05
2018,2,22,13,45,616.0,179.0,8.8,11.55,565.0,696.15,580.8
2018,2,22,14,0,672.0,159.0,9.0,11.5,569.0,703.28,588.51
2018,2,22,14,15,591.5,172.0,9.15,11.45,521.0,638.83,535.7
2018,2,22,14,30,511.0,185.0,9.3,11.4,473.0,574.3,482.41
2018,2,22,14,45,564.5,159.0,9.4,11.35,458.5,564.94,476.4
2018,2,22,15,0,618.0,133.0,9.5,11.3,444.0,553.38,467.91
2018,2,22,15,15,460.0,132.0,9.5,11.3,353.0,428.61,362.7
2018,2,22,15,30,302.0,131.0,9.5,11.3,262.0,312.34,263.37
2018,2,22,15,45,361.0,104.5,9.5,11.05,244.5,306.34,258.31
2018,2,22,16,0,420.0,78.0,9.5,10.8,227.0,290.59,243.76
2018,2,22,16,15,500.0,74.0,9.4,10.65,226.5,298.39,247.09
2018,2,22,16,30,580.0,70.0,9.3,10.5,226.0,297.0,240.46
2018,2,22,16,45,456.0,63.0,9.2,10.35,170.5,218.41,170.9
2018,2,22,17,0,332.0,56.0,9.1,10.2,115.0,151.59,112.73
2018,2,22,17,15,256.0,43.5,9.05,10.15,80.0,103.73,70.68
2018,2,22,17,30,180.0,31.0,9.0,10.1,45.0,63.48,31.43
2018,2,22,17,45,109.5,19.5,8.9,10.0,26.0,29.27,0.0
2018,2,22,18,0,39.0,8.0,8.8,9.9,7.0,0.0,0.0
2018,2,22,18,15,19.5,4.0,8.75,9.85,3.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.7,9.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.6,9.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.5,9.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.4,9.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.3,9.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.2,9.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.1,9.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.95,9.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.8,9.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.65,9.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.5,9.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.3,8.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.15,8.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.0,8.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.9,8.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.8,8.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.75,8.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.65,8.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.55,8.25,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.35,7.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,6.25,7.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,6.2,7.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.95,7.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.9,7.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.85,7.3,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.75,7.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.7,7.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.65,7.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.45,6.95,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.35,6.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.3,6.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.3,7.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,2,23,6,45,96.5,9.0,5.25,7.6,12.0,0.0,0.0
2018,2,23,7,0,193.0,18.0,5.2,7.9,24.0,34.47,0.0
2018,2,23,7,15,346.0,27.5,5.35,8.15,61.5,82.14,36.03
2018,2,23,7,30,499.0,37.0,5.5,8.4,99.0,144.72,95.06
2018,2,23,7,45,587.5,42.5,5.65,8.65,148.0,201.17,146.32
2018,2,23,8,0,676.0,48.0,5.8,8.9,197.0,267.84,207.36
2018,2,23,8,15,728.0,52.5,5.75,9.05,248.0,328.63,264.42
2018,2,23,8,30,780.0,57.0,5.7,9.2,299.0,393.53,323.91
2018,2,23,8,45,814.5,60.0,5.7,9.3,348.5,452.29,377.19
2018,2,23,9,0,849.0,63.0,5.7,9.4,398.0,512.54,430.2
2018,2,23,9,15,872.5,65.5,5.6,9.55,443.0,564.72,474.98
2018,2,23,9,30,896.0,68.0,5.5,9.7,488.0,618.77,519.87
2018,2,23,9,45,912.5,70.0,5.4,9.85,528.5,667.15,558.97
2018,2,23,10,0,929.0,72.0,5.3,10.0,569.0,714.03,594.76
2018,2,23,10,15,941.0,73.5,5.25,10.1,602.5,755.35,625.04
2018,2,23,10,30,953.0,75.0,5.2,10.2,636.0,794.31,653.2
2018,2,23,10,45,960.5,76.5,5.2,10.35,663.0,827.22,676.64
2018,2,23,11,0,968.0,78.0,5.2,10.5,690.0,857.07,697.7
2018,2,23,11,15,973.0,79.0,5.2,10.65,708.5,881.11,714.36
2018,2,23,11,30,978.0,80.0,5.2,10.8,727.0,901.68,728.5
2018,2,23,11,45,980.0,80.5,5.2,10.95,737.5,915.59,737.77
2018,2,23,12,0,982.0,81.0,5.2,11.1,748.0,925.75,744.44
2018,2,23,12,15,981.0,82.0,5.2,11.2,750.0,930.12,747.14
2018,2,23,12,30,980.0,83.0,5.2,11.3,752.0,930.64,747.2
2018,2,23,12,45,972.5,84.0,5.2,11.4,743.5,921.82,740.57
2018,2,23,13,0,965.0,85.0,5.2,11.5,735.0,909.28,731.4
2018,2,23,13,15,960.0,85.0,5.15,11.6,720.5,894.11,720.11
2018,2,23,13,30,955.0,85.0,5.1,11.7,706.0,875.4,706.34
2018,2,23,13,45,947.5,84.0,5.1,11.8,683.5,850.16,688.13
2018,2,23,14,0,940.0,83.0,5.1,11.9,661.0,821.76,667.59
2018,2,23,14,15,929.5,81.5,5.05,11.9,631.0,787.57,642.63
2018,2,23,14,30,919.0,80.0,5.0,11.9,601.0,750.74,615.6
2018,2,23,14,45,903.5,78.5,4.95,11.9,564.5,708.09,583.91
2018,2,23,15,0,888.0,77.0,4.9,11.9,528.0,663.63,549.5
2018,2,23,15,15,867.5,74.5,4.9,11.9,485.5,616.25,511.2
2018,2,23,15,30,847.0,72.0,4.9,11.9,443.0,564.96,468.9
2018,2,23,15,45,817.5,69.5,4.85,11.8,396.5,508.46,421.3
2018,2,23,16,0,788.0,67.0,4.8,11.7,350.0,452.58,372.89
2018,2,23,16,15,745.5,62.5,4.7,11.35,300.0,390.04,317.99
2018,2,23,16,30,703.0,58.0,4.6,11.0,250.0,330.21,263.9
2018,2,23,16,45,634.5,52.5,4.45,10.7,199.5,265.14,204.81
2018,2,23,17,0,566.0,47.0,4.3,10.4,149.0,205.57,150.2
2018,2,23,17,15,452.0,39.5,4.35,10.15,104.5,141.3,94.27
2018,2,23,17,30,338.0,32.0,4.4,9.9,60.0,88.84,45.26
2018,2,23,17,45,200.0,20.0,4.45,9.7,33.5,38.47,0.0
2018,2,23,18,0,62.0,8.0,4.5,9.5,7.0,0.0,0.0
2018,2,23,18,15,31.0,4.0,4.45,9.4,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,24,6,45,73.5,9.5,3.8,8.6,12.0,0.0,0.0
2018,2,24,7,0,147.0,19.0,3.8,8.9,24.0,31.86,0.0
2018,2,24,7,15,179.5,27.0,3.95,9.2,43.0,58.44,28.49
2018,2,24,7,30,212.0,35.0,4.1,9.5,62.0,84.58,56.67
2018,2,24,7,45,117.0,54.5,4.25,9.8,70.5,90.05,67.45
2018,2,24,8,0,22.0,74.0,4.4,10.1,79.0,81.79,64.24
2018,2,24,8,15,61.0,98.5,4.4,10.25,117.0,122.79,99.28
2018,2,24,8,30,100.0,123.0,4.4,10.4,155.0,171.63,141.06
2018,2,24,8,45,132.5,143.0,4.45,10.6,192.0,213.09,176.43
2018,2,24,9,0,165.0,163.0,4.5,10.8,229.0,257.52,213.96
2018,2,24,9,15,153.5,182.5,4.55,10.95,249.0,279.34,231.91
2018,2,24,9,30,142.0,202.0,4.6,11.1,269.0,299.85,248.36
2018,2,24,9,45,168.5,219.5,4.65,11.25,305.5,341.42,282.44
2018,2,24,10,0,195.0,237.0,4.7,11.4,342.0,384.59,317.4
2018,2,24,10,15,358.0,213.0,4.8,11.55,420.0,488.44,404.0
2018,2,24,10,30,521.0,189.0,4.9,11.7,498.0,603.03,497.14
2018,2,24,10,45,635.5,164.0,5.0,11.8,557.0,682.46,560.72
2018,2,24,11,0,750.0,139.0,5.1,11.9,616.0,761.66,621.93
2018,2,24,11,15,696.0,162.0,5.2,11.9,614.5,757.89,618.39
2018,2,24,11,30,642.0,185.0,5.3,11.9,613.0,749.13,610.96
2018,2,24,11,45,626.5,194.5,5.35,11.9,617.5,754.19,614.36
2018,2,24,12,0,611.0,204.0,5.4,11.9,622.0,756.33,615.51
2018,2,24,12,15,618.5,201.5,5.55,11.9,626.0,762.81,621.21
2018,2,24,12,30,626.0,199.0,5.7,11.9,630.0,766.73,624.98
2018,2,24,12,45,584.5,212.5,5.8,11.9,612.0,740.2,604.1
2018,2,24,13,0,543.0,226.0,5.9,11.9,594.0,715.26,584.34
2018,2,24,13,15,369.0,241.5,6.05,11.95,489.5,571.73,469.51
2018,2,24,13,30,195.0,257.0,6.2,12.0,385.0,432.34,354.95
2018,2,24,13,45,105.5,226.5,6.3,12.05,295.5,323.97,265.74
2018,2,24,14,0,16.0,196.0,6.4,12.1,206.0,206.23,166.98
2018,2,24,14,15,72.0,213.0,6.5,12.15,254.5,271.88,223.11
2018,2,24,14,30,128.0,230.0,6.6,12.2,303.0,335.72,276.87
2018,2,24,14,45,197.0,200.5,6.7,12.2,305.0,346.73,288.07
2018,2,24,15,0,266.0,171.0,6.8,12.2,307.0,358.76,299.7
2018,2,24,15,15,464.5,134.0,6.8,12.2,348.5,435.73,365.7
2018,2,24,15,30,663.0,97.0,6.8,12.2,390.0,491.3,411.95
2018,2,24,15,45,652.5,88.5,6.85,12.1,351.5,446.06,373.02
2018,2,24,16,0,642.0,80.0,6.9,12.0,313.0,400.18,332.67
2018,2,24,16,15,427.5,81.5,6.8,11.8,227.5,275.22,226.42
2018,2,24,16,30,213.0,83.0,6.7,11.6,142.0,169.77,137.01
2018,2,24,16,45,191.0,65.0,6.55,11.4,110.0,131.93,103.17
2018,2,24,17,0,169.0,47.0,6.4,11.2,78.0,99.52,73.81
2018,2,24,17,15,181.5,39.0,6.35,11.05,63.0,83.88,57.36
2018,2,24,17,30,194.0,31.0,6.3,10.9,48.0,66.93,36.22
2018,2,24,17,45,114.5,19.5,6.25,10.7,27.5,30.14,0.0
2018,2,24,18,0,35.0,8.0,6.2,10.5,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,6.15,10.4,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.1,10.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.0,10.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.85,9.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.35,9.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,5.25,9.4,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.15,9.2,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.05,9.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.7,8.75,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.3,8.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,25,6,45,87.5,10.5,2.6,8.8,13.5,0.0,0.0
2018,2,25,7,0,175.0,21.0,2.5,9.0,27.0,36.84,0.0
2018,2,25,7,15,318.5,31.0,2.45,9.25,65.0,84.67,44.02
2018,2,25,7,30,462.0,41.0,2.4,9.5,103.0,144.22,96.57
2018,2,25,7,45,547.0,47.5,2.4,9.75,151.0,200.48,146.67
2018,2,25,8,0,632.0,54.0,2.4,10.0,199.0,265.47,204.89
2018,2,25,8,15,683.5,58.5,2.4,10.25,248.5,323.25,257.62
2018,2,25,8,30,735.0,63.0,2.4,10.5,298.0,386.12,313.32
2018,2,25,8,45,770.5,66.5,2.4,10.8,346.5,444.02,363.51
2018,2,25,9,0,806.0,70.0,2.4,11.1,395.0,503.6,413.38
2018,2,25,9,15,831.5,72.5,2.4,11.35,440.0,557.67,457.45
2018,2,25,9,30,857.0,75.0,2.4,11.6,485.0,611.72,500.15
2018,2,25,9,45,876.0,76.5,2.4,11.8,525.0,657.02,535.18
2018,2,25,10,0,895.0,78.0,2.4,12.0,565.0,703.86,569.36
2018,2,25,10,15,907.5,79.5,2.35,12.15,598.5,744.5,597.3
2018,2,25,10,30,920.0,81.0,2.3,12.3,632.0,782.92,623.25
2018,2,25,10,45,929.5,81.5,2.3,12.45,658.0,815.41,645.02
2018,2,25,11,0,939.0,82.0,2.3,12.6,684.0,845.06,664.67
2018,2,25,11,15,944.5,83.0,2.4,12.65,703.0,868.95,681.31
2018,2,25,11,30,950.0,84.0,2.5,12.7,722.0,889.48,695.7
2018,2,25,11,45,953.5,84.0,2.6,12.75,732.5,903.72,705.79
2018,2,25,12,0,957.0,84.0,2.7,12.8,743.0,914.34,713.52
2018,2,25,12,15,956.5,84.5,2.9,12.8,745.0,918.39,717.73
2018,2,25,12,30,956.0,85.0,3.1,12.8,747.0,918.69,719.42
2018,2,25,12,45,951.5,86.5,3.3,12.8,740.5,912.94,716.91
2018,2,25,13,0,947.0,88.0,3.5,12.8,734.0,903.52,711.86
2018,2,25,13,15,944.5,87.5,3.7,12.8,721.0,889.94,703.86
2018,2,25,13,30,942.0,87.0,3.9,12.8,708.0,872.82,693.3
2018,2,25,13,45,936.5,85.5,4.1,12.8,686.5,848.72,677.6
2018,2,25,14,0,931.0,84.0,4.3,12.8,665.0,821.41,659.74
2018,2,25,14,15,921.0,82.5,4.5,12.75,635.0,787.64,637.18
2018,2,25,14,30,911.0,81.0,4.7,12.7,605.0,751.24,612.26
2018,2,25,14,45,897.5,79.0,4.85,12.6,569.0,709.46,582.63
2018,2,25,15,0,884.0,77.0,5.0,12.5,533.0,665.74,550.28
2018,2,25,15,15,863.5,74.5,5.0,12.5,490.5,618.28,512.03
2018,2,25,15,30,843.0,72.0,5.0,12.5,448.0,566.92,469.84
2018,2,25,15,45,813.5,69.5,5.35,12.25,401.5,510.33,423.42
2018,2,25,16,0,784.0,67.0,5.7,12.0,355.0,454.38,375.75
2018,2,25,16,15,739.0,64.0,5.6,11.8,305.0,392.27,320.86
2018,2,25,16,30,694.0,61.0,5.5,11.6,255.0,333.08,267.12
2018,2,25,16,45,623.5,55.5,5.4,11.35,204.5,267.43,207.6
2018,2,25,17,0,553.0,50.0,5.3,11.1,154.0,207.47,152.76
2018,2,25,17,15,418.5,41.0,5.15,10.95,106.0,137.45,92.9
2018,2,25,17,30,284.0,32.0,5.0,10.8,58.0,82.32,45.35
2018,2,25,17,45,149.0,17.5,4.85,10.6,30.5,31.73,0.0
2018,2,25,18,0,14.0,3.0,4.7,10.4,3.0,2.95,0.0
2018,2,25,18,15,7.0,1.5,4.65,10.4,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.55,11.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.85,11.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.1,11.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,6.45,11.15,2.5,0.0,0.0
2018,2,26,7,0,0.0,5.0,6.5,11.1,5.0,4.91,0.0
2018,2,26,7,15,0.0,9.5,6.6,11.1,9.5,9.16,1.23
2018,2,26,7,30,0.0,14.0,6.7,11.1,14.0,13.5,5.65
2018,2,26,7,45,0.0,19.0,6.8,11.05,19.0,18.32,10.01
2018,2,26,8,0,0.0,24.0,6.9,11.0,24.0,23.15,14.32
2018,2,26,8,15,0.0,29.5,6.95,11.0,29.5,28.47,18.99
2018,2,26,8,30,0.0,35.0,7.0,11.0,35.0,33.79,23.6
2018,2,26,8,45,0.5,51.0,7.0,10.95,51.0,49.51,37.12
2018,2,26,9,0,1.0,67.0,7.0,10.9,67.0,65.29,50.59
2018,2,26,9,15,28.5,110.0,7.0,10.9,123.5,126.31,102.93
2018,2,26,9,30,56.0,153.0,7.0,10.9,180.0,189.24,156.3
2018,2,26,9,45,118.0,189.5,7.0,10.85,252.5,276.48,230.13
2018,2,26,10,0,180.0,226.0,7.0,10.8,325.0,363.07,302.42
2018,2,26,10,15,338.5,216.5,7.0,10.8,416.0,480.31,401.32
2018,2,26,10,30,497.0,207.0,7.0,10.8,507.0,607.79,506.44
2018,2,26,10,45,614.5,177.5,7.0,10.8,564.0,684.7,569.66
2018,2,26,11,0,732.0,148.0,7.0,10.8,621.0,762.16,631.54
2018,2,26,11,15,757.5,145.0,7.05,10.8,646.5,794.48,655.91
2018,2,26,11,30,783.0,142.0,7.1,10.8,672.0,824.71,678.81
2018,2,26,11,45,649.5,192.0,7.1,10.85,636.0,775.21,639.27
2018,2,26,12,0,516.0,242.0,7.1,10.9,600.0,716.83,589.89
2018,2,26,12,15,408.0,275.0,7.15,10.9,558.5,661.46,543.59
2018,2,26,12,30,300.0,308.0,7.2,10.9,517.0,596.15,489.13
2018,2,26,12,45,322.0,298.0,7.2,10.95,520.5,602.81,495.35
2018,2,26,13,0,344.0,288.0,7.2,11.0,524.0,607.91,500.17
2018,2,26,13,15,404.0,267.5,7.2,11.0,539.5,639.85,527.25
2018,2,26,13,30,464.0,247.0,7.2,11.0,555.0,660.56,545.5
2018,2,26,13,45,559.0,208.0,7.25,11.0,567.5,685.43,568.27
2018,2,26,14,0,654.0,169.0,7.3,11.0,580.0,707.59,588.6
2018,2,26,14,15,770.0,128.5,7.25,11.0,591.0,733.27,610.73
2018,2,26,14,30,886.0,88.0,7.2,11.0,602.0,743.41,619.65
2018,2,26,14,45,860.0,89.0,7.2,11.0,563.0,700.45,586.75
2018,2,26,15,0,834.0,90.0,7.2,11.0,524.0,652.77,548.54
2018,2,26,15,15,773.0,92.0,7.2,11.0,469.0,583.96,491.7
2018,2,26,15,30,712.0,94.0,7.2,11.0,414.0,519.26,437.23
2018,2,26,15,45,700.5,86.5,7.05,10.9,374.5,472.24,396.71
2018,2,26,16,0,689.0,79.0,6.9,10.8,335.0,424.55,354.5
2018,2,26,16,15,669.5,73.0,6.65,10.65,293.5,374.62,309.19
2018,2,26,16,30,650.0,67.0,6.4,10.5,252.0,325.28,263.15
2018,2,26,16,45,567.0,61.5,6.1,10.35,200.0,256.67,201.16
2018,2,26,17,0,484.0,56.0,5.8,10.2,148.0,196.08,146.25
2018,2,26,17,15,362.5,46.0,5.7,10.1,103.5,131.25,90.52
2018,2,26,17,30,241.0,36.0,5.6,10.0,59.0,80.1,46.53
2018,2,26,17,45,130.5,21.5,5.45,9.85,33.0,35.5,0.0
2018,2,26,18,0,20.0,7.0,5.3,9.7,7.0,6.88,0.0
2018,2,26,18,15,10.0,3.5,5.15,9.65,3.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.75,9.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.9,9.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.1,9.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.35,9.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.6,9.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.55,9.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.5,9.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.5,9.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.5,9.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.45,9.05,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.35,8.95,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.3,8.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.35,8.9,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.45,8.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.5,8.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.5,8.85,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.5,8.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.45,8.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.4,8.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.35,8.65,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.25,8.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.1,8.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.0,8.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.9,8.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.75,7.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.7,7.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.65,7.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.6,7.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.7,8.2,0.0,0.0,0.0
2018,2,27,6,45,119.0,11.0,6.75,8.4,16.5,10.81,0.0
2018,2,27,7,0,238.0,22.0,6.8,8.6,33.0,46.61,0.0
2018,2,27,7,15,389.5,30.0,6.8,8.75,74.5,97.07,54.14
2018,2,27,7,30,541.0,38.0,6.8,8.9,116.0,159.98,108.3
2018,2,27,7,45,619.5,44.0,6.8,9.1,166.5,219.07,162.45
2018,2,27,8,0,698.0,50.0,6.8,9.3,217.0,286.04,224.29
2018,2,27,8,15,748.0,54.0,6.65,9.45,269.0,347.52,281.88
2018,2,27,8,30,798.0,58.0,6.5,9.6,321.0,412.86,341.54
2018,2,27,8,45,829.0,61.0,6.35,9.8,370.5,471.4,394.11
2018,2,27,9,0,860.0,64.0,6.2,10.0,420.0,528.91,444.27
2018,2,27,9,15,881.5,67.0,6.0,10.15,465.5,583.54,490.47
2018,2,27,9,30,903.0,70.0,5.8,10.3,511.0,637.69,534.83
2018,2,27,9,45,917.0,72.5,5.6,10.5,551.0,685.53,572.75
2018,2,27,10,0,931.0,75.0,5.4,10.7,591.0,731.66,606.44
2018,2,27,10,15,942.5,77.0,5.3,10.85,625.0,773.42,636.48
2018,2,27,10,30,954.0,79.0,5.2,11.0,659.0,812.76,664.3
2018,2,27,10,45,961.0,80.5,5.05,11.15,685.5,845.36,686.43
2018,2,27,11,0,968.0,82.0,4.9,11.3,712.0,874.87,706.01
2018,2,27,11,15,973.0,82.5,4.8,11.45,730.5,898.34,721.31
2018,2,27,11,30,978.0,83.0,4.7,11.6,749.0,918.32,734.03
2018,2,27,11,45,980.0,84.0,4.65,11.75,760.0,932.7,743.07
2018,2,27,12,0,982.0,85.0,4.6,11.9,771.0,943.31,749.51
2018,2,27,12,15,982.5,85.0,4.6,12.0,773.0,947.69,752.15
2018,2,27,12,30,983.0,85.0,4.6,12.1,775.0,948.2,752.2
2018,2,27,12,45,980.0,85.5,4.55,12.25,768.5,942.39,747.32
2018,2,27,13,0,977.0,86.0,4.5,12.4,762.0,932.78,739.9
2018,2,27,13,15,972.5,85.5,4.4,12.45,747.0,917.05,728.11
2018,2,27,13,30,968.0,85.0,4.3,12.5,732.0,897.72,713.89
2018,2,27,13,45,959.5,84.5,4.2,12.55,708.5,871.66,694.92
2018,2,27,14,0,951.0,84.0,4.1,12.6,685.0,842.43,673.99
2018,2,27,14,15,938.5,82.5,4.05,12.65,653.5,806.06,648.03
2018,2,27,14,30,926.0,81.0,4.0,12.7,622.0,767.14,620.08
2018,2,27,14,45,912.0,79.0,3.95,12.7,585.0,724.3,589.1
2018,2,27,15,0,898.0,77.0,3.9,12.7,548.0,679.52,555.99
2018,2,27,15,15,879.0,74.5,3.9,12.7,505.5,629.43,516.58
2018,2,27,15,30,860.0,72.0,3.9,12.7,463.0,580.8,477.24
2018,2,27,15,45,829.0,69.5,4.0,12.55,414.5,522.38,429.5
2018,2,27,16,0,798.0,67.0,4.1,12.4,366.0,464.72,380.89
2018,2,27,16,15,754.5,63.5,4.05,12.1,315.5,401.71,326.42
2018,2,27,16,30,711.0,60.0,4.0,11.8,265.0,341.49,272.73
2018,2,27,16,45,644.5,55.5,3.95,11.45,214.0,276.78,214.59
2018,2,27,17,0,578.0,51.0,3.9,11.1,163.0,217.44,160.49
2018,2,27,17,15,406.0,40.0,3.9,10.85,107.5,135.23,92.06
2018,2,27,17,30,234.0,29.0,3.9,10.6,52.0,72.41,41.54
2018,2,27,17,45,152.0,19.5,3.9,10.3,31.0,36.02,0.0
2018,2,27,18,0,70.0,10.0,3.9,10.0,10.0,13.09,0.0
2018,2,27,18,15,35.0,5.0,3.85,9.95,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.0,2.4,9.45,4.0,3.93,0.0
2018,2,28,7,0,0.0,8.0,2.4,9.7,8.0,7.71,0.0
2018,2,28,7,15,4.0,19.5,2.45,9.85,20.0,19.45,9.6
2018,2,28,7,30,8.0,31.0,2.5,10.0,32.0,31.67,20.85
2018,2,28,7,45,46.0,56.5,2.6,10.2,67.0,69.05,52.21
2018,2,28,8,0,84.0,82.0,2.7,10.4,102.0,113.16,89.91
2018,2,28,8,15,89.5,102.5,2.75,10.55,128.5,141.32,114.65
2018,2,28,8,30,95.0,123.0,2.8,10.7,155.0,169.97,139.39
2018,2,28,8,45,102.0,144.5,2.85,10.8,183.5,200.9,165.6
2018,2,28,9,0,109.0,166.0,2.9,10.9,212.0,232.37,191.81
2018,2,28,9,15,95.0,186.5,3.0,11.1,229.5,245.89,202.52
2018,2,28,9,30,81.0,207.0,3.1,11.3,247.0,262.78,215.68
2018,2,28,9,45,85.5,224.0,3.15,11.45,269.0,286.78,234.8
2018,2,28,10,0,90.0,241.0,3.2,11.6,291.0,310.96,253.85
2018,2,28,10,15,115.0,260.5,3.25,11.7,328.5,360.02,293.1
2018,2,28,10,30,140.0,280.0,3.3,11.8,366.0,403.74,327.64
2018,2,28,10,45,177.0,290.0,3.35,11.85,403.0,447.48,362.39
2018,2,28,11,0,214.0,300.0,3.4,11.9,440.0,492.45,397.79
2018,2,28,11,15,255.0,304.5,3.45,12.0,476.0,544.04,437.89
2018,2,28,11,30,296.0,309.0,3.5,12.1,512.0,587.82,471.72
2018,2,28,11,45,279.5,316.5,3.55,12.15,510.5,585.6,469.08
2018,2,28,12,0,263.0,324.0,3.6,12.2,509.0,581.92,465.62
2018,2,28,12,15,228.5,330.0,3.6,12.25,491.0,550.62,440.77
2018,2,28,12,30,194.0,336.0,3.6,12.3,473.0,527.3,421.9
2018,2,28,12,45,145.5,320.0,3.6,12.35,422.5,467.0,374.36
2018,2,28,13,0,97.0,304.0,3.6,12.4,372.0,397.95,319.62
2018,2,28,13,15,83.0,292.5,3.55,12.4,349.5,372.55,299.67
2018,2,28,13,30,69.0,281.0,3.5,12.4,327.0,347.29,279.59
2018,2,28,13,45,65.5,275.5,3.45,12.4,318.0,337.34,271.91
2018,2,28,14,0,62.0,270.0,3.4,12.4,309.0,327.36,264.17
2018,2,28,14,15,41.0,242.0,3.4,12.4,267.5,279.67,225.89
2018,2,28,14,30,20.0,214.0,3.4,12.4,226.0,227.14,183.37
2018,2,28,14,45,21.5,202.0,3.35,12.35,214.0,215.44,174.39
2018,2,28,15,0,23.0,190.0,3.3,12.3,202.0,203.62,165.16
2018,2,28,15,15,27.0,169.0,3.3,12.3,182.0,188.37,153.11
2018,2,28,15,30,31.0,148.0,3.3,12.3,162.0,167.63,136.37
2018,2,28,15,45,44.5,145.5,3.3,12.25,163.5,171.26,139.81
2018,2,28,16,0,58.0,143.0,3.3,12.2,165.0,173.72,142.0
2018,2,28,16,15,88.0,115.5,3.3,12.15,143.5,158.86,129.41
2018,2,28,16,30,118.0,88.0,3.3,12.1,122.0,136.67,109.85
2018,2,28,16,45,59.0,67.5,3.3,12.05,84.5,89.38,69.69
2018,2,28,17,0,0.0,47.0,3.3,12.0,47.0,45.53,33.19
2018,2,28,17,15,0.0,33.5,3.35,12.0,33.5,32.35,21.54
2018,2,28,17,30,0.0,20.0,3.4,12.0,20.0,19.3,9.6
2018,2,28,17,45,0.0,11.5,3.45,11.95,11.5,11.09,0.0
2018,2,28,18,0,0.0,3.0,3.5,11.9,3.0,2.95,0.0
2018,2,28,18,15,0.0,1.5,3.65,11.9,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.05,12.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.25,12.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,12.1,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,12.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.45,12.05,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.55,12.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.8,12.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.55,12.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.7,12.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.0,12.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.1,12.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.2,12.6,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.3,12.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.35,12.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.4,12.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.45,12.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.5,12.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.45,12.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,8.3,12.75,2.0,1.97,0.0
2018,3,1,7,0,0.0,4.0,8.2,12.8,4.0,3.85,0.0
2018,3,1,7,15,0.0,8.5,8.0,12.8,8.5,8.19,0.84
2018,3,1,7,30,0.0,13.0,7.8,12.8,13.0,12.53,4.86
2018,3,1,7,45,0.0,18.5,7.55,12.85,18.5,17.84,9.55
2018,3,1,8,0,0.0,24.0,7.3,12.9,24.0,23.15,14.22
2018,3,1,8,15,0.0,28.5,7.1,12.9,28.5,27.5,18.01
2018,3,1,8,30,0.0,33.0,6.9,12.9,33.0,31.85,21.74
2018,3,1,8,45,0.0,42.0,6.7,12.95,42.0,40.56,29.14
2018,3,1,9,0,0.0,51.0,6.5,13.0,51.0,49.27,36.49
2018,3,1,9,15,0.5,80.5,6.3,13.0,80.5,78.14,60.86
2018,3,1,9,30,1.0,110.0,6.1,13.0,110.0,107.71,85.57
2018,3,1,9,45,3.5,131.5,5.95,13.0,133.0,130.87,104.73
2018,3,1,10,0,6.0,153.0,5.8,13.0,156.0,154.33,124.0
2018,3,1,10,15,77.5,207.0,5.7,13.0,254.5,267.84,219.1
2018,3,1,10,30,149.0,261.0,5.6,13.0,353.0,390.05,318.83
2018,3,1,10,45,108.5,261.0,5.5,13.0,329.5,362.03,294.53
2018,3,1,11,0,68.0,261.0,5.4,13.0,306.0,323.64,262.19
2018,3,1,11,15,100.0,287.0,5.45,12.95,355.0,379.61,307.75
2018,3,1,11,30,132.0,313.0,5.5,12.9,404.0,445.17,360.13
2018,3,1,11,45,90.0,276.5,5.55,12.85,339.0,362.1,293.18
2018,3,1,12,0,48.0,240.0,5.6,12.8,274.0,287.12,231.98
2018,3,1,12,15,79.0,252.0,5.65,12.8,308.0,327.13,265.4
2018,3,1,12,30,110.0,264.0,5.7,12.8,342.0,375.66,305.12
2018,3,1,12,45,133.0,297.0,5.8,12.8,390.5,431.13,349.57
2018,3,1,13,0,156.0,330.0,5.9,12.8,439.0,486.03,393.19
2018,3,1,13,15,173.5,323.0,6.0,12.8,442.0,491.3,398.16
2018,3,1,13,30,191.0,316.0,6.1,12.8,445.0,495.43,402.41
2018,3,1,13,45,209.0,304.0,6.2,12.8,441.5,493.17,401.72
2018,3,1,14,0,227.0,292.0,6.3,12.8,438.0,489.4,399.86
2018,3,1,14,15,230.0,266.5,6.35,12.8,408.5,457.77,375.57
2018,3,1,14,30,233.0,241.0,6.4,12.8,379.0,432.54,356.13
2018,3,1,14,45,358.0,209.5,6.45,12.8,407.0,477.58,395.73
2018,3,1,15,0,483.0,178.0,6.5,12.8,435.0,519.84,431.94
2018,3,1,15,15,526.5,152.5,6.5,12.8,412.5,499.61,416.16
2018,3,1,15,30,570.0,127.0,6.5,12.8,390.0,477.09,397.89
2018,3,1,15,45,650.0,102.0,6.55,12.85,373.0,466.66,388.62
2018,3,1,16,0,730.0,77.0,6.6,12.9,356.0,445.81,369.3
2018,3,1,16,15,624.5,80.5,6.6,12.8,296.5,367.18,301.28
2018,3,1,16,30,519.0,84.0,6.6,12.7,237.0,296.54,239.48
2018,3,1,16,45,339.5,79.0,6.6,12.6,171.5,201.35,158.71
2018,3,1,17,0,160.0,74.0,6.6,12.5,106.0,124.21,95.05
2018,3,1,17,15,144.5,55.0,6.7,12.45,77.5,91.55,65.64
2018,3,1,17,30,129.0,36.0,6.8,12.4,49.0,60.6,37.28
2018,3,1,17,45,97.0,23.0,6.9,12.3,30.0,33.95,0.0
2018,3,1,18,0,65.0,10.0,7.0,12.2,11.0,13.02,0.0
2018,3,1,18,15,32.5,5.0,7.15,12.2,5.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.45,12.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.6,12.15,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.6,12.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.6,11.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.6,11.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.6,11.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.65,11.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.55,11.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.35,10.75,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.3,10.15,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,2,6,45,0.0,3.5,2.85,10.25,3.5,3.44,0.0
2018,3,2,7,0,0.0,7.0,3.0,10.5,7.0,6.75,0.0
2018,3,2,7,15,0.0,15.5,3.25,10.65,15.5,14.95,6.47
2018,3,2,7,30,0.0,24.0,3.5,10.8,24.0,23.16,13.99
2018,3,2,7,45,53.5,45.0,3.8,11.0,58.5,61.24,45.38
2018,3,2,8,0,107.0,66.0,4.1,11.2,93.0,104.06,81.79
2018,3,2,8,15,308.5,84.5,4.4,11.3,186.0,215.25,174.95
2018,3,2,8,30,510.0,103.0,4.7,11.4,279.0,340.7,280.57
2018,3,2,8,45,614.0,100.0,5.0,11.5,341.5,417.36,346.24
2018,3,2,9,0,718.0,97.0,5.3,11.6,404.0,500.51,416.69
2018,3,2,9,15,754.0,97.5,5.55,11.65,450.0,555.33,463.12
2018,3,2,9,30,790.0,98.0,5.8,11.7,496.0,609.72,508.51
2018,3,2,9,45,681.0,133.0,6.05,11.8,494.5,608.64,506.72
2018,3,2,10,0,572.0,168.0,6.3,11.9,493.0,591.93,492.0
2018,3,2,10,15,412.0,219.0,6.45,11.9,460.0,548.66,454.07
2018,3,2,10,30,252.0,270.0,6.6,11.9,427.0,486.75,400.45
2018,3,2,10,45,211.0,289.5,6.7,11.95,424.5,474.58,389.38
2018,3,2,11,0,170.0,309.0,6.8,12.0,422.0,467.33,381.88
2018,3,2,11,15,141.0,289.0,6.9,12.0,384.5,424.51,346.97
2018,3,2,11,30,112.0,269.0,7.0,12.0,347.0,380.28,310.74
2018,3,2,11,45,68.0,237.0,7.05,12.0,284.5,300.84,245.29
2018,3,2,12,0,24.0,205.0,7.1,12.0,222.0,229.15,185.3
2018,3,2,12,15,12.5,148.5,7.15,12.0,157.5,156.03,124.97
2018,3,2,12,30,1.0,92.0,7.2,12.0,93.0,89.96,69.77
2018,3,2,12,45,40.0,140.0,7.25,11.95,168.5,175.38,142.38
2018,3,2,13,0,79.0,188.0,7.3,11.9,244.0,265.76,217.96
2018,3,2,13,15,132.0,242.5,7.35,11.9,333.5,368.48,302.89
2018,3,2,13,30,185.0,297.0,7.4,11.9,423.0,469.88,385.35
2018,3,2,13,45,156.5,293.0,7.4,11.85,397.5,438.63,359.58
2018,3,2,14,0,128.0,289.0,7.4,11.8,372.0,408.03,334.51
2018,3,2,14,15,218.5,270.0,7.35,11.75,403.5,453.16,374.14
2018,3,2,14,30,309.0,251.0,7.3,11.7,435.0,499.7,414.12
2018,3,2,14,45,371.5,216.5,7.25,11.65,425.0,495.38,412.63
2018,3,2,15,0,434.0,182.0,7.2,11.6,415.0,492.57,411.91
2018,3,2,15,15,476.5,163.0,7.2,11.6,400.5,480.74,402.83
2018,3,2,15,30,519.0,144.0,7.2,11.6,386.0,464.05,389.17
2018,3,2,15,45,441.5,136.5,7.05,11.4,328.0,390.05,326.76
2018,3,2,16,0,364.0,129.0,6.9,11.2,270.0,322.18,268.84
2018,3,2,16,15,299.5,108.5,6.85,11.1,214.0,253.02,209.45
2018,3,2,16,30,235.0,88.0,6.8,11.0,158.0,185.63,151.13
2018,3,2,16,45,169.0,70.0,6.75,10.9,115.5,131.61,104.19
2018,3,2,17,0,103.0,52.0,6.7,10.8,73.0,84.62,63.88
2018,3,2,17,15,75.0,39.5,6.7,10.65,52.5,57.4,40.12
2018,3,2,17,30,47.0,27.0,6.7,10.5,32.0,35.68,21.24
2018,3,2,17,45,25.0,16.0,6.65,10.4,18.5,18.74,0.0
2018,3,2,18,0,3.0,5.0,6.6,10.3,5.0,5.07,0.0
2018,3,2,18,15,1.5,2.5,6.5,10.2,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.85,9.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.4,9.75,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.95,9.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,3,6,45,50.0,12.5,3.2,9.85,15.5,15.04,0.0
2018,3,3,7,0,100.0,25.0,3.2,10.0,31.0,37.38,6.9
2018,3,3,7,15,173.5,40.5,3.3,10.1,63.5,75.7,49.0
2018,3,3,7,30,247.0,56.0,3.4,10.2,96.0,119.14,86.04
2018,3,3,7,45,297.5,70.5,3.5,10.25,135.5,163.34,125.34
2018,3,3,8,0,348.0,85.0,3.6,10.3,175.0,212.94,169.62
2018,3,3,8,15,369.5,101.0,3.65,10.3,214.5,257.79,210.12
2018,3,3,8,30,391.0,117.0,3.7,10.3,254.0,304.33,251.2
2018,3,3,8,45,499.0,117.5,3.75,10.3,317.5,378.66,314.47
2018,3,3,9,0,607.0,118.0,3.8,10.3,381.0,465.01,386.55
2018,3,3,9,15,574.0,134.0,3.9,10.3,403.0,490.94,408.16
2018,3,3,9,30,541.0,150.0,4.0,10.3,425.0,509.82,423.6
2018,3,3,9,45,529.0,166.5,4.05,10.35,452.5,541.73,448.77
2018,3,3,10,0,517.0,183.0,4.1,10.4,480.0,571.13,471.39
2018,3,3,10,15,478.5,203.5,4.2,10.4,490.0,582.68,479.47
2018,3,3,10,30,440.0,224.0,4.3,10.4,500.0,590.13,484.2
2018,3,3,10,45,420.0,239.0,4.35,10.4,511.0,602.68,493.1
2018,3,3,11,0,400.0,254.0,4.4,10.4,522.0,612.66,499.89
2018,3,3,11,15,352.0,276.5,4.45,10.4,517.0,596.71,486.03
2018,3,3,11,30,304.0,299.0,4.5,10.4,512.0,585.97,476.04
2018,3,3,11,45,182.5,254.5,4.55,10.35,383.0,427.16,349.49
2018,3,3,12,0,61.0,210.0,4.6,10.3,254.0,266.73,217.52
2018,3,3,12,15,98.5,176.5,4.65,10.3,247.5,271.77,223.73
2018,3,3,12,30,136.0,143.0,4.7,10.3,241.0,275.46,228.53
2018,3,3,12,45,353.0,186.0,4.75,10.25,437.5,520.95,431.32
2018,3,3,13,0,570.0,229.0,4.8,10.2,634.0,752.75,613.09
2018,3,3,13,15,581.5,218.0,4.8,10.2,624.0,743.52,605.54
2018,3,3,13,30,593.0,207.0,4.8,10.2,614.0,734.67,599.53
2018,3,3,13,45,476.5,196.5,4.85,10.15,517.0,612.81,504.64
2018,3,3,14,0,360.0,186.0,4.9,10.1,420.0,497.15,412.45
2018,3,3,14,15,214.5,173.0,4.85,10.05,310.5,352.59,293.65
2018,3,3,14,30,69.0,160.0,4.8,10.0,201.0,218.03,179.69
2018,3,3,14,45,199.0,159.0,4.8,9.95,268.5,312.26,261.41
2018,3,3,15,0,329.0,158.0,4.8,9.9,336.0,397.62,333.52
2018,3,3,15,15,470.5,140.0,4.8,9.9,373.0,453.23,380.39
2018,3,3,15,30,612.0,122.0,4.8,9.9,410.0,498.93,417.72
2018,3,3,15,45,687.5,96.5,4.7,9.75,389.5,483.78,404.44
