Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,16,0,763.0,71.0,4.6,9.6,369.0,458.75,381.85
2018,3,3,16,15,690.0,71.0,4.45,9.5,313.5,388.35,320.39
2018,3,3,16,30,617.0,71.0,4.3,9.4,258.0,323.13,262.41
2018,3,3,16,45,528.0,64.5,4.1,9.3,204.0,252.11,199.32
2018,3,3,17,0,439.0,58.0,3.9,9.2,150.0,189.96,143.88
2018,3,3,17,15,418.5,47.0,3.8,9.15,115.0,147.93,103.88
2018,3,3,17,30,398.0,36.0,3.7,9.1,80.0,107.95,65.69
2018,3,3,17,45,244.5,24.0,3.55,9.0,46.5,52.47,6.92
2018,3,3,18,0,91.0,12.0,3.4,8.9,13.0,16.51,0.0
2018,3,3,18,15,45.5,6.0,3.4,8.9,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,4,6,15,22.5,3.5,0.8,8.9,2.5,0.0,0.0
2018,3,4,6,30,45.0,7.0,0.7,9.0,5.0,0.0,0.0
2018,3,4,6,45,174.5,17.5,0.65,9.1,27.0,27.34,0.0
2018,3,4,7,0,304.0,28.0,0.6,9.2,49.0,65.52,20.07
2018,3,4,7,15,430.0,35.5,0.55,9.3,92.5,115.9,71.66
2018,3,4,7,30,556.0,43.0,0.5,9.4,136.0,178.54,124.17
2018,3,4,7,45,630.0,47.0,0.5,9.5,186.5,235.84,175.38
2018,3,4,8,0,704.0,51.0,0.5,9.6,237.0,301.2,233.21
2018,3,4,8,15,748.5,55.0,0.5,9.75,288.5,361.75,286.48
2018,3,4,8,30,793.0,59.0,0.5,9.9,340.0,425.61,340.62
2018,3,4,8,45,824.5,61.0,0.5,10.0,389.0,483.64,388.49
2018,3,4,9,0,856.0,63.0,0.5,10.1,438.0,540.7,433.96
2018,3,4,9,15,877.0,65.5,0.45,10.3,483.5,594.7,474.71
2018,3,4,9,30,898.0,68.0,0.4,10.5,529.0,648.16,513.47
2018,3,4,9,45,910.0,70.5,0.35,10.7,568.0,694.69,544.98
2018,3,4,10,0,922.0,73.0,0.3,10.9,607.0,739.34,573.27
2018,3,4,10,15,933.0,74.5,0.3,11.05,640.5,779.99,599.18
2018,3,4,10,30,944.0,76.0,0.3,11.2,674.0,818.21,623.14
2018,3,4,10,45,952.0,77.0,0.3,11.35,700.0,850.79,643.09
2018,3,4,11,0,960.0,78.0,0.3,11.5,726.0,880.33,660.95
2018,3,4,11,15,965.0,78.5,0.4,11.65,744.5,903.56,676.72
2018,3,4,11,30,970.0,79.0,0.5,11.8,763.0,923.32,690.47
2018,3,4,11,45,972.5,79.5,0.6,11.9,773.5,937.3,700.77
2018,3,4,12,0,975.0,80.0,0.7,12.0,784.0,947.54,708.85
2018,3,4,12,15,974.5,80.5,0.75,12.1,785.5,951.32,711.82
2018,3,4,12,30,974.0,81.0,0.8,12.2,787.0,951.26,712.51
2018,3,4,12,45,971.0,81.5,0.85,12.25,780.5,945.16,709.55
2018,3,4,13,0,968.0,82.0,0.9,12.3,774.0,935.28,704.29
2018,3,4,13,15,965.5,82.0,0.95,12.35,760.5,921.56,696.6
2018,3,4,13,30,963.0,82.0,1.0,12.4,747.0,904.19,686.57
2018,3,4,13,45,956.5,81.5,1.05,12.45,724.5,879.43,671.58
2018,3,4,14,0,950.0,81.0,1.1,12.5,702.0,851.41,654.37
2018,3,4,14,15,940.5,79.5,1.2,12.5,671.5,816.88,633.32
2018,3,4,14,30,931.0,78.0,1.3,12.5,641.0,779.61,609.99
2018,3,4,14,45,917.5,76.5,1.4,12.5,604.0,737.0,582.33
2018,3,4,15,0,904.0,75.0,1.5,12.5,567.0,692.39,552.63
2018,3,4,15,15,885.5,72.5,1.5,12.5,524.0,641.8,515.26
2018,3,4,15,30,867.0,70.0,1.5,12.5,481.0,590.19,475.61
2018,3,4,15,45,840.5,67.5,1.85,12.45,433.5,535.63,434.2
2018,3,4,16,0,814.0,65.0,2.2,12.4,386.0,479.02,388.88
2018,3,4,16,15,775.0,62.5,2.3,12.2,335.5,417.56,337.13
2018,3,4,16,30,736.0,60.0,2.4,12.0,285.0,358.43,285.45
2018,3,4,16,45,676.5,55.0,2.5,11.75,233.0,292.45,227.04
2018,3,4,17,0,617.0,50.0,2.6,11.5,181.0,232.56,172.71
2018,3,4,17,15,520.5,43.5,2.7,11.35,133.0,167.99,115.96
2018,3,4,17,30,424.0,37.0,2.8,11.2,85.0,113.91,69.28
2018,3,4,17,45,260.5,24.5,2.9,11.05,49.5,55.32,11.93
2018,3,4,18,0,97.0,12.0,3.0,10.9,14.0,16.94,0.0
2018,3,4,18,15,48.5,6.0,3.05,10.85,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.9,7.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,3,5,6,15,25.0,4.0,4.35,7.65,3.0,0.0,0.0
2018,3,5,6,30,50.0,8.0,4.5,7.9,6.0,0.0,0.0
2018,3,5,6,45,184.0,19.0,4.65,8.1,29.5,29.93,0.0
2018,3,5,7,0,318.0,30.0,4.8,8.3,53.0,70.55,27.12
2018,3,5,7,15,441.0,38.0,4.85,8.5,98.0,121.8,77.14
2018,3,5,7,30,564.0,46.0,4.9,8.7,143.0,185.44,131.77
2018,3,5,7,45,634.0,51.0,4.9,8.85,194.0,243.34,185.31
2018,3,5,8,0,704.0,56.0,4.9,9.0,245.0,308.96,245.74
2018,3,5,8,15,748.0,60.0,4.9,9.3,297.0,369.56,301.56
2018,3,5,8,30,792.0,64.0,4.9,9.6,349.0,433.39,358.63
2018,3,5,8,45,822.5,67.0,4.9,9.9,398.5,492.15,410.02
2018,3,5,9,0,853.0,70.0,4.9,10.2,448.0,551.95,460.68
2018,3,5,9,15,875.5,72.0,4.85,10.6,493.5,604.11,503.5
2018,3,5,9,30,898.0,74.0,4.8,11.0,539.0,657.99,546.3
2018,3,5,9,45,916.0,74.5,4.75,11.35,579.5,706.4,582.84
2018,3,5,10,0,934.0,75.0,4.7,11.7,620.0,753.36,616.29
2018,3,5,10,15,945.0,76.0,4.55,12.05,653.5,793.87,643.78
2018,3,5,10,30,956.0,77.0,4.4,12.4,687.0,831.9,668.91
2018,3,5,10,45,963.5,77.5,4.25,12.7,713.0,863.84,689.26
2018,3,5,11,0,971.0,78.0,4.1,13.0,739.0,892.66,707.43
2018,3,5,11,15,976.0,79.0,3.85,13.2,757.5,916.64,721.81
2018,3,5,11,30,981.0,80.0,3.6,13.4,776.0,937.1,733.48
2018,3,5,11,45,983.5,80.5,3.35,13.65,786.5,951.16,740.37
2018,3,5,12,0,986.0,81.0,3.1,13.9,797.0,961.44,744.53
2018,3,5,12,15,985.5,80.0,3.0,14.05,797.5,963.54,744.51
2018,3,5,12,30,985.0,79.0,2.9,14.2,798.0,961.73,742.0
2018,3,5,12,45,985.0,77.5,2.75,14.35,791.0,955.92,736.45
2018,3,5,13,0,985.0,76.0,2.6,14.5,784.0,946.24,728.38
2018,3,5,13,15,981.0,76.0,2.55,14.6,769.5,930.95,717.66
2018,3,5,13,30,977.0,76.0,2.5,14.7,755.0,912.0,704.59
2018,3,5,13,45,971.0,75.0,2.45,14.8,732.0,886.74,687.24
2018,3,5,14,0,965.0,74.0,2.4,14.9,709.0,858.14,667.65
2018,3,5,14,15,955.5,73.5,2.35,14.95,679.0,824.22,644.43
2018,3,5,14,30,946.0,73.0,2.3,15.0,649.0,787.53,619.18
2018,3,5,14,45,932.5,71.5,2.3,15.05,611.5,744.31,589.4
2018,3,5,15,0,919.0,70.0,2.3,15.1,574.0,699.05,557.83
2018,3,5,15,15,901.5,68.5,2.3,15.1,531.5,649.5,521.29
2018,3,5,15,30,884.0,67.0,2.3,15.1,489.0,598.8,482.01
2018,3,5,15,45,770.0,79.0,2.3,15.0,420.5,511.55,413.09
2018,3,5,16,0,656.0,91.0,2.3,14.9,352.0,431.19,348.17
2018,3,5,16,15,653.0,79.0,2.2,14.55,310.0,383.14,307.64
2018,3,5,16,30,650.0,67.0,2.1,14.2,268.0,334.1,264.52
2018,3,5,16,45,594.0,61.5,2.05,13.9,220.0,273.2,211.08
2018,3,5,17,0,538.0,56.0,2.0,13.6,172.0,217.47,161.2
2018,3,5,17,15,468.0,45.5,2.05,13.3,127.0,158.98,109.75
2018,3,5,17,30,398.0,35.0,2.1,13.0,82.0,108.17,65.64
2018,3,5,17,45,279.0,26.0,2.15,12.75,51.0,59.47,16.87
2018,3,5,18,0,160.0,17.0,2.2,12.5,20.0,25.41,0.0
2018,3,5,18,15,80.0,8.5,2.3,12.4,10.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.25,9.9,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.3,10.2,6.0,0.0,0.0
2018,3,6,6,45,94.5,18.0,3.35,10.45,22.0,23.76,0.0
2018,3,6,7,0,131.0,28.0,3.4,10.7,38.0,47.21,21.18
2018,3,6,7,15,168.0,46.0,3.45,10.9,69.0,79.87,53.63
2018,3,6,7,30,205.0,64.0,3.5,11.1,100.0,117.35,86.55
2018,3,6,7,45,318.5,73.5,3.5,11.3,150.5,175.47,135.34
2018,3,6,8,0,432.0,83.0,3.5,11.5,201.0,243.58,193.72
2018,3,6,8,15,450.0,98.0,3.45,11.85,242.5,290.74,235.89
2018,3,6,8,30,468.0,113.0,3.4,12.2,284.0,339.06,277.85
2018,3,6,8,45,656.0,91.0,3.35,12.5,365.5,437.6,359.79
2018,3,6,9,0,844.0,69.0,3.3,12.8,447.0,548.89,450.28
2018,3,6,9,15,865.0,71.0,3.15,13.2,492.0,599.82,490.26
2018,3,6,9,30,886.0,73.0,3.0,13.6,537.0,652.36,530.26
2018,3,6,9,45,901.5,74.5,2.85,14.05,576.5,699.74,563.86
2018,3,6,10,0,917.0,76.0,2.7,14.5,616.0,745.53,594.38
2018,3,6,10,15,927.5,77.5,2.55,14.75,649.0,785.67,620.54
2018,3,6,10,30,938.0,79.0,2.4,15.0,682.0,823.35,644.43
2018,3,6,10,45,945.5,80.0,2.3,15.25,708.0,855.36,664.27
2018,3,6,11,0,953.0,81.0,2.2,15.5,734.0,884.32,681.76
2018,3,6,11,15,957.5,81.5,2.1,15.7,752.0,906.94,694.84
2018,3,6,11,30,962.0,82.0,2.0,15.9,770.0,926.09,705.49
2018,3,6,11,45,964.5,83.0,1.85,16.05,780.5,940.46,712.41
2018,3,6,12,0,967.0,84.0,1.7,16.2,791.0,951.1,716.77
2018,3,6,12,15,953.0,90.0,1.7,16.3,788.0,948.86,714.74
2018,3,6,12,30,939.0,96.0,1.7,16.4,785.0,942.77,710.44
2018,3,6,12,45,884.5,115.0,1.65,16.5,759.5,911.43,688.74
2018,3,6,13,0,830.0,134.0,1.6,16.6,734.0,882.51,668.99
2018,3,6,13,15,781.0,148.5,1.6,16.6,704.5,845.47,644.51
2018,3,6,13,30,732.0,163.0,1.6,16.6,675.0,810.33,621.27
2018,3,6,13,45,741.0,152.0,1.6,16.6,656.5,790.87,608.81
2018,3,6,14,0,750.0,141.0,1.6,16.6,638.0,768.18,593.94
2018,3,6,14,15,771.0,125.5,1.6,16.55,617.0,744.34,578.38
2018,3,6,14,30,792.0,110.0,1.6,16.5,596.0,719.36,561.98
2018,3,6,14,45,738.5,118.0,1.6,16.45,550.5,664.46,523.42
2018,3,6,15,0,685.0,126.0,1.6,16.4,505.0,608.98,482.42
2018,3,6,15,15,626.0,130.5,1.6,16.4,456.5,547.96,436.38
2018,3,6,15,30,567.0,135.0,1.6,16.4,408.0,489.69,391.45
2018,3,6,15,45,612.5,110.5,1.7,16.05,379.0,461.91,370.86
2018,3,6,16,0,658.0,86.0,1.8,15.7,350.0,428.07,343.87
2018,3,6,16,15,563.0,88.0,1.8,15.3,293.5,353.59,283.07
2018,3,6,16,30,468.0,90.0,1.8,14.9,237.0,285.51,226.51
2018,3,6,16,45,409.0,79.5,1.75,14.55,191.5,228.2,177.47
2018,3,6,17,0,350.0,69.0,1.7,14.2,146.0,176.82,132.83
2018,3,6,17,15,311.5,55.0,1.7,13.9,110.0,132.72,93.75
2018,3,6,17,30,273.0,41.0,1.7,13.6,74.0,92.9,58.64
2018,3,6,17,45,188.5,28.0,1.75,13.3,45.5,51.7,17.99
2018,3,6,18,0,104.0,15.0,1.8,13.0,17.0,20.53,0.0
2018,3,6,18,15,52.0,7.5,1.75,12.95,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,7,6,15,24.0,3.5,2.05,12.2,3.0,0.0,0.0
2018,3,7,6,30,48.0,7.0,2.2,12.3,6.0,0.0,0.0
2018,3,7,6,45,133.0,18.5,2.35,12.35,27.0,27.14,0.0
2018,3,7,7,0,218.0,30.0,2.5,12.4,48.0,61.05,29.38
2018,3,7,7,15,236.5,41.0,2.6,12.65,73.0,89.56,58.74
2018,3,7,7,30,255.0,52.0,2.7,12.9,98.0,119.75,86.49
2018,3,7,7,45,144.0,64.0,2.8,13.1,91.5,111.17,85.23
2018,3,7,8,0,33.0,76.0,2.9,13.3,85.0,87.29,68.39
2018,3,7,8,15,16.5,76.5,2.9,13.55,81.0,82.53,64.75
2018,3,7,8,30,0.0,77.0,2.9,13.8,77.0,74.59,57.96
2018,3,7,8,45,11.0,100.5,2.95,14.05,105.5,103.49,82.19
2018,3,7,9,0,22.0,124.0,3.0,14.3,134.0,136.37,109.46
2018,3,7,9,15,96.0,173.5,3.15,14.55,223.5,238.67,194.28
2018,3,7,9,30,170.0,223.0,3.3,14.8,313.0,343.54,279.01
2018,3,7,9,45,384.0,194.0,3.45,15.05,416.5,478.81,389.09
2018,3,7,10,0,598.0,165.0,3.6,15.3,520.0,620.21,500.8
2018,3,7,10,15,753.5,124.0,3.7,15.45,596.0,714.23,572.87
2018,3,7,10,30,909.0,83.0,3.8,15.6,672.0,808.24,640.66
2018,3,7,10,45,927.5,80.5,3.95,15.75,701.5,844.51,665.68
2018,3,7,11,0,946.0,78.0,4.1,15.9,731.0,878.32,689.25
2018,3,7,11,15,951.5,78.0,4.15,15.95,749.0,901.08,704.67
2018,3,7,11,30,957.0,78.0,4.2,16.0,767.0,920.41,717.79
2018,3,7,11,45,960.0,78.0,4.25,16.05,777.0,934.0,726.96
2018,3,7,12,0,963.0,78.0,4.3,16.1,787.0,943.88,733.66
2018,3,7,12,15,964.0,77.5,4.35,16.15,788.5,947.67,736.41
2018,3,7,12,30,965.0,77.0,4.4,16.2,790.0,947.64,736.66
2018,3,7,12,45,964.5,75.5,4.4,16.25,783.0,941.35,732.24
2018,3,7,13,0,964.0,74.0,4.4,16.3,776.0,931.26,725.33
2018,3,7,13,15,960.0,73.5,4.4,16.3,761.0,915.51,714.7
2018,3,7,13,30,956.0,73.0,4.4,16.3,746.0,896.18,701.64
2018,3,7,13,45,949.0,72.0,4.4,16.3,722.5,870.33,683.98
2018,3,7,14,0,942.0,71.0,4.4,16.3,699.0,841.27,664.04
2018,3,7,14,15,931.0,70.0,4.4,16.25,668.0,806.06,639.69
2018,3,7,14,30,920.0,69.0,4.4,16.2,637.0,768.24,613.29
2018,3,7,14,45,906.0,68.5,4.45,16.1,600.5,726.46,584.08
2018,3,7,15,0,892.0,68.0,4.5,16.0,564.0,682.76,553.05
2018,3,7,15,15,875.0,66.0,4.5,16.0,522.0,633.84,516.06
2018,3,7,15,30,858.0,64.0,4.5,16.0,480.0,583.82,476.19
2018,3,7,15,45,772.0,74.0,4.3,15.75,421.0,510.38,416.22
2018,3,7,16,0,686.0,84.0,4.1,15.5,362.0,441.16,358.73
2018,3,7,16,15,515.0,96.5,3.95,15.25,290.0,341.87,276.65
2018,3,7,16,30,344.0,109.0,3.8,15.0,218.0,257.01,206.05
2018,3,7,16,45,294.0,94.0,3.65,14.75,175.5,204.58,161.04
2018,3,7,17,0,244.0,79.0,3.5,14.5,133.0,154.46,117.7
2018,3,7,17,15,203.5,62.0,3.55,14.4,99.0,113.21,81.7
2018,3,7,17,30,163.0,45.0,3.6,14.3,65.0,76.54,50.08
2018,3,7,17,45,116.0,29.5,3.6,14.15,40.5,44.42,17.87
2018,3,7,18,0,69.0,14.0,3.6,14.0,16.0,17.69,0.0
2018,3,7,18,15,34.5,7.0,3.55,14.0,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.45,13.3,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.4,13.5,3.0,0.0,0.0
2018,3,8,6,45,0.0,10.0,1.3,13.65,10.0,9.83,0.0
2018,3,8,7,0,0.0,17.0,1.2,13.8,17.0,16.4,6.43
2018,3,8,7,15,0.0,27.5,1.1,13.95,27.5,26.55,16.41
2018,3,8,7,30,0.0,38.0,1.0,14.1,38.0,36.7,25.44
2018,3,8,7,45,1.5,56.5,0.9,14.2,57.0,55.23,41.39
2018,3,8,8,0,3.0,75.0,0.8,14.3,76.0,74.11,57.47
2018,3,8,8,15,20.0,95.5,0.75,14.5,103.0,103.57,82.04
2018,3,8,8,30,37.0,116.0,0.7,14.7,130.0,133.44,106.7
2018,3,8,8,45,167.5,142.0,0.65,14.9,217.5,233.3,188.56
2018,3,8,9,0,298.0,168.0,0.6,15.1,305.0,347.07,278.59
2018,3,8,9,15,396.0,172.0,0.6,15.25,372.0,430.54,342.72
2018,3,8,9,30,494.0,176.0,0.6,15.4,439.0,516.16,407.0
2018,3,8,9,45,465.5,196.5,0.6,15.5,459.0,538.78,421.88
2018,3,8,10,0,437.0,217.0,0.6,15.6,479.0,557.79,434.37
2018,3,8,10,15,544.5,194.0,0.6,15.75,538.0,630.22,487.86
2018,3,8,10,30,652.0,171.0,0.6,15.9,597.0,710.8,544.97
2018,3,8,10,45,561.0,211.5,0.65,16.05,588.0,694.53,530.38
2018,3,8,11,0,470.0,252.0,0.7,16.2,579.0,675.15,514.58
2018,3,8,11,15,357.0,295.5,0.8,16.3,547.5,626.45,478.32
2018,3,8,11,30,244.0,339.0,0.9,16.4,516.0,572.28,437.53
2018,3,8,11,45,248.0,343.5,1.0,16.5,525.5,592.45,452.82
2018,3,8,12,0,252.0,348.0,1.1,16.6,535.0,602.93,460.62
2018,3,8,12,15,248.0,348.5,1.2,16.6,532.5,600.87,459.66
2018,3,8,12,30,244.0,349.0,1.3,16.6,530.0,588.68,451.75
2018,3,8,12,45,283.0,336.0,1.4,16.6,544.5,617.06,474.08
2018,3,8,13,0,322.0,323.0,1.5,16.6,559.0,634.72,488.52
2018,3,8,13,15,289.5,322.5,1.6,16.55,531.5,601.75,464.83
2018,3,8,13,30,257.0,322.0,1.7,16.5,504.0,568.51,441.06
2018,3,8,13,45,248.0,315.5,1.75,16.45,486.5,548.46,427.14
2018,3,8,14,0,239.0,309.0,1.8,16.4,469.0,519.98,406.91
2018,3,8,14,15,447.0,233.5,1.85,16.3,517.0,609.61,479.7
2018,3,8,14,30,655.0,158.0,1.9,16.2,565.0,674.09,531.8
2018,3,8,14,45,674.0,145.5,1.9,16.1,543.0,651.26,515.32
2018,3,8,15,0,693.0,133.0,1.9,16.0,521.0,624.87,496.59
2018,3,8,15,15,451.0,172.0,1.9,16.0,417.0,479.66,383.95
2018,3,8,15,30,209.0,211.0,1.9,16.0,313.0,345.49,277.18
2018,3,8,15,45,207.5,188.0,1.95,15.7,281.0,310.56,250.66
2018,3,8,16,0,206.0,165.0,2.0,15.4,249.0,275.38,222.71
2018,3,8,16,15,219.5,143.5,2.0,15.1,223.0,252.3,203.67
2018,3,8,16,30,233.0,122.0,2.0,14.8,197.0,223.08,178.75
2018,3,8,16,45,203.5,103.0,2.05,14.55,160.0,179.92,141.99
2018,3,8,17,0,174.0,84.0,2.1,14.3,123.0,139.8,107.37
2018,3,8,17,15,134.5,65.5,2.1,13.95,91.0,101.1,74.27
2018,3,8,17,30,95.0,47.0,2.1,13.6,59.0,65.35,44.07
2018,3,8,17,45,80.5,30.5,2.1,13.3,37.5,41.65,18.9
2018,3,8,18,0,66.0,14.0,2.1,13.0,16.0,17.61,0.0
2018,3,8,18,15,33.0,7.0,2.15,12.9,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,9,6,15,36.0,4.5,2.0,11.55,4.5,0.0,0.0
2018,3,9,6,30,72.0,9.0,2.1,11.7,9.0,8.85,0.0
2018,3,9,6,45,171.5,20.0,2.2,11.85,32.5,32.34,0.0
2018,3,9,7,0,271.0,31.0,2.3,12.0,56.0,71.3,37.91
2018,3,9,7,15,268.5,33.0,2.4,12.15,71.0,89.74,58.34
2018,3,9,7,30,266.0,35.0,2.5,12.3,86.0,107.34,76.53
2018,3,9,7,45,133.5,32.0,2.6,12.45,57.5,77.07,57.21
2018,3,9,8,0,1.0,29.0,2.7,12.6,29.0,28.35,18.77
2018,3,9,8,15,0.5,34.5,2.6,12.8,34.5,33.51,23.22
2018,3,9,8,30,0.0,40.0,2.5,13.0,40.0,38.63,27.53
2018,3,9,8,45,0.0,72.0,2.45,13.2,72.0,69.61,53.75
2018,3,9,9,0,0.0,104.0,2.4,13.4,104.0,101.14,80.0
2018,3,9,9,15,4.0,138.0,2.2,13.6,140.0,137.53,109.92
2018,3,9,9,30,8.0,172.0,2.0,13.8,176.0,174.56,139.84
2018,3,9,9,45,32.5,213.0,1.85,14.0,232.0,239.05,191.86
2018,3,9,10,0,57.0,254.0,1.7,14.2,288.0,301.58,241.02
2018,3,9,10,15,71.0,275.5,1.75,14.35,320.5,336.96,268.21
2018,3,9,10,30,85.0,297.0,1.8,14.5,353.0,373.11,295.83
2018,3,9,10,45,101.5,310.5,1.85,14.6,380.0,403.22,318.78
2018,3,9,11,0,118.0,324.0,1.9,14.7,407.0,442.01,348.1
2018,3,9,11,15,143.0,338.0,1.9,14.75,440.5,481.08,377.55
2018,3,9,11,30,168.0,352.0,1.9,14.8,474.0,520.48,406.94
2018,3,9,11,45,183.5,355.0,1.95,14.85,490.0,539.47,421.1
2018,3,9,12,0,199.0,358.0,2.0,14.9,506.0,558.0,435.07
2018,3,9,12,15,216.0,358.0,1.95,14.95,519.0,573.96,446.8
2018,3,9,12,30,233.0,358.0,1.9,15.0,532.0,589.08,457.91
2018,3,9,12,45,235.0,354.0,1.9,15.05,528.5,585.42,455.24
2018,3,9,13,0,237.0,350.0,1.9,15.1,525.0,580.78,452.05
2018,3,9,13,15,237.0,343.0,1.95,15.1,515.0,570.14,444.84
2018,3,9,13,30,237.0,336.0,2.0,15.1,505.0,558.58,436.99
2018,3,9,13,45,250.0,322.0,2.05,15.15,495.5,557.54,437.17
2018,3,9,14,0,263.0,308.0,2.1,15.2,486.0,546.56,430.06
2018,3,9,14,15,244.5,293.0,2.1,15.15,452.5,508.19,401.68
2018,3,9,14,30,226.0,278.0,2.1,15.1,419.0,462.92,368.02
2018,3,9,14,45,220.0,262.5,2.15,15.05,393.5,434.12,346.86
2018,3,9,15,0,214.0,247.0,2.2,15.0,368.0,405.12,325.12
2018,3,9,15,15,212.0,229.0,2.2,15.0,341.5,375.88,302.82
2018,3,9,15,30,210.0,211.0,2.2,15.0,315.0,346.29,279.86
2018,3,9,15,45,179.5,191.0,2.35,14.8,273.5,298.5,242.02
2018,3,9,16,0,149.0,171.0,2.5,14.6,232.0,253.23,205.57
2018,3,9,16,15,144.5,151.0,2.4,14.4,204.0,222.56,180.35
2018,3,9,16,30,140.0,131.0,2.3,14.2,176.0,192.16,154.75
2018,3,9,16,45,118.5,109.5,2.25,14.0,143.0,154.59,122.89
2018,3,9,17,0,97.0,88.0,2.2,13.8,110.0,119.3,92.64
2018,3,9,17,15,73.0,68.0,2.15,13.65,82.0,87.42,65.26
2018,3,9,17,30,49.0,48.0,2.1,13.5,54.0,58.32,40.37
2018,3,9,17,45,38.0,30.0,2.05,13.35,33.5,35.34,17.28
2018,3,9,18,0,27.0,12.0,2.0,13.2,13.0,13.41,0.0
2018,3,9,18,15,13.5,6.0,1.95,13.1,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.35,12.55,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.4,12.6,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,1.45,12.7,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,1.5,12.8,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.0,1.5,12.85,6.0,5.78,0.0
2018,3,10,7,30,0.0,7.0,1.5,12.9,7.0,6.75,0.11
2018,3,10,7,45,0.0,9.5,1.5,13.0,9.5,9.16,2.23
2018,3,10,8,0,0.0,12.0,1.5,13.1,12.0,11.57,4.34
2018,3,10,8,15,0.0,20.0,1.4,13.2,20.0,19.3,10.99
2018,3,10,8,30,0.0,28.0,1.3,13.3,28.0,27.03,17.6
2018,3,10,8,45,0.0,40.5,1.2,13.35,40.5,39.11,27.85
2018,3,10,9,0,0.0,53.0,1.1,13.4,53.0,51.21,38.01
2018,3,10,9,15,0.0,58.5,1.05,13.45,58.5,56.55,42.36
2018,3,10,9,30,0.0,64.0,1.0,13.5,64.0,61.88,46.7
2018,3,10,9,45,0.0,62.0,0.95,13.6,62.0,59.95,44.93
2018,3,10,10,0,0.0,60.0,0.9,13.7,60.0,58.02,43.2
2018,3,10,10,15,0.0,62.0,0.9,13.8,62.0,59.97,44.7
2018,3,10,10,30,0.0,64.0,0.9,13.9,64.0,61.92,46.21
2018,3,10,10,45,0.0,86.0,0.95,13.95,86.0,83.25,63.73
2018,3,10,11,0,0.0,108.0,1.0,14.0,108.0,104.8,81.24
2018,3,10,11,15,0.0,103.0,1.15,14.1,103.0,99.88,77.08
2018,3,10,11,30,0.0,98.0,1.3,14.2,98.0,94.97,73.0
2018,3,10,11,45,0.5,113.0,1.45,14.25,113.5,110.2,85.39
2018,3,10,12,0,1.0,128.0,1.6,14.3,129.0,125.49,97.77
2018,3,10,12,15,1.0,137.5,1.7,14.3,138.5,134.92,105.36
2018,3,10,12,30,1.0,147.0,1.8,14.3,148.0,144.37,112.99
2018,3,10,12,45,1.0,150.5,1.95,14.35,151.5,147.85,115.82
2018,3,10,13,0,1.0,154.0,2.1,14.4,155.0,151.34,118.69
2018,3,10,13,15,1.0,146.5,2.1,14.4,147.5,143.85,112.72
2018,3,10,13,30,1.0,139.0,2.1,14.4,140.0,136.37,106.78
2018,3,10,13,45,0.5,124.0,2.1,14.45,124.5,121.03,94.42
2018,3,10,14,0,0.0,109.0,2.1,14.5,109.0,105.78,82.07
2018,3,10,14,15,0.0,116.0,2.05,14.45,116.0,112.7,87.92
2018,3,10,14,30,0.0,123.0,2.0,14.4,123.0,119.67,93.8
2018,3,10,14,45,0.0,119.0,1.95,14.4,119.0,115.73,90.75
2018,3,10,15,0,0.0,115.0,1.9,14.4,115.0,111.81,87.75
2018,3,10,15,15,0.0,109.5,1.9,14.4,109.5,106.41,83.53
2018,3,10,15,30,0.0,104.0,1.9,14.4,104.0,101.03,79.31
2018,3,10,15,45,10.0,107.0,1.55,14.3,111.0,109.69,86.93
2018,3,10,16,0,20.0,110.0,1.2,14.2,118.0,119.78,95.56
2018,3,10,16,15,26.5,117.0,1.15,14.15,126.5,129.28,103.52
2018,3,10,16,30,33.0,124.0,1.1,14.1,135.0,138.41,110.95
2018,3,10,16,45,17.5,100.0,1.0,14.0,105.5,104.57,82.69
2018,3,10,17,0,2.0,76.0,0.9,13.9,76.0,75.09,58.03
2018,3,10,17,15,1.0,57.0,1.0,13.8,57.0,55.96,41.53
2018,3,10,17,30,0.0,38.0,1.1,13.7,38.0,36.96,24.94
2018,3,10,17,45,0.0,24.0,1.2,13.6,24.0,23.27,10.95
2018,3,10,18,0,0.0,10.0,1.3,13.5,10.0,9.83,0.0
2018,3,10,18,15,0.0,5.0,1.3,13.5,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.5,2.4,10.8,5.5,0.0,0.0
2018,3,11,6,30,82.0,11.0,2.4,11.0,11.0,12.87,0.0
2018,3,11,6,45,231.0,22.5,2.35,11.25,42.0,41.61,0.0
2018,3,11,7,0,380.0,34.0,2.3,11.5,73.0,91.32,51.06
2018,3,11,7,15,379.0,42.5,2.25,11.7,100.5,123.28,82.4
2018,3,11,7,30,378.0,51.0,2.2,11.9,128.0,154.86,113.21
2018,3,11,7,45,233.5,84.0,2.15,12.15,136.0,162.0,126.61
2018,3,11,8,0,89.0,117.0,2.1,12.4,144.0,153.75,123.83
2018,3,11,8,15,127.5,139.0,2.0,12.7,185.0,197.86,160.82
2018,3,11,8,30,166.0,161.0,1.9,13.0,226.0,245.92,200.51
2018,3,11,8,45,183.5,182.0,1.8,13.3,262.0,285.58,232.62
2018,3,11,9,0,201.0,203.0,1.7,13.6,298.0,326.63,265.14
2018,3,11,9,15,217.5,221.5,1.65,13.9,333.0,365.59,295.41
2018,3,11,9,30,234.0,240.0,1.6,14.2,368.0,405.5,325.78
2018,3,11,9,45,222.0,258.5,1.55,14.45,387.0,426.24,340.36
2018,3,11,10,0,210.0,277.0,1.5,14.7,406.0,445.46,353.57
2018,3,11,10,15,249.5,286.0,1.55,15.05,447.0,499.8,394.44
2018,3,11,10,30,289.0,295.0,1.6,15.4,488.0,548.97,430.67
2018,3,11,10,45,294.0,306.5,1.6,15.8,509.0,573.57,447.26
2018,3,11,11,0,299.0,318.0,1.6,16.2,530.0,597.34,463.24
2018,3,11,11,15,261.5,335.0,1.65,16.45,523.5,589.3,455.52
2018,3,11,11,30,224.0,352.0,1.7,16.7,517.0,570.29,440.24
2018,3,11,11,45,267.5,346.0,1.7,16.95,546.0,614.06,472.56
2018,3,11,12,0,311.0,340.0,1.7,17.2,575.0,648.81,497.73
2018,3,11,12,15,342.5,334.5,1.7,17.4,593.5,672.39,514.63
2018,3,11,12,30,374.0,329.0,1.7,17.6,612.0,694.61,530.58
2018,3,11,12,45,414.5,310.0,1.7,17.8,621.0,716.56,546.66
2018,3,11,13,0,455.0,291.0,1.7,18.0,630.0,728.63,555.96
2018,3,11,13,15,518.0,260.0,1.6,18.1,639.0,744.81,568.32
2018,3,11,13,30,581.0,229.0,1.5,18.2,648.0,756.84,577.6
2018,3,11,13,45,559.0,226.0,1.45,18.3,619.0,722.87,553.16
2018,3,11,14,0,537.0,223.0,1.4,18.4,590.0,687.69,528.19
2018,3,11,14,15,638.0,179.0,1.4,18.35,596.5,708.23,546.04
2018,3,11,14,30,739.0,135.0,1.4,18.3,603.0,717.3,554.53
2018,3,11,14,45,698.5,139.0,1.4,18.25,561.0,666.27,518.28
2018,3,11,15,0,658.0,143.0,1.4,18.2,519.0,615.69,481.71
2018,3,11,15,15,631.0,137.5,1.4,18.2,476.5,564.8,444.42
2018,3,11,15,30,604.0,132.0,1.4,18.2,434.0,514.3,406.52
2018,3,11,15,45,560.0,127.5,1.65,17.8,386.5,456.1,363.23
2018,3,11,16,0,516.0,123.0,1.9,17.4,339.0,398.44,318.63
2018,3,11,16,15,492.0,110.0,2.0,17.0,295.5,346.74,276.86
2018,3,11,16,30,468.0,97.0,2.1,16.6,252.0,296.57,234.88
2018,3,11,16,45,411.0,86.0,2.2,16.2,205.5,238.73,185.89
2018,3,11,17,0,354.0,75.0,2.3,15.8,159.0,186.62,140.99
2018,3,11,17,15,303.5,60.5,2.2,15.45,120.0,138.48,99.16
2018,3,11,17,30,253.0,46.0,2.1,15.1,81.0,96.01,62.77
2018,3,11,17,45,173.0,31.5,2.05,14.75,51.0,55.92,28.57
2018,3,11,18,0,93.0,17.0,2.0,14.4,21.0,22.51,0.0
2018,3,11,18,15,46.5,8.5,1.9,14.25,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.0,4.0,13.65,5.5,0.0,0.0
2018,3,12,6,30,68.0,10.0,4.1,13.8,11.0,11.73,0.0
2018,3,12,6,45,199.5,23.5,4.2,14.0,42.0,40.97,0.0
2018,3,12,7,0,331.0,37.0,4.3,14.2,73.0,88.59,51.13
2018,3,12,7,15,329.0,38.5,4.2,14.4,90.5,110.38,73.36
2018,3,12,7,30,327.0,40.0,4.1,14.6,108.0,131.23,94.68
2018,3,12,7,45,163.5,53.5,4.05,14.85,87.5,108.28,82.61
2018,3,12,8,0,0.0,67.0,4.0,15.1,67.0,64.89,49.55
2018,3,12,8,15,0.5,81.5,4.1,15.4,81.5,79.33,61.66
2018,3,12,8,30,1.0,96.0,4.2,15.7,96.0,93.87,73.63
2018,3,12,8,45,1.5,115.5,4.3,16.05,116.0,113.51,89.67
2018,3,12,9,0,2.0,135.0,4.4,16.4,136.0,133.27,105.59
2018,3,12,9,15,12.5,159.0,4.6,16.55,166.0,163.91,130.57
2018,3,12,9,30,23.0,183.0,4.8,16.7,196.0,195.54,156.14
2018,3,12,9,45,113.0,218.5,5.0,16.9,288.0,307.33,247.84
2018,3,12,10,0,203.0,254.0,5.2,17.1,380.0,416.02,335.12
2018,3,12,10,15,381.5,232.0,5.3,17.15,483.0,551.74,444.35
2018,3,12,10,30,560.0,210.0,5.4,17.2,586.0,683.67,548.22
2018,3,12,10,45,434.0,258.5,5.55,17.25,556.5,646.4,515.94
2018,3,12,11,0,308.0,307.0,5.7,17.3,527.0,593.82,472.36
2018,3,12,11,15,471.0,250.0,5.75,17.3,595.5,688.93,549.41
2018,3,12,11,30,634.0,193.0,5.8,17.3,664.0,783.13,623.96
2018,3,12,11,45,467.0,214.0,5.85,17.3,563.5,659.66,527.59
2018,3,12,12,0,300.0,235.0,5.9,17.3,463.0,525.7,421.58
2018,3,12,12,15,154.5,229.0,5.95,17.3,346.5,380.27,304.77
2018,3,12,12,30,9.0,223.0,6.0,17.3,230.0,228.0,179.1
2018,3,12,12,45,10.5,219.5,6.05,17.3,227.5,225.76,177.65
2018,3,12,13,0,12.0,216.0,6.1,17.3,225.0,223.48,176.0
2018,3,12,13,15,14.5,232.0,6.1,17.25,242.5,241.83,190.83
2018,3,12,13,30,17.0,248.0,6.1,17.2,260.0,260.17,205.64
2018,3,12,13,45,11.5,212.0,6.1,17.15,220.0,218.55,172.55
2018,3,12,14,0,6.0,176.0,6.1,17.1,180.0,177.45,139.65
2018,3,12,14,15,3.5,151.0,6.05,17.05,153.5,150.27,117.86
2018,3,12,14,30,1.0,126.0,6.0,17.0,127.0,123.38,96.13
2018,3,12,14,45,12.0,160.5,5.95,16.95,167.5,165.9,131.4
2018,3,12,15,0,23.0,195.0,5.9,16.9,208.0,208.19,166.27
2018,3,12,15,15,24.0,183.0,5.9,16.9,196.0,195.94,156.66
2018,3,12,15,30,25.0,171.0,5.9,16.9,184.0,187.51,150.17
2018,3,12,15,45,16.0,143.5,5.85,16.65,151.5,149.75,119.48
2018,3,12,16,0,7.0,116.0,5.8,16.4,119.0,116.87,92.52
2018,3,12,16,15,31.5,99.5,5.8,16.2,110.5,113.41,90.01
2018,3,12,16,30,56.0,83.0,5.8,16.0,102.0,105.03,82.85
2018,3,12,16,45,30.0,75.5,5.8,15.8,85.5,85.39,66.26
2018,3,12,17,0,4.0,68.0,5.8,15.6,69.0,67.45,51.33
2018,3,12,17,15,2.0,50.5,5.85,15.45,51.0,49.52,35.91
2018,3,12,17,30,0.0,33.0,5.9,15.3,33.0,31.87,20.66
2018,3,12,17,45,0.0,20.5,5.9,15.2,20.5,19.79,9.08
2018,3,12,18,0,0.0,8.0,5.9,15.1,8.0,7.86,0.0
2018,3,12,18,15,0.0,4.0,5.7,15.05,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.9,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.45,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.0,14.65,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.55,14.25,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.5,14.2,2.0,1.97,0.0
2018,3,13,6,45,0.0,7.0,4.5,14.15,7.0,6.75,0.0
2018,3,13,7,0,0.0,12.0,4.5,14.1,12.0,11.57,3.68
2018,3,13,7,15,0.0,17.0,4.45,14.1,17.0,16.39,8.11
2018,3,13,7,30,0.0,22.0,4.4,14.1,22.0,21.22,12.42
2018,3,13,7,45,0.0,21.5,4.4,14.05,21.5,20.74,12.11
2018,3,13,8,0,0.0,21.0,4.4,14.0,21.0,20.26,11.73
2018,3,13,8,15,0.0,21.0,4.3,14.05,21.0,20.26,11.72
2018,3,13,8,30,0.0,21.0,4.2,14.1,21.0,20.27,11.69
2018,3,13,8,45,0.0,24.5,4.15,14.1,24.5,23.65,14.53
2018,3,13,9,0,0.0,28.0,4.1,14.1,28.0,27.04,17.35
2018,3,13,9,15,0.0,43.0,4.15,14.2,43.0,41.55,29.53
2018,3,13,9,30,0.0,58.0,4.2,14.3,58.0,56.07,41.62
2018,3,13,9,45,0.0,73.5,4.2,14.45,73.5,71.1,54.01
2018,3,13,10,0,0.0,89.0,4.2,14.6,89.0,86.13,66.31
2018,3,13,10,15,7.0,146.0,4.25,14.7,150.5,147.94,117.15
2018,3,13,10,30,14.0,203.0,4.3,14.8,212.0,211.09,168.18
2018,3,13,10,45,21.0,225.0,4.4,14.9,239.5,239.54,190.85
2018,3,13,11,0,28.0,247.0,4.5,15.0,267.0,275.17,219.12
2018,3,13,11,15,77.5,261.5,4.55,15.05,319.0,334.21,267.42
2018,3,13,11,30,127.0,276.0,4.6,15.1,371.0,402.96,322.58
2018,3,13,11,45,209.0,314.5,4.65,15.15,473.0,519.6,414.43
2018,3,13,12,0,291.0,353.0,4.7,15.2,575.0,646.09,511.01
2018,3,13,12,15,244.0,349.5,4.7,15.25,536.0,600.58,474.88
2018,3,13,12,30,197.0,346.0,4.7,15.3,497.0,544.87,431.68
2018,3,13,12,45,218.5,333.0,4.7,15.35,499.0,549.22,436.11
2018,3,13,13,0,240.0,320.0,4.7,15.4,501.0,561.23,446.0
2018,3,13,13,15,293.0,314.0,4.7,15.4,530.5,598.18,475.71
2018,3,13,13,30,346.0,308.0,4.7,15.4,560.0,632.39,503.04
2018,3,13,13,45,212.5,303.5,4.65,15.4,457.0,499.1,398.37
2018,3,13,14,0,79.0,299.0,4.6,15.4,354.0,371.64,296.11
2018,3,13,14,15,152.5,279.5,4.55,15.35,379.5,414.37,332.72
2018,3,13,14,30,226.0,260.0,4.5,15.3,405.0,451.71,364.17
2018,3,13,14,45,274.0,250.0,4.4,15.25,416.0,467.68,377.85
2018,3,13,15,0,322.0,240.0,4.3,15.2,427.0,479.35,387.96
2018,3,13,15,15,415.0,199.0,4.3,15.2,421.5,488.52,397.14
2018,3,13,15,30,508.0,158.0,4.3,15.2,416.0,482.82,394.04
2018,3,13,15,45,486.0,147.5,4.05,15.0,375.5,435.04,355.14
2018,3,13,16,0,464.0,137.0,3.8,14.8,335.0,388.17,316.49
2018,3,13,16,15,358.0,130.5,3.55,14.65,272.0,307.84,250.02
2018,3,13,16,30,252.0,124.0,3.3,14.5,209.0,234.13,188.67
2018,3,13,16,45,265.5,104.0,3.05,14.3,180.5,203.82,161.63
2018,3,13,17,0,279.0,84.0,2.8,14.1,152.0,174.48,134.24
2018,3,13,17,15,232.5,66.5,2.6,13.85,114.0,126.02,92.24
2018,3,13,17,30,186.0,49.0,2.4,13.6,76.0,85.58,57.68
2018,3,13,17,45,139.0,34.0,2.2,13.4,49.5,53.18,29.41
2018,3,13,18,0,92.0,19.0,2.0,13.2,23.0,24.31,0.0
2018,3,13,18,15,46.0,9.5,1.95,13.1,11.5,9.34,0.0
2018,3,13,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
