Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,13,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,14,6,15,14.0,4.0,3.1,11.6,4.5,0.0,0.0
2018,3,14,6,30,28.0,8.0,3.3,11.9,9.0,8.82,0.0
2018,3,14,6,45,14.0,15.5,3.5,12.2,16.0,16.36,1.97
2018,3,14,7,0,0.0,23.0,3.7,12.5,23.0,22.2,12.5
2018,3,14,7,15,0.0,34.0,3.95,12.55,34.0,32.83,22.1
2018,3,14,7,30,0.0,45.0,4.2,12.6,45.0,43.47,31.52
2018,3,14,7,45,2.0,66.0,4.45,12.65,66.5,64.7,49.81
2018,3,14,8,0,4.0,87.0,4.7,12.7,88.0,86.31,68.27
2018,3,14,8,15,2.0,90.5,4.75,12.65,91.0,88.9,70.43
2018,3,14,8,30,0.0,94.0,4.8,12.6,94.0,91.33,72.34
2018,3,14,8,45,1.5,94.5,4.85,12.55,95.0,92.5,73.15
2018,3,14,9,0,3.0,95.0,4.9,12.5,96.0,93.85,74.12
2018,3,14,9,15,3.0,99.0,4.85,12.5,100.5,97.87,77.3
2018,3,14,9,30,3.0,103.0,4.8,12.5,105.0,101.91,80.46
2018,3,14,9,45,26.5,165.5,4.75,12.45,182.0,184.92,149.76
2018,3,14,10,0,50.0,228.0,4.7,12.4,259.0,268.65,218.22
2018,3,14,10,15,126.0,220.0,4.6,12.35,304.5,327.6,267.8
2018,3,14,10,30,202.0,212.0,4.5,12.3,350.0,391.49,320.78
2018,3,14,10,45,465.0,191.5,4.45,12.25,524.0,603.12,492.71
2018,3,14,11,0,728.0,171.0,4.4,12.2,698.0,821.52,659.22
2018,3,14,11,15,836.5,128.5,4.25,12.2,747.5,881.68,700.1
2018,3,14,11,30,945.0,86.0,4.1,12.2,797.0,939.46,739.78
2018,3,14,11,45,788.0,153.5,4.0,12.15,751.0,886.83,700.68
2018,3,14,12,0,631.0,221.0,3.9,12.1,705.0,825.73,655.47
2018,3,14,12,15,447.5,292.0,3.85,12.15,635.5,733.12,581.93
2018,3,14,12,30,264.0,363.0,3.8,12.2,566.0,633.59,502.02
2018,3,14,12,45,270.0,357.0,3.7,12.2,563.0,631.13,500.84
2018,3,14,13,0,276.0,351.0,3.6,12.2,560.0,627.42,498.22
2018,3,14,13,15,287.5,338.0,3.6,12.2,552.0,619.73,493.26
2018,3,14,13,30,299.0,325.0,3.6,12.2,544.0,610.53,487.22
2018,3,14,13,45,522.5,239.0,3.55,12.2,608.0,709.39,568.49
2018,3,14,14,0,746.0,153.0,3.5,12.2,672.0,791.82,633.26
2018,3,14,14,15,838.5,114.0,3.55,12.25,673.5,799.83,639.67
2018,3,14,14,30,931.0,75.0,3.6,12.3,675.0,797.91,639.48
2018,3,14,14,45,919.5,73.5,3.65,12.3,638.5,755.76,609.69
2018,3,14,15,0,908.0,72.0,3.7,12.3,602.0,711.5,578.23
2018,3,14,15,15,891.5,70.5,3.7,12.3,559.0,662.12,541.89
2018,3,14,15,30,875.0,69.0,3.7,12.3,516.0,611.55,501.88
2018,3,14,15,45,852.0,66.5,3.85,12.3,468.5,555.36,456.69
2018,3,14,16,0,829.0,64.0,4.0,12.3,421.0,499.23,410.06
2018,3,14,16,15,762.0,67.0,4.0,12.25,364.0,430.37,351.52
2018,3,14,16,30,695.0,70.0,4.0,12.2,307.0,365.49,294.99
2018,3,14,16,45,547.0,73.0,4.05,12.1,240.5,277.06,219.53
2018,3,14,17,0,399.0,76.0,4.1,12.0,174.0,202.46,156.0
2018,3,14,17,15,320.5,63.0,4.05,11.8,130.0,146.22,107.15
2018,3,14,17,30,242.0,50.0,4.0,11.6,86.0,98.86,67.04
2018,3,14,17,45,185.0,35.0,3.95,11.45,56.0,61.34,34.64
2018,3,14,18,0,128.0,20.0,3.9,11.3,26.0,27.86,0.0
2018,3,14,18,15,64.0,10.0,3.95,11.25,13.0,10.55,0.0
2018,3,14,18,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,15,6,15,11.0,2.0,3.6,10.55,2.5,0.0,0.0
2018,3,15,6,30,22.0,4.0,3.8,10.9,5.0,4.76,0.0
2018,3,15,6,45,11.0,8.5,3.95,11.25,9.0,9.49,0.0
2018,3,15,7,0,0.0,13.0,4.1,11.6,13.0,12.53,4.7
2018,3,15,7,15,0.0,20.5,4.35,11.75,20.5,19.77,11.16
2018,3,15,7,30,0.0,28.0,4.6,11.9,28.0,27.02,17.56
2018,3,15,7,45,0.0,41.5,4.85,12.1,41.5,40.07,28.88
2018,3,15,8,0,0.0,55.0,5.1,12.3,55.0,53.14,40.09
2018,3,15,8,15,5.5,82.5,5.2,12.4,85.0,82.44,65.02
2018,3,15,8,30,11.0,110.0,5.3,12.5,115.0,112.67,90.49
2018,3,15,8,45,5.5,102.0,5.45,12.6,104.5,102.09,81.26
2018,3,15,9,0,0.0,94.0,5.6,12.7,94.0,91.1,71.67
2018,3,15,9,15,0.5,103.0,5.7,12.75,103.5,100.25,79.14
2018,3,15,9,30,1.0,112.0,5.8,12.8,113.0,109.47,86.62
2018,3,15,9,45,1.5,132.0,5.95,12.9,133.0,129.67,103.17
2018,3,15,10,0,2.0,152.0,6.1,13.0,153.0,150.01,119.71
2018,3,15,10,15,10.5,182.5,6.2,13.05,189.5,187.28,150.36
2018,3,15,10,30,19.0,213.0,6.3,13.1,226.0,225.25,181.32
2018,3,15,10,45,201.0,222.0,6.45,13.2,368.0,407.54,334.34
2018,3,15,11,0,383.0,231.0,6.6,13.3,510.0,587.45,480.59
2018,3,15,11,15,322.5,279.0,6.7,13.3,517.5,584.71,475.36
2018,3,15,11,30,262.0,327.0,6.8,13.3,525.0,587.55,474.77
2018,3,15,11,45,369.0,297.0,6.95,13.35,580.0,655.06,530.76
2018,3,15,12,0,476.0,267.0,7.1,13.4,635.0,732.12,593.12
2018,3,15,12,15,584.5,234.5,7.15,13.35,686.5,800.98,648.77
2018,3,15,12,30,693.0,202.0,7.2,13.3,738.0,865.45,699.57
2018,3,15,12,45,493.0,251.5,7.2,13.3,631.0,729.55,591.82
2018,3,15,13,0,293.0,301.0,7.2,13.3,524.0,589.14,477.72
2018,3,15,13,15,392.5,272.5,7.2,13.3,565.5,651.33,529.75
2018,3,15,13,30,492.0,244.0,7.2,13.3,607.0,700.53,570.89
2018,3,15,13,45,646.0,189.0,7.15,13.3,650.0,765.53,625.42
2018,3,15,14,0,800.0,134.0,7.1,13.3,693.0,814.9,664.05
2018,3,15,14,15,606.5,187.0,7.05,13.3,600.5,696.73,571.5
2018,3,15,14,30,413.0,240.0,7.0,13.3,508.0,581.43,476.87
2018,3,15,14,45,256.0,240.5,6.95,13.3,403.5,444.99,365.66
2018,3,15,15,0,99.0,241.0,6.9,13.3,299.0,314.04,256.66
2018,3,15,15,15,138.5,210.0,6.9,13.3,285.0,308.77,254.01
2018,3,15,15,30,178.0,179.0,6.9,13.3,271.0,293.99,243.04
2018,3,15,15,45,182.5,167.0,6.85,13.25,253.5,275.6,227.89
2018,3,15,16,0,187.0,155.0,6.8,13.2,236.0,256.4,211.72
2018,3,15,16,15,123.0,140.5,6.65,13.1,191.0,201.88,165.54
2018,3,15,16,30,59.0,126.0,6.5,13.0,146.0,150.77,122.37
2018,3,15,16,45,42.0,97.0,6.4,12.95,110.0,111.75,89.23
2018,3,15,17,0,25.0,68.0,6.3,12.9,74.0,74.8,57.71
2018,3,15,17,15,17.0,52.0,6.15,12.8,55.5,55.41,40.89
2018,3,15,17,30,9.0,36.0,6.0,12.7,37.0,36.47,24.53
2018,3,15,17,45,4.5,23.0,5.9,12.65,23.5,22.78,12.06
2018,3,15,18,0,0.0,10.0,5.8,12.6,10.0,9.64,0.0
2018,3,15,18,15,0.0,5.0,5.8,12.55,5.0,4.91,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.75,12.45,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.4,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.0,4.3,11.1,3.0,0.0,0.0
2018,3,16,6,30,0.0,6.0,4.5,11.1,6.0,5.9,0.0
2018,3,16,6,45,0.0,15.5,4.7,11.15,15.5,14.96,4.16
2018,3,16,7,0,0.0,25.0,4.9,11.2,25.0,24.13,14.39
2018,3,16,7,15,0.0,40.0,4.95,11.15,40.0,38.64,27.26
2018,3,16,7,30,0.0,55.0,5.0,11.1,55.0,53.28,40.18
2018,3,16,7,45,5.0,75.5,5.1,11.1,77.0,75.13,59.03
2018,3,16,8,0,10.0,96.0,5.2,11.1,99.0,97.6,78.28
2018,3,16,8,15,86.5,124.0,5.25,11.1,159.5,165.42,135.76
2018,3,16,8,30,163.0,152.0,5.3,11.1,220.0,236.97,196.38
2018,3,16,8,45,268.5,136.0,5.4,11.1,263.0,289.81,241.98
2018,3,16,9,0,374.0,120.0,5.5,11.1,306.0,353.82,296.98
2018,3,16,9,15,286.5,147.5,5.5,11.2,297.5,338.97,283.53
2018,3,16,9,30,199.0,175.0,5.5,11.3,289.0,321.41,267.14
2018,3,16,9,45,254.5,196.5,5.55,11.4,352.5,392.37,325.71
2018,3,16,10,0,310.0,218.0,5.6,11.5,416.0,466.79,386.0
2018,3,16,10,15,374.0,220.5,5.65,11.6,471.0,538.15,443.42
2018,3,16,10,30,438.0,223.0,5.7,11.7,526.0,604.87,496.56
2018,3,16,10,45,485.0,232.5,5.75,11.8,579.0,666.67,544.67
2018,3,16,11,0,532.0,242.0,5.8,11.9,632.0,728.91,592.51
2018,3,16,11,15,567.5,241.0,5.9,12.0,665.5,769.62,623.82
2018,3,16,11,30,603.0,240.0,6.0,12.1,699.0,811.68,655.97
2018,3,16,11,45,566.5,253.5,6.1,12.15,689.0,797.47,644.13
2018,3,16,12,0,530.0,267.0,6.2,12.2,679.0,782.69,632.02
2018,3,16,12,15,550.5,263.0,6.3,12.2,691.0,798.9,645.21
2018,3,16,12,30,571.0,259.0,6.4,12.2,703.0,812.82,656.58
2018,3,16,12,45,480.5,288.5,6.45,12.25,660.0,758.68,612.87
2018,3,16,13,0,390.0,318.0,6.5,12.3,617.0,695.56,562.32
2018,3,16,13,15,381.5,305.5,6.55,12.25,593.0,669.2,542.83
2018,3,16,13,30,373.0,293.0,6.6,12.2,569.0,641.57,522.1
2018,3,16,13,45,578.0,218.5,6.6,12.2,631.5,739.69,604.46
2018,3,16,14,0,783.0,144.0,6.6,12.2,694.0,813.08,663.58
2018,3,16,14,15,675.0,174.0,6.55,12.15,634.0,739.1,606.81
2018,3,16,14,30,567.0,204.0,6.5,12.1,574.0,662.59,545.27
2018,3,16,14,45,626.0,171.5,6.5,12.05,559.0,654.04,540.75
2018,3,16,15,0,685.0,139.0,6.5,12.0,544.0,636.35,528.47
2018,3,16,15,15,729.0,119.0,6.5,12.0,522.0,615.05,512.13
2018,3,16,15,30,773.0,99.0,6.5,12.0,500.0,586.81,489.54
2018,3,16,15,45,648.5,113.0,6.3,11.85,428.0,495.7,413.45
2018,3,16,16,0,524.0,127.0,6.1,11.7,356.0,410.71,341.71
2018,3,16,16,15,530.0,108.0,5.9,11.6,316.0,368.15,304.64
2018,3,16,16,30,536.0,89.0,5.7,11.5,276.0,321.72,263.04
2018,3,16,16,45,549.0,76.5,5.45,11.4,241.0,282.94,226.21
2018,3,16,17,0,562.0,64.0,5.2,11.3,206.0,241.92,186.14
2018,3,16,17,15,481.5,54.5,5.05,11.15,156.5,178.89,129.86
2018,3,16,17,30,401.0,45.0,4.9,11.0,107.0,124.77,82.65
2018,3,16,17,45,291.0,34.0,4.7,10.8,70.0,74.64,41.79
2018,3,16,18,0,181.0,23.0,4.5,10.6,33.0,34.92,0.0
2018,3,16,18,15,90.5,11.5,4.5,10.6,16.5,12.51,0.0
2018,3,16,18,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,17,6,15,0.0,2.0,1.75,10.3,2.0,0.0,0.0
2018,3,17,6,30,0.0,4.0,1.8,10.4,4.0,3.93,0.0
2018,3,17,6,45,0.0,9.0,1.8,10.55,9.0,8.67,0.49
2018,3,17,7,0,0.0,14.0,1.8,10.7,14.0,13.5,5.66
2018,3,17,7,15,0.0,22.0,1.85,10.75,22.0,21.22,12.54
2018,3,17,7,30,0.0,30.0,1.9,10.8,30.0,28.95,19.39
2018,3,17,7,45,142.0,62.0,1.9,10.85,109.0,112.61,88.66
2018,3,17,8,0,284.0,94.0,1.9,10.9,188.0,213.44,173.1
2018,3,17,8,15,363.5,115.5,1.9,10.95,255.5,287.46,235.33
2018,3,17,8,30,443.0,137.0,1.9,11.0,323.0,369.27,302.89
2018,3,17,8,45,507.0,139.5,1.9,11.05,376.5,429.92,352.55
2018,3,17,9,0,571.0,142.0,1.9,11.1,430.0,498.1,407.13
2018,3,17,9,15,609.5,145.5,1.9,11.15,477.0,553.26,450.23
2018,3,17,9,30,648.0,149.0,1.9,11.2,524.0,609.99,493.62
2018,3,17,9,45,737.0,131.0,1.9,11.3,584.0,681.3,547.97
2018,3,17,10,0,826.0,113.0,1.9,11.4,644.0,754.74,600.41
2018,3,17,10,15,844.0,112.5,1.95,11.45,678.0,795.98,628.59
2018,3,17,10,30,862.0,112.0,2.0,11.5,712.0,835.4,655.56
2018,3,17,10,45,784.5,149.0,2.05,11.55,709.5,832.23,652.3
2018,3,17,11,0,707.0,186.0,2.1,11.6,707.0,825.83,647.34
2018,3,17,11,15,536.5,251.5,2.15,11.65,652.0,754.95,593.03
2018,3,17,11,30,366.0,317.0,2.2,11.7,597.0,671.4,527.94
2018,3,17,11,45,235.5,327.0,2.3,11.75,508.0,567.55,448.53
2018,3,17,12,0,105.0,337.0,2.4,11.8,419.0,451.46,357.45
2018,3,17,12,15,198.5,324.0,2.55,11.8,479.5,523.86,416.92
2018,3,17,12,30,292.0,311.0,2.7,11.8,540.0,604.47,480.41
2018,3,17,12,45,493.5,257.0,2.85,11.85,639.5,738.09,585.19
2018,3,17,13,0,695.0,203.0,3.0,11.9,739.0,861.51,678.47
2018,3,17,13,15,711.5,191.0,3.1,11.9,730.5,854.08,673.18
2018,3,17,13,30,728.0,179.0,3.2,11.9,722.0,843.26,666.67
2018,3,17,13,45,798.0,145.5,3.35,11.9,724.0,848.56,672.23
2018,3,17,14,0,868.0,112.0,3.5,11.9,726.0,851.04,675.74
2018,3,17,14,15,865.0,107.5,3.55,11.9,697.5,819.22,653.81
2018,3,17,14,30,862.0,103.0,3.6,11.9,669.0,784.54,629.89
2018,3,17,14,45,861.5,96.5,3.6,11.85,635.5,746.83,603.41
2018,3,17,15,0,861.0,90.0,3.6,11.8,602.0,706.4,574.64
2018,3,17,15,15,843.0,87.5,3.6,11.8,559.0,656.22,537.0
2018,3,17,15,30,825.0,85.0,3.6,11.8,516.0,605.13,496.75
2018,3,17,15,45,766.0,89.5,3.45,11.7,460.5,537.57,441.97
2018,3,17,16,0,707.0,94.0,3.3,11.6,405.0,474.38,389.57
2018,3,17,16,15,676.5,86.0,3.2,11.55,355.0,414.63,339.0
2018,3,17,16,30,646.0,78.0,3.1,11.5,305.0,356.7,288.5
2018,3,17,16,45,637.0,68.0,3.0,11.4,262.0,306.58,242.81
2018,3,17,17,0,628.0,58.0,2.9,11.3,219.0,256.53,195.76
2018,3,17,17,15,549.5,51.5,2.8,11.1,169.0,193.23,139.23
2018,3,17,17,30,471.0,45.0,2.7,10.9,119.0,138.46,91.17
2018,3,17,17,45,334.5,34.5,2.6,10.7,77.0,81.09,45.49
2018,3,17,18,0,198.0,24.0,2.5,10.5,35.0,37.41,0.0
2018,3,17,18,15,99.0,12.0,2.5,10.45,17.5,13.21,0.0
2018,3,17,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,6,15,34.0,8.0,1.3,10.2,9.5,0.0,0.0
2018,3,18,6,30,68.0,16.0,1.4,10.3,19.0,18.96,0.0
2018,3,18,6,45,126.0,32.0,1.5,10.4,46.0,46.63,24.24
2018,3,18,7,0,184.0,48.0,1.6,10.5,73.0,80.33,53.69
2018,3,18,7,15,180.0,68.0,1.7,10.65,101.5,111.18,82.19
2018,3,18,7,30,176.0,88.0,1.8,10.8,130.0,141.53,110.25
2018,3,18,7,45,254.0,103.0,1.85,10.95,179.5,193.92,154.69
2018,3,18,8,0,332.0,118.0,1.9,11.1,229.0,258.22,209.16
2018,3,18,8,15,411.0,123.5,2.0,11.35,283.0,318.3,259.86
2018,3,18,8,30,490.0,129.0,2.1,11.6,337.0,385.9,316.04
2018,3,18,8,45,416.0,162.0,2.2,11.8,353.0,405.05,331.66
2018,3,18,9,0,342.0,195.0,2.3,12.0,369.0,410.93,335.84
2018,3,18,9,15,262.0,227.0,2.3,12.2,367.0,409.3,332.9
2018,3,18,9,30,182.0,259.0,2.3,12.4,365.0,394.22,318.83
2018,3,18,9,45,158.0,279.5,2.35,12.6,376.0,405.99,326.84
2018,3,18,10,0,134.0,300.0,2.4,12.8,387.0,415.54,332.79
2018,3,18,10,15,139.0,315.0,2.3,12.95,409.0,440.17,350.9
2018,3,18,10,30,144.0,330.0,2.2,13.1,431.0,464.68,368.61
2018,3,18,10,45,157.0,341.0,2.15,13.2,454.5,491.47,388.37
2018,3,18,11,0,170.0,352.0,2.1,13.3,478.0,518.32,407.97
2018,3,18,11,15,239.5,353.0,2.05,13.3,535.0,584.46,458.51
2018,3,18,11,30,309.0,354.0,2.0,13.3,592.0,660.6,514.84
2018,3,18,11,45,267.0,360.5,1.95,13.35,568.0,632.83,492.26
2018,3,18,12,0,225.0,367.0,1.9,13.4,544.0,594.29,462.77
2018,3,18,12,15,142.0,356.5,1.9,13.35,468.0,507.0,396.29
2018,3,18,12,30,59.0,346.0,1.9,13.3,392.0,410.08,321.29
2018,3,18,12,45,42.0,320.5,1.95,13.25,353.0,366.89,288.64
2018,3,18,13,0,25.0,295.0,2.0,13.2,314.0,315.66,249.05
2018,3,18,13,15,21.5,280.0,2.0,13.2,296.0,296.86,234.7
2018,3,18,13,30,18.0,265.0,2.0,13.2,278.0,278.13,220.22
2018,3,18,13,45,13.5,243.5,2.05,13.15,253.0,252.04,199.92
2018,3,18,14,0,9.0,222.0,2.1,13.1,228.0,226.19,179.68
2018,3,18,14,15,9.5,217.0,2.0,13.05,223.5,221.36,176.18
2018,3,18,14,30,10.0,212.0,1.9,13.0,219.0,216.5,172.61
2018,3,18,14,45,8.0,198.0,1.85,12.95,203.5,200.63,160.16
2018,3,18,15,0,6.0,184.0,1.8,12.9,188.0,184.92,147.81
2018,3,18,15,15,9.5,173.0,1.8,12.9,178.5,176.05,141.12
2018,3,18,15,30,13.0,162.0,1.8,12.9,169.0,166.89,134.1
2018,3,18,15,45,19.0,164.5,1.5,12.8,173.5,172.5,139.09
2018,3,18,16,0,25.0,167.0,1.2,12.7,178.0,177.61,143.52
2018,3,18,16,15,24.0,145.5,1.05,12.6,155.0,154.39,124.59
2018,3,18,16,30,23.0,124.0,0.9,12.5,132.0,133.55,107.46
2018,3,18,16,45,78.5,106.5,0.8,12.4,128.0,137.23,109.78
2018,3,18,17,0,134.0,89.0,0.7,12.3,124.0,131.71,102.96
2018,3,18,17,15,157.0,71.0,0.75,12.25,103.0,113.0,84.78
2018,3,18,17,30,180.0,53.0,0.8,12.2,82.0,89.31,61.88
2018,3,18,17,45,144.5,38.0,0.9,12.15,55.5,58.36,35.31
2018,3,18,18,0,109.0,23.0,1.0,12.1,29.0,30.39,0.02
2018,3,18,18,15,54.5,11.5,1.0,12.1,14.5,12.14,0.0
2018,3,18,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,19,6,15,92.5,10.5,2.9,9.95,14.5,10.32,0.0
2018,3,19,6,30,185.0,21.0,3.0,10.3,29.0,30.08,0.0
2018,3,19,6,45,326.0,31.5,3.1,10.6,69.0,69.89,35.14
2018,3,19,7,0,467.0,42.0,3.2,10.9,109.0,124.87,78.87
2018,3,19,7,15,512.0,50.5,3.35,11.15,152.0,172.48,121.69
2018,3,19,7,30,557.0,59.0,3.5,11.4,195.0,224.93,169.86
2018,3,19,7,45,473.0,84.5,3.65,11.7,218.5,253.6,200.67
2018,3,19,8,0,389.0,110.0,3.8,12.0,242.0,273.77,221.95
2018,3,19,8,15,352.0,136.5,4.0,12.3,270.5,306.44,251.12
2018,3,19,8,30,315.0,163.0,4.2,12.6,299.0,330.4,271.84
2018,3,19,8,45,347.5,178.5,4.4,12.9,344.0,380.86,313.64
2018,3,19,9,0,380.0,194.0,4.6,13.2,389.0,433.73,356.63
2018,3,19,9,15,461.5,189.0,4.4,13.45,446.0,504.56,413.29
2018,3,19,9,30,543.0,184.0,4.2,13.7,503.0,575.85,469.04
2018,3,19,9,45,589.5,179.5,4.0,13.95,546.5,629.86,509.9
2018,3,19,10,0,636.0,175.0,3.8,14.2,590.0,683.06,549.45
2018,3,19,10,15,534.5,226.0,3.7,14.4,586.5,674.86,539.1
2018,3,19,10,30,433.0,277.0,3.6,14.6,583.0,661.34,524.8
2018,3,19,10,45,385.0,304.0,3.5,14.85,583.0,653.86,516.67
2018,3,19,11,0,337.0,331.0,3.4,15.1,583.0,649.94,510.92
2018,3,19,11,15,371.0,327.5,3.4,15.25,610.5,683.11,535.7
2018,3,19,11,30,405.0,324.0,3.4,15.4,638.0,715.9,559.77
2018,3,19,11,45,539.5,272.0,3.4,15.6,695.0,796.76,621.41
2018,3,19,12,0,674.0,220.0,3.4,15.8,752.0,872.55,677.74
2018,3,19,12,15,607.5,245.5,3.2,15.9,725.5,839.43,650.61
2018,3,19,12,30,541.0,271.0,3.0,16.0,699.0,801.8,620.91
2018,3,19,12,45,399.0,320.5,2.8,16.15,634.5,720.47,557.49
2018,3,19,13,0,257.0,370.0,2.6,16.3,570.0,632.57,488.96
2018,3,19,13,15,240.5,364.0,2.45,16.3,548.5,599.09,464.61
2018,3,19,13,30,224.0,358.0,2.3,16.3,527.0,573.83,445.65
2018,3,19,13,45,231.0,345.0,2.2,16.35,514.5,561.0,436.65
2018,3,19,14,0,238.0,332.0,2.1,16.4,502.0,547.01,426.7
2018,3,19,14,15,280.0,304.5,2.0,16.25,496.5,551.87,432.01
2018,3,19,14,30,322.0,277.0,1.9,16.1,491.0,545.68,429.03
2018,3,19,14,45,231.5,274.0,1.85,15.95,423.5,457.09,361.26
2018,3,19,15,0,141.0,271.0,1.8,15.8,356.0,381.28,302.29
2018,3,19,15,15,198.0,246.5,1.8,15.8,356.5,387.06,308.94
2018,3,19,15,30,255.0,222.0,1.8,15.8,357.0,392.71,314.51
2018,3,19,15,45,314.0,187.5,1.7,15.5,338.5,377.64,303.77
2018,3,19,16,0,373.0,153.0,1.6,15.2,320.0,361.01,290.9
2018,3,19,16,15,431.0,129.0,1.5,15.0,300.0,343.33,275.77
2018,3,19,16,30,489.0,105.0,1.4,14.8,280.0,318.79,253.68
2018,3,19,16,45,361.0,101.0,1.35,14.65,219.0,240.25,188.92
2018,3,19,17,0,233.0,97.0,1.3,14.5,158.0,172.81,133.69
2018,3,19,17,15,242.0,75.0,1.35,14.25,126.0,138.49,102.61
2018,3,19,17,30,251.0,53.0,1.4,14.0,94.0,104.72,71.45
2018,3,19,17,45,166.5,38.0,1.5,13.8,61.0,62.53,37.71
2018,3,19,18,0,82.0,23.0,1.6,13.6,28.0,28.47,2.76
2018,3,19,18,15,41.0,11.5,1.8,13.45,14.0,11.97,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,2.9,12.9,3.5,3.44,0.0
2018,3,20,6,30,0.0,7.0,3.3,12.8,7.0,6.75,0.0
2018,3,20,6,45,0.0,14.0,3.7,12.7,14.0,13.5,4.87
2018,3,20,7,0,0.0,21.0,4.1,12.6,21.0,20.26,11.34
2018,3,20,7,15,0.0,29.5,4.4,12.6,29.5,28.47,18.64
2018,3,20,7,30,0.0,38.0,4.7,12.6,38.0,36.69,25.86
2018,3,20,7,45,0.0,38.0,5.05,12.6,38.0,36.69,25.94
2018,3,20,8,0,0.0,38.0,5.4,12.6,38.0,36.69,25.93
2018,3,20,8,15,0.0,61.5,5.45,12.65,61.5,59.43,45.3
2018,3,20,8,30,0.0,85.0,5.5,12.7,85.0,82.3,64.56
2018,3,20,8,45,0.0,88.5,5.6,12.75,88.5,85.68,67.18
2018,3,20,9,0,0.0,92.0,5.7,12.8,92.0,89.08,69.82
2018,3,20,9,15,0.0,83.0,5.75,12.8,83.0,80.29,62.24
2018,3,20,9,30,0.0,74.0,5.8,12.8,74.0,71.58,54.76
2018,3,20,9,45,0.0,87.5,5.9,12.85,87.5,84.68,65.56
2018,3,20,10,0,0.0,101.0,6.0,12.9,101.0,97.87,76.37
2018,3,20,10,15,0.0,107.0,6.0,12.95,107.0,103.78,81.09
2018,3,20,10,30,0.0,113.0,6.0,13.0,113.0,109.69,85.81
2018,3,20,10,45,1.5,144.5,6.05,13.05,145.5,142.13,112.42
2018,3,20,11,0,3.0,176.0,6.1,13.1,178.0,174.86,139.03
2018,3,20,11,15,2.0,146.0,6.15,13.15,147.5,144.14,113.75
2018,3,20,11,30,1.0,116.0,6.2,13.2,117.0,113.61,88.61
2018,3,20,11,45,0.5,110.0,6.25,13.25,110.5,107.26,83.32
2018,3,20,12,0,0.0,104.0,6.3,13.3,104.0,100.91,78.04
2018,3,20,12,15,0.0,90.0,6.4,13.35,90.0,87.19,66.72
2018,3,20,12,30,0.0,76.0,6.5,13.4,76.0,73.61,55.51
2018,3,20,12,45,0.0,66.0,6.55,13.45,66.0,63.91,47.5
2018,3,20,13,0,0.0,56.0,6.6,13.5,56.0,54.21,39.49
2018,3,20,13,15,0.0,68.5,6.4,13.5,68.5,66.32,49.56
2018,3,20,13,30,0.0,81.0,6.2,13.5,81.0,78.44,59.63
2018,3,20,13,45,0.0,85.5,6.0,13.55,85.5,82.79,63.29
2018,3,20,14,0,0.0,90.0,5.8,13.6,90.0,87.14,66.97
2018,3,20,14,15,0.0,83.0,5.65,13.6,83.0,80.34,61.44
2018,3,20,14,30,0.0,76.0,5.5,13.6,76.0,73.55,55.91
2018,3,20,14,45,0.0,73.0,5.35,13.65,73.0,70.63,53.6
2018,3,20,15,0,0.0,70.0,5.2,13.7,70.0,67.71,51.28
2018,3,20,15,15,0.0,71.5,5.2,13.7,71.5,69.15,52.64
2018,3,20,15,30,0.0,73.0,5.2,13.7,73.0,70.6,54.01
2018,3,20,15,45,0.0,75.0,5.0,13.7,75.0,72.52,55.8
2018,3,20,16,0,0.0,77.0,4.8,13.7,77.0,74.46,57.61
2018,3,20,16,15,0.0,81.0,4.65,13.65,81.0,78.41,61.13
2018,3,20,16,30,0.0,85.0,4.5,13.6,85.0,82.48,64.74
2018,3,20,16,45,0.0,81.5,4.35,13.6,81.5,79.19,62.01
2018,3,20,17,0,0.0,78.0,4.2,13.6,78.0,75.95,59.18
2018,3,20,17,15,0.0,60.5,4.3,13.55,60.5,58.77,44.33
2018,3,20,17,30,0.0,43.0,4.4,13.5,43.0,41.64,29.36
2018,3,20,17,45,0.0,28.5,4.45,13.5,28.5,27.53,16.7
2018,3,20,18,0,0.0,14.0,4.5,13.5,14.0,13.51,0.18
2018,3,20,18,15,0.0,7.0,4.95,13.5,7.0,6.88,0.0
2018,3,20,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.05,14.15,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.3,6.0,5.78,0.0
2018,3,21,6,45,0.0,10.5,2.2,14.45,10.5,10.12,2.33
2018,3,21,7,0,0.0,15.0,2.3,14.6,15.0,14.46,6.44
2018,3,21,7,15,0.0,20.0,2.5,14.7,20.0,19.29,10.73
2018,3,21,7,30,0.0,25.0,2.7,14.8,25.0,24.12,14.96
2018,3,21,7,45,0.0,31.5,2.85,14.9,31.5,30.4,20.35
2018,3,21,8,0,0.0,38.0,3.0,15.0,38.0,36.69,25.68
2018,3,21,8,15,0.0,43.5,3.15,15.05,43.5,42.01,30.12
2018,3,21,8,30,0.0,49.0,3.3,15.1,49.0,47.34,34.51
2018,3,21,8,45,0.0,52.5,3.45,15.15,52.5,50.73,37.24
2018,3,21,9,0,0.0,56.0,3.6,15.2,56.0,54.13,39.95
2018,3,21,9,15,0.0,79.5,3.85,15.3,79.5,76.9,58.78
2018,3,21,9,30,0.0,103.0,4.1,15.4,103.0,99.85,77.55
2018,3,21,9,45,3.0,138.5,4.35,15.5,140.5,137.14,107.98
2018,3,21,10,0,6.0,174.0,4.6,15.6,178.0,174.94,138.48
2018,3,21,10,15,13.5,217.0,4.9,15.7,226.5,224.38,178.21
2018,3,21,10,30,21.0,260.0,5.2,15.8,275.0,274.62,218.13
2018,3,21,10,45,29.0,285.5,5.5,15.9,307.0,315.48,250.34
2018,3,21,11,0,37.0,311.0,5.8,16.0,339.0,350.17,277.56
2018,3,21,11,15,33.0,310.0,5.95,16.0,335.5,346.19,274.08
2018,3,21,11,30,29.0,309.0,6.1,16.0,332.0,341.97,270.54
2018,3,21,11,45,45.5,334.0,6.25,16.0,370.0,384.09,304.04
2018,3,21,12,0,62.0,359.0,6.4,16.0,408.0,426.46,337.47
2018,3,21,12,15,61.5,358.0,6.35,16.0,407.0,425.08,336.21
2018,3,21,12,30,61.0,357.0,6.3,16.0,406.0,423.45,334.91
2018,3,21,12,45,44.5,327.5,6.3,15.95,363.0,376.34,297.89
2018,3,21,13,0,28.0,298.0,6.3,15.9,320.0,329.5,260.88
2018,3,21,13,15,45.0,318.0,6.25,15.85,352.5,365.65,290.16
2018,3,21,13,30,62.0,338.0,6.2,15.8,385.0,401.26,318.73
2018,3,21,13,45,50.0,304.0,6.15,15.8,341.0,353.39,281.14
2018,3,21,14,0,38.0,270.0,6.1,15.8,297.0,306.15,243.9
2018,3,21,14,15,22.0,233.0,6.2,15.8,248.5,247.58,197.16
2018,3,21,14,30,6.0,196.0,6.3,15.8,200.0,197.08,156.35
2018,3,21,14,45,48.0,218.5,6.35,15.8,248.0,256.12,205.83
2018,3,21,15,0,90.0,241.0,6.4,15.8,296.0,307.65,248.65
2018,3,21,15,15,88.5,230.5,6.4,15.8,281.5,292.1,236.39
2018,3,21,15,30,87.0,220.0,6.4,15.8,267.0,276.49,224.1
2018,3,21,15,45,98.0,194.5,6.65,15.65,242.5,252.31,205.19
2018,3,21,16,0,109.0,169.0,6.9,15.5,218.0,230.89,188.09
2018,3,21,16,15,92.5,153.5,6.85,15.4,192.0,201.21,163.42
2018,3,21,16,30,76.0,138.0,6.8,15.3,166.0,170.16,137.43
2018,3,21,16,45,61.0,117.0,6.75,15.2,137.0,139.12,111.25
2018,3,21,17,0,46.0,96.0,6.7,15.1,108.0,109.76,86.31
2018,3,21,17,15,36.0,75.5,6.75,15.05,83.5,83.93,64.1
2018,3,21,17,30,26.0,55.0,6.8,15.0,59.0,59.33,42.91
2018,3,21,17,45,22.5,38.5,6.8,14.95,41.0,40.91,26.54
2018,3,21,18,0,19.0,22.0,6.8,14.9,23.0,22.76,5.37
2018,3,21,18,15,15.0,13.0,6.9,14.9,13.5,13.05,0.0
2018,3,21,18,30,11.0,4.0,7.0,14.9,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,7.05,14.9,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.1,14.9,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.15,14.9,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,14.7,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.4,14.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.3,14.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.25,14.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,14.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.15,14.35,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.1,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.9,14.3,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.8,14.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.65,14.25,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.5,14.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.35,14.2,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.2,14.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.05,14.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.3,14.25,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,6.25,14.3,2.5,2.46,0.0
2018,3,22,6,30,0.0,5.0,6.3,14.3,5.0,4.82,0.0
2018,3,22,6,45,0.0,9.5,6.35,14.3,9.5,9.16,1.65
2018,3,22,7,0,0.0,14.0,6.4,14.3,14.0,13.5,5.64
2018,3,22,7,15,0.0,17.0,6.3,14.3,17.0,16.39,8.27
2018,3,22,7,30,0.0,20.0,6.2,14.3,20.0,19.29,10.84
2018,3,22,7,45,0.0,25.0,6.1,14.3,25.0,24.12,15.01
2018,3,22,8,0,0.0,30.0,6.0,14.3,30.0,28.96,19.12
2018,3,22,8,15,0.0,44.0,5.9,14.25,44.0,42.5,30.6
2018,3,22,8,30,0.0,58.0,5.8,14.2,58.0,56.05,41.99
2018,3,22,8,45,0.0,69.0,5.75,14.2,69.0,66.71,50.83
2018,3,22,9,0,0.0,80.0,5.7,14.2,80.0,77.38,59.6
2018,3,22,9,15,54.0,145.0,5.85,14.05,177.5,179.93,145.99
2018,3,22,9,30,108.0,210.0,6.0,13.9,275.0,292.39,238.77
2018,3,22,9,45,168.0,257.0,6.15,13.8,365.5,390.6,318.69
2018,3,22,10,0,228.0,304.0,6.3,13.7,456.0,493.13,400.68
2018,3,22,10,15,202.0,321.5,6.45,13.5,461.0,498.53,403.83
2018,3,22,10,30,176.0,339.0,6.6,13.3,466.0,501.69,405.4
2018,3,22,10,45,174.5,352.0,6.8,13.05,481.0,519.09,419.1
2018,3,22,11,0,173.0,365.0,7.0,12.8,496.0,535.79,432.23
2018,3,22,11,15,201.5,362.0,7.05,12.65,518.0,561.59,453.4
2018,3,22,11,30,230.0,359.0,7.1,12.5,540.0,587.51,474.63
2018,3,22,11,45,478.5,276.5,7.2,12.4,658.5,748.94,607.9
2018,3,22,12,0,727.0,194.0,7.3,12.3,777.0,899.22,727.18
2018,3,22,12,15,698.0,207.0,7.3,12.35,767.0,887.89,717.8
2018,3,22,12,30,669.0,220.0,7.3,12.4,757.0,873.48,706.86
2018,3,22,12,45,754.0,179.5,7.35,12.4,779.5,905.29,731.35
2018,3,22,13,0,839.0,139.0,7.4,12.4,802.0,929.1,749.71
2018,3,22,13,15,858.5,127.5,7.45,12.5,794.5,922.96,745.42
2018,3,22,13,30,878.0,116.0,7.5,12.6,787.0,907.9,734.65
2018,3,22,13,45,891.5,106.5,7.5,12.65,770.5,891.01,722.58
2018,3,22,14,0,905.0,97.0,7.5,12.7,754.0,870.16,707.59
2018,3,22,14,15,843.5,115.5,7.6,12.65,707.5,818.52,669.61
2018,3,22,14,30,782.0,134.0,7.7,12.6,661.0,762.95,628.24
2018,3,22,14,45,721.0,143.0,7.75,12.55,608.5,701.08,581.02
2018,3,22,15,0,660.0,152.0,7.8,12.5,556.0,638.98,531.11
2018,3,22,15,15,717.0,126.0,7.8,12.5,536.5,621.42,518.21
2018,3,22,15,30,774.0,100.0,7.8,12.5,517.0,595.84,498.05
2018,3,22,15,45,712.0,104.0,7.9,12.25,461.0,528.43,442.1
2018,3,22,16,0,650.0,108.0,8.0,12.0,405.0,464.07,387.65
2018,3,22,16,15,539.0,112.5,7.95,11.9,339.5,381.29,316.77
2018,3,22,16,30,428.0,117.0,7.9,11.8,274.0,307.13,252.68
2018,3,22,16,45,402.0,101.5,7.85,11.65,231.0,257.0,207.93
2018,3,22,17,0,376.0,86.0,7.8,11.5,188.0,209.24,164.5
2018,3,22,17,15,320.0,72.0,7.65,11.35,146.0,157.97,118.77
2018,3,22,17,30,264.0,58.0,7.5,11.2,104.0,113.0,79.33
2018,3,22,17,45,226.0,43.5,7.3,11.0,73.0,76.5,47.66
2018,3,22,18,0,188.0,29.0,7.1,10.8,42.0,43.3,14.23
2018,3,22,18,15,109.5,17.5,6.95,10.75,23.5,19.35,0.0
2018,3,22,18,30,31.0,6.0,6.8,10.7,5.0,0.0,0.0
2018,3,22,18,45,15.5,3.0,6.65,10.65,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.4,10.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.9,10.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.35,10.15,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,23,6,15,108.0,13.0,1.85,10.8,19.5,13.68,0.0
2018,3,23,6,30,216.0,26.0,1.8,11.1,39.0,39.68,4.85
2018,3,23,6,45,291.0,37.0,1.75,11.35,73.5,75.64,43.56
2018,3,23,7,0,366.0,48.0,1.7,11.6,108.0,119.08,79.29
2018,3,23,7,15,377.5,65.5,1.7,11.7,147.0,161.3,118.01
2018,3,23,7,30,389.0,83.0,1.7,11.8,186.0,205.53,158.59
2018,3,23,7,45,572.0,74.5,1.75,11.95,262.0,287.0,226.38
2018,3,23,8,0,755.0,66.0,1.8,12.1,338.0,386.05,308.81
2018,3,23,8,15,788.0,69.0,1.9,12.2,390.0,445.86,360.27
2018,3,23,8,30,821.0,72.0,2.0,12.3,442.0,507.56,411.87
2018,3,23,8,45,844.5,74.5,2.1,12.4,491.0,564.84,458.55
2018,3,23,9,0,868.0,77.0,2.2,12.5,540.0,620.28,502.57
2018,3,23,9,15,886.0,79.0,2.35,12.65,585.0,673.19,543.68
2018,3,23,9,30,904.0,81.0,2.5,12.8,630.0,725.15,581.34
2018,3,23,9,45,919.0,81.5,2.65,12.95,669.5,772.02,614.54
2018,3,23,10,0,934.0,82.0,2.8,13.1,709.0,817.1,646.19
2018,3,23,10,15,942.5,83.5,3.05,13.2,741.0,855.95,673.93
2018,3,23,10,30,951.0,85.0,3.3,13.3,773.0,892.08,699.69
2018,3,23,10,45,956.5,86.5,3.5,13.4,798.0,922.7,721.19
2018,3,23,11,0,962.0,88.0,3.7,13.5,823.0,950.06,740.46
2018,3,23,11,15,965.0,88.5,3.9,13.6,839.5,970.68,755.05
2018,3,23,11,30,968.0,89.0,4.1,13.7,856.0,987.7,767.25
2018,3,23,11,45,967.5,90.0,4.3,13.75,863.5,998.31,775.36
2018,3,23,12,0,967.0,91.0,4.5,13.8,871.0,1005.11,781.56
2018,3,23,12,15,967.0,90.5,4.6,13.8,871.0,1006.9,783.6
2018,3,23,12,30,967.0,90.0,4.7,13.8,871.0,1004.85,783.11
2018,3,23,12,45,966.0,89.5,4.85,13.85,863.5,998.03,779.66
2018,3,23,13,0,965.0,89.0,5.0,13.9,856.0,987.42,773.61
2018,3,23,13,15,961.0,89.0,5.0,13.85,840.0,970.88,762.54
2018,3,23,13,30,957.0,89.0,5.0,13.8,824.0,950.77,749.02
2018,3,23,13,45,950.5,88.5,5.05,13.8,800.0,924.48,731.33
2018,3,23,14,0,944.0,88.0,5.1,13.8,776.0,894.98,711.29
2018,3,23,14,15,934.0,87.0,5.1,13.7,744.0,859.04,686.4
2018,3,23,14,30,924.0,86.0,5.1,13.6,712.0,820.46,659.43
2018,3,23,14,45,910.5,84.0,5.1,13.55,673.0,775.76,627.52
2018,3,23,15,0,897.0,82.0,5.1,13.5,634.0,729.15,593.86
2018,3,23,15,15,881.0,80.0,5.1,13.5,590.5,679.23,557.13
2018,3,23,15,30,865.0,78.0,5.1,13.5,547.0,628.15,516.71
2018,3,23,15,45,840.0,76.5,5.0,13.35,498.5,573.37,472.07
2018,3,23,16,0,815.0,75.0,4.9,13.2,450.0,516.77,424.89
2018,3,23,16,15,779.5,72.5,4.85,13.1,398.0,454.7,372.09
2018,3,23,16,30,744.0,70.0,4.8,13.0,346.0,394.73,319.57
2018,3,23,16,45,693.0,65.5,4.7,12.95,292.0,329.39,261.46
2018,3,23,17,0,642.0,61.0,4.6,12.9,238.0,268.81,206.39
2018,3,23,17,15,513.5,58.5,4.45,12.7,181.0,195.22,142.8
2018,3,23,17,30,385.0,56.0,4.3,12.5,124.0,135.03,92.44
2018,3,23,17,45,221.5,41.5,4.1,12.3,77.5,74.03,45.72
2018,3,23,18,0,58.0,27.0,3.9,12.1,31.0,30.95,11.8
2018,3,23,18,15,44.0,16.5,3.9,12.05,18.0,17.13,0.0
2018,3,23,18,30,30.0,6.0,3.9,12.0,5.0,0.0,0.0
2018,3,23,18,45,15.0,3.0,3.9,11.9,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
