Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,2,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.2,11.25,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,3.1,11.4,10.0,9.83,0.0
2018,4,3,6,15,15.0,25.0,3.15,11.6,26.5,24.35,5.56
2018,4,3,6,30,23.0,40.0,3.2,11.8,43.0,41.17,27.09
2018,4,3,6,45,52.0,61.0,3.2,12.05,71.5,68.05,49.57
2018,4,3,7,0,81.0,82.0,3.2,12.3,100.0,99.62,76.2
2018,4,3,7,15,138.0,103.0,3.2,12.5,143.0,141.92,111.4
2018,4,3,7,30,195.0,124.0,3.2,12.7,186.0,192.85,154.28
2018,4,3,7,45,306.0,131.5,3.15,12.9,249.0,256.23,207.0
2018,4,3,8,0,417.0,139.0,3.1,13.1,312.0,334.83,272.22
2018,4,3,8,15,424.5,156.0,3.1,13.3,351.0,379.32,309.27
2018,4,3,8,30,432.0,173.0,3.1,13.5,390.0,423.82,345.39
2018,4,3,8,45,394.5,203.0,3.1,13.7,416.0,454.22,368.79
2018,4,3,9,0,357.0,233.0,3.1,13.9,442.0,475.48,384.34
2018,4,3,9,15,398.0,240.0,3.15,14.1,489.0,527.68,424.9
2018,4,3,9,30,439.0,247.0,3.2,14.3,536.0,588.0,470.66
2018,4,3,9,45,491.0,243.0,3.2,14.45,583.0,642.1,511.48
2018,4,3,10,0,543.0,239.0,3.2,14.6,630.0,698.26,553.18
2018,4,3,10,15,605.0,227.0,3.15,14.75,679.5,758.28,597.1
2018,4,3,10,30,667.0,215.0,3.1,14.9,729.0,817.91,639.93
2018,4,3,10,45,760.5,179.0,3.1,15.0,782.0,880.81,683.47
2018,4,3,11,0,854.0,143.0,3.1,15.1,835.0,941.46,724.31
2018,4,3,11,15,882.0,132.0,3.0,15.2,858.5,965.28,738.52
2018,4,3,11,30,910.0,121.0,2.9,15.3,882.0,991.91,754.87
2018,4,3,11,45,912.5,120.5,2.8,15.4,889.5,1002.34,760.15
2018,4,3,12,0,915.0,120.0,2.7,15.5,897.0,1009.22,763.24
2018,4,3,12,15,863.5,146.5,2.75,15.6,879.5,995.08,753.78
2018,4,3,12,30,812.0,173.0,2.8,15.7,862.0,971.52,738.21
2018,4,3,12,45,779.5,187.0,2.9,15.75,843.0,949.75,724.51
2018,4,3,13,0,747.0,201.0,3.0,15.8,824.0,929.88,712.06
2018,4,3,13,15,775.5,182.5,3.15,15.75,818.0,925.6,711.01
2018,4,3,13,30,804.0,164.0,3.3,15.7,812.0,914.19,704.9
2018,4,3,13,45,790.5,164.0,3.5,15.7,785.5,884.29,686.02
2018,4,3,14,0,777.0,164.0,3.7,15.7,759.0,854.94,667.41
2018,4,3,14,15,814.0,142.0,3.9,15.6,743.0,837.02,657.02
2018,4,3,14,30,851.0,120.0,4.1,15.5,727.0,816.65,644.69
2018,4,3,14,45,807.5,126.5,4.3,15.45,678.5,759.39,605.08
2018,4,3,15,0,764.0,133.0,4.5,15.4,630.0,704.16,566.51
2018,4,3,15,15,761.5,123.0,4.5,15.4,590.5,659.18,532.78
2018,4,3,15,30,759.0,113.0,4.5,15.4,551.0,611.41,496.06
2018,4,3,15,45,738.0,108.0,4.65,15.1,504.0,558.04,454.69
2018,4,3,16,0,717.0,103.0,4.8,14.8,457.0,504.01,411.47
2018,4,3,16,15,671.5,97.0,4.75,14.6,400.5,437.4,356.31
2018,4,3,16,30,626.0,91.0,4.7,14.4,344.0,374.25,302.68
2018,4,3,16,45,544.5,89.5,4.7,14.2,287.5,305.7,243.92
2018,4,3,17,0,463.0,88.0,4.7,14.0,231.0,243.87,190.28
2018,4,3,17,15,394.5,77.0,4.6,13.75,182.5,186.42,140.16
2018,4,3,17,30,326.0,66.0,4.5,13.5,134.0,136.62,97.16
2018,4,3,17,45,253.0,52.5,4.45,13.25,96.0,91.55,59.92
2018,4,3,18,0,180.0,39.0,4.4,13.0,58.0,55.11,31.41
2018,4,3,18,15,102.5,23.5,4.3,12.85,33.0,24.57,0.0
2018,4,3,18,30,25.0,8.0,4.2,12.7,8.0,7.86,0.0
2018,4,3,18,45,12.5,4.0,4.05,12.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,4,5,45,10.5,6.5,3.05,11.7,6.5,0.0,0.0
2018,4,4,6,0,21.0,13.0,3.1,11.8,13.0,12.78,0.0
2018,4,4,6,15,64.0,29.0,3.2,11.95,35.5,30.32,10.38
2018,4,4,6,30,107.0,45.0,3.3,12.1,58.0,55.85,35.78
2018,4,4,6,45,160.5,62.5,3.45,12.3,93.0,89.37,62.89
2018,4,4,7,0,214.0,80.0,3.6,12.5,128.0,129.28,96.41
2018,4,4,7,15,192.5,100.0,3.5,12.65,151.5,156.46,122.19
2018,4,4,7,30,171.0,120.0,3.4,12.8,175.0,179.08,143.3
2018,4,4,7,45,199.5,142.5,3.25,12.95,217.5,225.71,182.86
2018,4,4,8,0,228.0,165.0,3.1,13.1,260.0,273.32,222.6
2018,4,4,8,15,287.0,180.0,3.0,13.25,315.5,331.53,270.42
2018,4,4,8,30,346.0,195.0,2.9,13.4,371.0,395.35,321.97
2018,4,4,8,45,406.5,200.0,2.75,13.55,425.5,459.5,372.77
2018,4,4,9,0,467.0,205.0,2.6,13.7,480.0,524.4,423.07
2018,4,4,9,15,435.5,231.0,2.55,13.85,502.0,550.85,441.61
2018,4,4,9,30,404.0,257.0,2.5,14.0,524.0,573.43,456.88
2018,4,4,9,45,430.0,264.5,2.4,14.15,563.0,618.04,489.43
2018,4,4,10,0,456.0,272.0,2.3,14.3,602.0,663.12,521.51
2018,4,4,10,15,452.0,286.5,2.2,14.4,625.0,690.29,539.34
2018,4,4,10,30,448.0,301.0,2.1,14.5,648.0,715.62,555.67
2018,4,4,10,45,354.0,332.0,2.0,14.6,611.5,668.83,518.07
2018,4,4,11,0,260.0,363.0,1.9,14.7,575.0,623.48,481.61
2018,4,4,11,15,310.0,366.5,1.85,14.8,623.5,678.82,522.19
2018,4,4,11,30,360.0,370.0,1.8,14.9,672.0,734.37,561.36
2018,4,4,11,45,351.5,378.0,1.75,15.0,675.0,738.42,562.48
2018,4,4,12,0,343.0,386.0,1.7,15.1,678.0,740.83,562.99
2018,4,4,12,15,326.5,378.0,1.9,15.2,656.0,717.01,547.41
2018,4,4,12,30,310.0,370.0,2.1,15.3,634.0,691.77,530.72
2018,4,4,12,45,328.0,358.0,2.25,15.35,635.0,693.97,534.16
2018,4,4,13,0,346.0,346.0,2.4,15.4,636.0,694.48,536.17
2018,4,4,13,15,378.5,340.0,2.6,15.4,651.5,712.93,551.61
2018,4,4,13,30,411.0,334.0,2.8,15.4,667.0,735.74,569.84
2018,4,4,13,45,333.5,346.5,3.05,15.4,611.5,663.51,516.97
2018,4,4,14,0,256.0,359.0,3.3,15.4,556.0,600.51,470.06
2018,4,4,14,15,266.5,341.5,3.35,15.3,539.5,582.62,458.44
2018,4,4,14,30,277.0,324.0,3.4,15.2,523.0,563.19,445.27
2018,4,4,14,45,230.0,312.0,3.4,15.1,471.5,497.86,395.63
2018,4,4,15,0,183.0,300.0,3.4,15.0,420.0,441.71,352.4
2018,4,4,15,15,182.5,276.5,3.4,15.0,389.0,408.79,327.73
2018,4,4,15,30,182.0,253.0,3.4,15.0,358.0,375.5,302.3
2018,4,4,15,45,137.0,231.0,3.25,14.75,306.5,316.98,255.81
2018,4,4,16,0,92.0,209.0,3.1,14.5,255.0,258.99,209.28
2018,4,4,16,15,82.0,185.5,3.0,14.35,223.0,225.26,182.23
2018,4,4,16,30,72.0,162.0,2.9,14.2,191.0,192.54,155.57
2018,4,4,16,45,64.0,137.5,2.85,14.05,160.5,160.66,129.22
2018,4,4,17,0,56.0,113.0,2.8,13.9,130.0,129.74,103.26
2018,4,4,17,15,53.5,94.5,2.7,13.75,108.5,107.28,83.9
2018,4,4,17,30,51.0,76.0,2.6,13.6,87.0,85.14,64.51
2018,4,4,17,45,35.0,56.0,2.55,13.4,62.5,59.82,42.96
2018,4,4,18,0,19.0,36.0,2.5,13.2,38.0,36.57,23.03
2018,4,4,18,15,9.5,21.0,2.55,13.15,22.0,20.21,0.0
2018,4,4,18,30,0.0,6.0,2.6,13.1,6.0,5.9,0.0
2018,4,4,18,45,0.0,3.0,2.6,13.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,5,45,10.5,4.5,2.15,12.55,5.0,0.0,0.0
2018,4,5,6,0,21.0,9.0,2.1,12.7,10.0,8.85,0.0
2018,4,5,6,15,10.5,20.0,2.15,12.85,20.5,19.89,6.85
2018,4,5,6,30,0.0,31.0,2.2,13.0,31.0,29.94,19.06
2018,4,5,6,45,1.0,47.0,2.2,13.15,47.0,45.58,32.86
2018,4,5,7,0,2.0,63.0,2.2,13.3,63.0,61.42,46.67
2018,4,5,7,15,2.0,65.0,2.05,13.35,65.5,63.46,48.63
2018,4,5,7,30,2.0,67.0,1.9,13.4,68.0,65.47,50.38
2018,4,5,7,45,20.5,108.0,1.7,13.45,117.0,114.56,91.54
2018,4,5,8,0,39.0,149.0,1.5,13.5,166.0,165.41,133.45
2018,4,5,8,15,71.0,184.5,1.5,13.75,219.5,219.9,177.63
2018,4,5,8,30,103.0,220.0,1.5,14.0,273.0,277.86,223.79
2018,4,5,8,45,155.0,232.5,1.5,14.25,320.5,331.65,266.32
2018,4,5,9,0,207.0,245.0,1.5,14.5,368.0,386.34,308.97
2018,4,5,9,15,118.5,237.0,1.4,14.7,308.5,325.52,259.13
2018,4,5,9,30,30.0,229.0,1.3,14.9,249.0,251.59,198.63
2018,4,5,9,45,75.0,275.5,1.2,15.15,329.0,335.88,264.79
2018,4,5,10,0,120.0,322.0,1.1,15.4,409.0,430.06,335.35
2018,4,5,10,15,84.0,300.5,1.2,15.45,362.5,374.61,292.19
2018,4,5,10,30,48.0,279.0,1.3,15.5,316.0,323.3,252.39
2018,4,5,10,45,37.0,295.5,1.35,15.55,324.5,331.86,258.43
2018,4,5,11,0,26.0,312.0,1.4,15.6,333.0,339.83,263.7
2018,4,5,11,15,43.5,337.5,1.65,15.6,373.5,383.42,297.52
2018,4,5,11,30,61.0,363.0,1.9,15.6,414.0,427.47,331.27
2018,4,5,11,45,68.0,375.5,2.15,15.55,433.0,447.99,347.07
2018,4,5,12,0,75.0,388.0,2.4,15.5,452.0,468.34,362.89
2018,4,5,12,15,51.5,354.0,2.45,15.45,398.0,409.94,318.52
2018,4,5,12,30,28.0,320.0,2.5,15.4,344.0,351.54,273.86
2018,4,5,12,45,23.5,306.5,2.6,15.35,326.5,332.92,259.96
2018,4,5,13,0,19.0,293.0,2.7,15.3,309.0,307.14,240.31
2018,4,5,13,15,17.0,279.5,2.55,15.25,293.5,291.35,228.19
2018,4,5,13,30,15.0,266.0,2.4,15.2,278.0,275.59,216.05
2018,4,5,13,45,17.5,267.5,2.3,15.2,281.0,279.0,219.01
2018,4,5,14,0,20.0,269.0,2.2,15.2,284.0,282.25,221.8
2018,4,5,14,15,15.5,246.5,2.1,15.15,258.0,255.25,200.84
2018,4,5,14,30,11.0,224.0,2.0,15.1,232.0,228.57,180.09
2018,4,5,14,45,19.0,234.5,1.9,15.05,247.5,244.91,193.65
2018,4,5,15,0,27.0,245.0,1.8,15.0,263.0,265.45,210.32
2018,4,5,15,15,23.0,228.0,1.8,15.0,242.5,239.76,190.33
2018,4,5,15,30,19.0,211.0,1.8,15.0,222.0,219.19,174.42
2018,4,5,15,45,12.5,182.5,1.65,14.85,189.5,185.98,148.14
2018,4,5,16,0,6.0,154.0,1.5,14.7,157.0,153.51,122.19
2018,4,5,16,15,17.5,147.0,1.4,14.6,154.5,152.04,121.54
2018,4,5,16,30,29.0,140.0,1.3,14.5,152.0,151.23,121.14
2018,4,5,16,45,25.5,119.0,1.2,14.45,128.5,127.14,101.31
2018,4,5,17,0,22.0,98.0,1.1,14.4,105.0,103.51,81.64
2018,4,5,17,15,11.0,74.0,0.9,14.3,77.5,74.67,57.52
2018,4,5,17,30,0.0,50.0,0.7,14.2,50.0,48.32,35.4
2018,4,5,17,45,0.0,37.0,0.55,14.1,37.0,35.74,24.4
2018,4,5,18,0,0.0,24.0,0.4,14.0,24.0,23.17,13.13
2018,4,5,18,15,0.0,14.0,0.6,13.95,14.0,13.51,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.9,4.0,3.93,0.0
2018,4,5,18,45,0.0,2.0,1.0,13.9,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.8,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,5.4,14.25,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,5.5,14.3,4.0,3.93,0.0
2018,4,6,6,15,0.0,7.5,5.65,14.35,7.5,7.23,0.0
2018,4,6,6,30,0.0,11.0,5.8,14.4,11.0,10.6,3.08
2018,4,6,6,45,0.0,22.5,5.95,14.45,22.5,21.71,12.66
2018,4,6,7,0,0.0,34.0,6.1,14.5,34.0,32.82,22.3
2018,4,6,7,15,0.0,39.5,6.3,14.6,39.5,38.14,26.93
2018,4,6,7,30,0.0,45.0,6.5,14.7,45.0,43.46,31.45
2018,4,6,7,45,0.0,51.5,6.65,14.8,51.5,49.75,36.72
2018,4,6,8,0,0.0,58.0,6.8,14.9,58.0,56.05,41.91
2018,4,6,8,15,0.0,61.5,6.85,15.1,61.5,59.44,44.59
2018,4,6,8,30,0.0,65.0,6.9,15.3,65.0,62.84,47.25
2018,4,6,8,45,0.0,73.5,7.0,15.5,73.5,71.09,53.93
2018,4,6,9,0,0.0,82.0,7.1,15.7,82.0,79.34,60.56
2018,4,6,9,15,0.0,105.0,7.1,15.8,105.0,101.76,78.86
2018,4,6,9,30,0.0,128.0,7.1,15.9,128.0,124.35,97.15
2018,4,6,9,45,0.5,142.5,7.1,16.0,143.0,139.04,108.87
2018,4,6,10,0,1.0,157.0,7.1,16.1,158.0,153.8,120.61
2018,4,6,10,15,1.5,157.0,7.05,16.1,158.5,154.27,120.79
2018,4,6,10,30,2.0,157.0,7.0,16.1,159.0,154.77,121.03
2018,4,6,10,45,2.0,152.0,6.95,16.1,154.0,149.9,116.95
2018,4,6,11,0,2.0,147.0,6.9,16.1,149.0,145.03,112.9
2018,4,6,11,15,3.0,161.5,6.9,16.1,164.0,160.35,125.2
2018,4,6,11,30,4.0,176.0,6.9,16.1,179.0,175.72,137.5
2018,4,6,11,45,3.0,160.5,6.85,16.1,163.0,159.47,124.32
2018,4,6,12,0,2.0,145.0,6.8,16.1,147.0,143.22,111.18
2018,4,6,12,15,5.0,169.0,6.75,16.1,173.5,169.84,132.74
2018,4,6,12,30,8.0,193.0,6.7,16.1,200.0,196.54,154.24
2018,4,6,12,45,10.0,217.5,6.65,16.1,226.0,222.8,175.27
2018,4,6,13,0,12.0,242.0,6.6,16.1,252.0,249.1,196.27
2018,4,6,13,15,9.0,218.0,6.5,16.1,225.5,222.09,174.76
2018,4,6,13,30,6.0,194.0,6.4,16.1,199.0,195.23,153.35
2018,4,6,13,45,7.5,205.5,6.3,16.05,211.5,207.87,163.73
2018,4,6,14,0,9.0,217.0,6.2,16.0,224.0,220.45,174.05
2018,4,6,14,15,7.5,207.5,6.1,16.0,213.0,209.44,165.4
2018,4,6,14,30,6.0,198.0,6.0,16.0,202.0,198.52,156.84
2018,4,6,14,45,4.5,190.0,5.9,15.95,193.0,189.19,149.6
2018,4,6,15,0,3.0,182.0,5.8,15.9,184.0,179.98,142.45
2018,4,6,15,15,5.0,178.5,5.8,15.9,181.5,177.79,141.1
2018,4,6,15,30,7.0,175.0,5.8,15.9,179.0,175.43,139.61
2018,4,6,15,45,30.0,183.0,5.55,15.8,198.5,199.89,160.45
2018,4,6,16,0,53.0,191.0,5.3,15.7,218.0,219.12,176.76
2018,4,6,16,15,48.0,158.5,5.2,15.65,181.0,180.87,145.64
2018,4,6,16,30,43.0,126.0,5.1,15.6,144.0,143.31,114.74
2018,4,6,16,45,69.0,108.0,5.0,15.55,132.0,132.97,105.89
2018,4,6,17,0,95.0,90.0,4.9,15.5,120.0,121.31,95.16
2018,4,6,17,15,61.0,67.0,4.8,15.45,85.0,83.28,63.19
2018,4,6,17,30,27.0,44.0,4.7,15.4,50.0,48.66,34.49
2018,4,6,17,45,22.0,33.0,4.6,15.35,37.0,35.53,23.11
2018,4,6,18,0,17.0,22.0,4.5,15.3,24.0,23.04,12.27
2018,4,6,18,15,8.5,13.0,4.45,15.3,14.0,12.96,0.0
2018,4,6,18,30,0.0,4.0,4.4,15.3,4.0,3.93,0.0
2018,4,6,18,45,0.0,2.0,4.4,15.3,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,4,7,5,45,19.0,7.5,3.85,14.55,8.0,0.0,0.0
2018,4,7,6,0,38.0,15.0,3.8,14.5,16.0,14.82,0.0
2018,4,7,6,15,78.0,32.5,3.9,14.6,41.0,35.5,17.72
2018,4,7,6,30,118.0,50.0,4.0,14.7,66.0,63.02,41.25
2018,4,7,6,45,144.0,69.5,4.05,14.75,97.5,94.78,67.9
2018,4,7,7,0,170.0,89.0,4.1,14.8,129.0,129.7,97.95
2018,4,7,7,15,198.5,108.5,4.2,14.85,167.0,168.4,131.43
2018,4,7,7,30,227.0,128.0,4.3,14.9,205.0,210.32,167.54
2018,4,7,7,45,287.0,143.0,4.4,15.0,256.5,263.63,212.46
2018,4,7,8,0,347.0,158.0,4.5,15.1,308.0,323.19,262.25
2018,4,7,8,15,374.5,173.5,4.5,15.15,353.0,372.34,303.0
2018,4,7,8,30,402.0,189.0,4.5,15.2,398.0,427.74,347.91
2018,4,7,8,45,451.0,194.5,4.45,15.3,449.5,484.47,393.28
2018,4,7,9,0,500.0,200.0,4.4,15.4,501.0,544.67,440.51
2018,4,7,9,15,556.5,197.0,4.35,15.45,554.0,604.4,486.89
2018,4,7,9,30,613.0,194.0,4.3,15.5,607.0,669.69,536.52
2018,4,7,9,45,667.0,185.5,4.25,15.6,657.5,727.66,579.79
2018,4,7,10,0,721.0,177.0,4.2,15.7,708.0,787.08,622.85
2018,4,7,10,15,785.0,159.0,4.3,15.75,758.5,843.23,662.65
2018,4,7,10,30,849.0,141.0,4.4,15.8,809.0,902.97,704.74
2018,4,7,10,45,853.0,144.0,4.5,15.85,831.5,930.69,723.8
2018,4,7,11,0,857.0,147.0,4.6,15.9,854.0,955.41,741.0
2018,4,7,11,15,860.0,148.5,4.7,15.85,869.0,974.48,754.62
2018,4,7,11,30,863.0,150.0,4.8,15.8,884.0,990.29,766.1
2018,4,7,11,45,862.5,152.0,4.9,15.8,891.0,999.92,773.25
2018,4,7,12,0,862.0,154.0,5.0,15.8,898.0,1006.1,778.15
2018,4,7,12,15,857.0,157.5,5.05,15.8,896.5,1006.03,778.42
2018,4,7,12,30,852.0,161.0,5.1,15.8,895.0,1002.5,776.44
2018,4,7,12,45,839.0,166.5,5.1,15.75,883.0,990.0,768.04
2018,4,7,13,0,826.0,172.0,5.1,15.7,871.0,974.32,757.56
2018,4,7,13,15,812.0,174.5,5.1,15.65,850.5,951.62,742.18
2018,4,7,13,30,798.0,177.0,5.1,15.6,830.0,926.18,724.91
2018,4,7,13,45,797.0,171.5,5.1,15.55,807.5,901.63,708.3
2018,4,7,14,0,796.0,166.0,5.1,15.5,785.0,874.17,689.58
2018,4,7,14,15,798.0,159.0,5.1,15.45,758.5,844.88,669.51
2018,4,7,14,30,800.0,152.0,5.1,15.4,732.0,812.71,647.25
2018,4,7,14,45,787.5,147.5,5.1,15.3,694.0,771.11,617.96
2018,4,7,15,0,775.0,143.0,5.1,15.2,656.0,725.78,585.38
2018,4,7,15,15,755.5,139.0,5.1,15.2,612.0,674.84,546.57
2018,4,7,15,30,736.0,135.0,5.1,15.2,568.0,623.46,506.63
2018,4,7,15,45,713.5,130.0,5.0,15.05,521.0,569.1,463.48
2018,4,7,16,0,691.0,125.0,4.9,14.9,474.0,515.2,419.69
2018,4,7,16,15,658.0,118.5,4.9,14.8,423.0,455.28,370.17
2018,4,7,16,30,625.0,112.0,4.9,14.7,372.0,397.54,321.16
2018,4,7,16,45,576.0,105.0,4.85,14.55,319.5,335.56,267.72
2018,4,7,17,0,527.0,98.0,4.8,14.4,267.0,276.88,216.15
2018,4,7,17,15,456.5,88.5,4.7,14.2,215.5,216.33,163.28
2018,4,7,17,30,386.0,79.0,4.6,14.0,164.0,163.54,117.51
2018,4,7,17,45,287.0,65.0,4.45,13.85,118.5,109.9,73.87
2018,4,7,18,0,188.0,51.0,4.3,13.7,73.0,67.61,41.72
2018,4,7,18,15,108.0,32.0,4.15,13.55,43.5,32.97,9.37
2018,4,7,18,30,28.0,13.0,4.0,13.4,14.0,12.78,0.0
2018,4,7,18,45,14.0,6.5,3.85,13.3,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,8,5,45,41.5,10.0,4.7,12.3,11.5,0.0,0.0
2018,4,8,6,0,83.0,20.0,4.8,12.5,23.0,20.11,0.0
2018,4,8,6,15,192.0,35.5,5.0,12.65,58.5,45.88,22.94
2018,4,8,6,30,301.0,51.0,5.2,12.8,94.0,87.32,53.96
2018,4,8,6,45,341.0,63.5,5.35,12.95,131.5,126.18,86.73
2018,4,8,7,0,381.0,76.0,5.5,13.1,169.0,169.63,125.22
2018,4,8,7,15,317.5,102.0,5.55,13.25,192.0,199.96,156.05
2018,4,8,7,30,254.0,128.0,5.6,13.4,215.0,220.58,177.06
2018,4,8,7,45,374.0,131.0,5.6,13.5,282.5,291.01,236.35
2018,4,8,8,0,494.0,134.0,5.6,13.6,350.0,371.79,304.34
2018,4,8,8,15,602.5,125.0,5.55,13.75,420.0,448.36,368.49
2018,4,8,8,30,711.0,116.0,5.5,13.9,490.0,532.76,438.04
2018,4,8,8,45,751.5,116.0,5.5,14.1,543.0,593.28,486.94
2018,4,8,9,0,792.0,116.0,5.5,14.3,596.0,654.82,535.62
2018,4,8,9,15,811.0,118.0,5.45,14.45,639.5,705.44,574.42
2018,4,8,9,30,830.0,120.0,5.4,14.6,683.0,755.31,610.28
2018,4,8,9,45,836.0,124.5,5.4,14.8,717.5,796.53,639.27
2018,4,8,10,0,842.0,129.0,5.4,15.0,752.0,835.5,666.35
2018,4,8,10,15,860.5,126.5,5.4,15.1,785.5,875.29,694.08
2018,4,8,10,30,879.0,124.0,5.4,15.2,819.0,908.65,716.94
2018,4,8,10,45,883.5,126.5,5.4,15.3,842.0,936.6,735.82
2018,4,8,11,0,888.0,129.0,5.4,15.4,865.0,961.49,752.52
2018,4,8,11,15,892.0,130.0,5.35,15.5,880.5,981.16,765.17
2018,4,8,11,30,896.0,131.0,5.3,15.6,896.0,997.53,775.55
2018,4,8,11,45,897.5,131.0,5.3,15.7,903.0,1007.05,781.55
2018,4,8,12,0,899.0,131.0,5.3,15.8,910.0,1013.07,785.25
2018,4,8,12,15,900.0,130.5,5.25,15.85,909.5,1014.55,785.67
2018,4,8,12,30,901.0,130.0,5.2,15.9,909.0,1012.48,783.75
2018,4,8,12,45,901.0,128.5,5.2,15.95,901.0,1004.84,778.49
2018,4,8,13,0,901.0,127.0,5.2,16.0,893.0,993.68,770.9
2018,4,8,13,15,896.0,126.5,5.25,16.0,875.5,975.41,758.93
2018,4,8,13,30,891.0,126.0,5.3,16.0,858.0,953.89,744.72
2018,4,8,13,45,883.5,125.0,5.35,16.0,833.0,926.49,726.32
2018,4,8,14,0,876.0,124.0,5.4,16.0,808.0,896.22,705.82
2018,4,8,14,15,865.0,123.0,5.45,15.95,776.0,864.34,684.2
2018,4,8,14,30,854.0,122.0,5.5,15.9,744.0,825.82,657.54
2018,4,8,14,45,839.5,120.0,5.6,15.85,705.0,781.47,626.53
2018,4,8,15,0,825.0,118.0,5.7,15.8,666.0,735.56,593.95
2018,4,8,15,15,807.5,114.5,5.7,15.8,622.0,684.71,556.15
2018,4,8,15,30,790.0,111.0,5.7,15.8,578.0,633.11,515.79
2018,4,8,15,45,762.5,109.0,5.9,15.55,529.0,577.22,471.94
2018,4,8,16,0,735.0,107.0,6.1,15.3,480.0,521.41,426.85
2018,4,8,16,15,698.0,103.5,6.2,15.1,428.0,460.43,376.09
2018,4,8,16,30,661.0,100.0,6.3,14.9,376.0,401.94,326.03
2018,4,8,16,45,611.0,94.0,6.35,14.7,322.5,338.68,271.01
2018,4,8,17,0,561.0,88.0,6.4,14.5,269.0,280.08,218.97
2018,4,8,17,15,492.5,80.0,6.3,14.25,218.0,219.4,165.35
2018,4,8,17,30,424.0,72.0,6.2,14.0,167.0,165.25,117.88
2018,4,8,17,45,323.5,60.0,6.1,13.75,121.0,111.06,73.49
2018,4,8,18,0,223.0,48.0,6.0,13.5,75.0,68.66,41.35
2018,4,8,18,15,132.5,31.0,5.85,13.35,45.0,33.33,10.81
2018,4,8,18,30,42.0,14.0,5.7,13.2,15.0,13.76,0.0
2018,4,8,18,45,21.0,7.0,5.5,13.05,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,9,5,45,0.5,4.0,1.6,13.1,4.0,3.93,0.0
2018,4,9,6,0,1.0,8.0,1.6,13.2,8.0,7.72,0.0
2018,4,9,6,15,0.5,14.0,1.7,13.5,14.0,13.53,4.78
2018,4,9,6,30,0.0,20.0,1.8,13.8,20.0,19.29,10.47
2018,4,9,6,45,0.0,27.5,1.9,14.05,27.5,26.54,16.9
2018,4,9,7,0,0.0,35.0,2.0,14.3,35.0,33.79,23.24
2018,4,9,7,15,7.5,59.5,1.95,14.55,62.0,59.78,45.21
2018,4,9,7,30,15.0,84.0,1.9,14.8,89.0,86.75,67.83
2018,4,9,7,45,100.0,130.5,1.9,15.05,174.0,172.38,138.37
2018,4,9,8,0,185.0,177.0,1.9,15.3,259.0,265.24,213.65
2018,4,9,8,15,325.0,177.5,1.85,15.55,341.5,352.47,283.65
2018,4,9,8,30,465.0,178.0,1.8,15.8,424.0,454.78,364.06
2018,4,9,8,45,520.0,177.0,1.8,16.05,475.5,511.73,407.72
2018,4,9,9,0,575.0,176.0,1.8,16.3,527.0,574.79,455.19
2018,4,9,9,15,544.0,203.0,1.75,16.6,553.5,604.34,474.92
2018,4,9,9,30,513.0,230.0,1.7,16.9,580.0,632.1,492.88
2018,4,9,9,45,514.0,245.0,1.65,17.15,611.5,668.81,517.63
2018,4,9,10,0,515.0,260.0,1.6,17.4,643.0,703.96,540.66
2018,4,9,10,15,591.0,240.0,1.6,17.65,696.5,767.23,585.42
2018,4,9,10,30,667.0,220.0,1.6,17.9,750.0,831.29,629.55
2018,4,9,10,45,689.5,218.0,1.6,18.2,779.0,866.51,651.5
2018,4,9,11,0,712.0,216.0,1.6,18.5,808.0,900.05,672.15
2018,4,9,11,15,606.5,269.0,1.55,18.7,780.0,867.49,646.49
2018,4,9,11,30,501.0,322.0,1.5,18.9,752.0,828.49,616.06
2018,4,9,11,45,534.0,314.0,1.45,19.15,775.5,856.91,634.99
2018,4,9,12,0,567.0,306.0,1.4,19.4,799.0,883.47,651.72
2018,4,9,12,15,555.0,308.5,1.35,19.65,790.5,875.09,644.3
2018,4,9,12,30,543.0,311.0,1.3,19.9,782.0,864.36,635.84
2018,4,9,12,45,569.0,292.5,1.25,20.1,781.5,866.0,637.04
2018,4,9,13,0,595.0,274.0,1.2,20.3,781.0,866.48,637.31
2018,4,9,13,15,693.0,224.5,1.1,20.45,804.0,898.23,658.76
2018,4,9,13,30,791.0,175.0,1.0,20.6,827.0,919.48,670.64
2018,4,9,13,45,729.5,195.5,0.85,20.8,783.5,871.31,636.88
2018,4,9,14,0,668.0,216.0,0.7,21.0,740.0,819.51,601.25
2018,4,9,14,15,598.5,232.5,0.85,20.9,688.0,757.3,562.19
2018,4,9,14,30,529.0,249.0,1.0,20.8,636.0,695.53,522.01
2018,4,9,14,45,486.5,247.5,1.15,20.7,589.0,640.99,486.23
2018,4,9,15,0,444.0,246.0,1.3,20.6,542.0,588.0,450.21
2018,4,9,15,15,407.5,239.0,1.3,20.6,497.0,535.6,412.64
2018,4,9,15,30,371.0,232.0,1.3,20.6,452.0,480.74,372.62
2018,4,9,15,45,358.5,213.5,1.95,19.95,412.0,435.88,342.64
2018,4,9,16,0,346.0,195.0,2.6,19.3,372.0,391.46,310.65
2018,4,9,16,15,347.0,173.5,2.85,18.85,335.0,351.34,279.7
2018,4,9,16,30,348.0,152.0,3.1,18.4,298.0,310.58,247.02
2018,4,9,16,45,308.5,135.5,3.4,17.9,252.5,258.44,204.35
2018,4,9,17,0,269.0,119.0,3.7,17.4,207.0,210.34,164.21
2018,4,9,17,15,254.0,98.5,3.8,17.0,169.5,169.32,128.7
2018,4,9,17,30,239.0,78.0,3.9,16.6,132.0,129.96,94.24
2018,4,9,17,45,204.0,61.0,4.0,16.15,98.5,92.6,62.67
2018,4,9,18,0,169.0,44.0,4.1,15.7,65.0,59.43,35.8
2018,4,9,18,15,112.5,29.0,3.8,15.5,40.0,31.03,10.96
2018,4,9,18,30,56.0,14.0,3.5,15.3,15.0,13.76,0.0
2018,4,9,18,45,28.0,7.0,3.2,15.1,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,3.0,2.45,13.95,3.0,2.95,0.0
2018,4,10,6,0,0.0,6.0,2.4,14.0,6.0,5.78,0.0
2018,4,10,6,15,0.0,13.5,2.45,14.2,13.5,13.02,4.55
2018,4,10,6,30,0.0,21.0,2.5,14.4,21.0,20.26,11.27
2018,4,10,6,45,1.0,39.5,2.55,14.55,40.0,38.34,26.8
2018,4,10,7,0,2.0,58.0,2.6,14.7,59.0,56.55,42.44
2018,4,10,7,15,6.0,72.5,2.7,14.8,75.0,71.98,55.5
2018,4,10,7,30,10.0,87.0,2.8,14.9,91.0,87.89,68.84
2018,4,10,7,45,7.5,96.0,2.9,15.05,99.0,96.18,75.66
2018,4,10,8,0,5.0,105.0,3.0,15.2,107.0,104.18,82.1
2018,4,10,8,15,2.5,117.0,3.1,15.3,118.0,114.88,90.65
2018,4,10,8,30,0.0,129.0,3.2,15.4,129.0,125.33,98.88
2018,4,10,8,45,1.5,149.0,3.3,15.45,150.0,145.97,115.46
2018,4,10,9,0,3.0,169.0,3.4,15.5,171.0,166.81,132.05
2018,4,10,9,15,4.0,179.5,3.4,15.55,182.0,178.04,140.74
2018,4,10,9,30,5.0,190.0,3.4,15.6,193.0,189.37,149.5
2018,4,10,9,45,5.0,190.0,3.4,15.7,193.5,189.56,149.26
2018,4,10,10,0,5.0,190.0,3.4,15.8,194.0,189.74,149.07
2018,4,10,10,15,19.0,237.0,3.35,15.8,252.0,248.76,196.12
2018,4,10,10,30,33.0,284.0,3.3,15.8,310.0,315.09,247.94
2018,4,10,10,45,44.0,325.0,3.25,15.85,361.0,368.53,288.82
2018,4,10,11,0,55.0,366.0,3.2,15.9,412.0,422.6,329.59
2018,4,10,11,15,49.5,363.0,3.2,15.85,405.0,415.31,323.48
2018,4,10,11,30,44.0,360.0,3.2,15.8,398.0,407.65,317.38
2018,4,10,11,45,49.0,374.5,3.2,15.8,417.0,428.16,332.92
2018,4,10,12,0,54.0,389.0,3.2,15.8,436.0,448.54,348.21
2018,4,10,12,15,69.5,400.5,3.3,15.7,461.0,475.79,369.39
2018,4,10,12,30,85.0,412.0,3.4,15.6,486.0,502.71,390.27
2018,4,10,12,45,57.0,332.5,3.5,15.55,382.0,391.7,306.32
2018,4,10,13,0,29.0,253.0,3.6,15.5,278.0,282.05,221.57
2018,4,10,13,15,19.0,220.5,3.75,15.4,236.5,238.83,187.86
2018,4,10,13,30,9.0,188.0,3.9,15.3,195.0,191.97,150.65
2018,4,10,13,45,11.5,218.5,4.0,15.2,227.5,224.33,176.79
2018,4,10,14,0,14.0,249.0,4.1,15.1,260.0,256.7,202.73
2018,4,10,14,15,13.0,231.5,4.25,15.05,241.5,237.92,188.17
2018,4,10,14,30,12.0,214.0,4.4,15.0,223.0,219.2,173.68
2018,4,10,14,45,22.5,235.5,4.55,14.9,251.0,248.4,197.87
2018,4,10,15,0,33.0,257.0,4.7,14.8,279.0,281.65,225.15
2018,4,10,15,15,70.0,253.0,4.7,14.8,296.0,301.7,242.6
2018,4,10,15,30,107.0,249.0,4.7,14.8,313.0,322.69,260.55
2018,4,10,15,45,177.5,229.0,5.0,14.65,324.5,339.04,275.66
2018,4,10,16,0,248.0,209.0,5.3,14.5,336.0,351.8,287.13
2018,4,10,16,15,296.0,180.0,5.3,14.4,316.5,332.61,271.58
2018,4,10,16,30,344.0,151.0,5.3,14.3,297.0,308.0,250.52
2018,4,10,16,45,330.0,121.5,5.3,14.2,246.5,255.52,205.71
2018,4,10,17,0,316.0,92.0,5.3,14.1,196.0,201.32,158.6
2018,4,10,17,15,158.0,65.0,5.15,13.85,117.0,109.39,83.02
2018,4,10,17,30,0.0,38.0,5.0,13.6,38.0,36.69,25.66
2018,4,10,17,45,86.5,34.0,4.9,13.4,45.0,47.54,30.78
2018,4,10,18,0,173.0,30.0,4.8,13.2,52.0,46.7,25.7
2018,4,10,18,15,128.0,24.0,4.7,13.05,36.0,26.9,9.12
2018,4,10,18,30,83.0,18.0,4.6,12.9,20.0,17.69,0.0
2018,4,10,18,45,41.5,9.0,4.5,12.7,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,11,5,45,25.0,7.5,4.05,12.35,9.0,7.37,0.0
2018,4,11,6,0,50.0,15.0,3.9,12.4,18.0,13.98,0.0
2018,4,11,6,15,99.0,27.5,3.9,12.55,40.5,33.59,17.65
2018,4,11,6,30,148.0,40.0,3.9,12.7,63.0,58.87,37.3
2018,4,11,6,45,186.0,54.0,3.9,12.9,94.5,89.38,62.7
2018,4,11,7,0,224.0,68.0,3.9,13.1,126.0,125.71,94.06
2018,4,11,7,15,255.0,92.5,3.6,13.15,172.5,172.1,134.54
2018,4,11,7,30,286.0,117.0,3.3,13.2,219.0,223.32,178.74
2018,4,11,7,45,252.0,145.5,3.0,13.3,245.5,254.42,206.08
2018,4,11,8,0,218.0,174.0,2.7,13.4,272.0,281.59,228.86
2018,4,11,8,15,255.0,196.5,2.6,13.5,324.0,336.38,273.35
2018,4,11,8,30,292.0,219.0,2.5,13.6,376.0,394.58,319.58
2018,4,11,8,45,373.5,221.0,2.4,13.65,440.0,462.78,373.57
2018,4,11,9,0,455.0,223.0,2.3,13.7,504.0,542.58,435.15
2018,4,11,9,15,395.5,255.5,2.5,13.85,512.0,549.04,438.52
2018,4,11,9,30,336.0,288.0,2.7,14.0,520.0,554.5,441.03
2018,4,11,9,45,292.0,319.5,2.95,14.1,528.5,565.72,448.13
2018,4,11,10,0,248.0,351.0,3.2,14.2,537.0,572.99,451.98
2018,4,11,10,15,321.5,343.0,3.55,14.25,594.0,636.37,501.77
2018,4,11,10,30,395.0,335.0,3.9,14.3,651.0,702.78,553.07
2018,4,11,10,45,479.0,314.5,4.2,14.3,708.5,774.97,608.39
2018,4,11,11,0,563.0,294.0,4.5,14.3,766.0,842.47,660.65
2018,4,11,11,15,557.5,302.5,4.7,14.25,777.0,856.09,670.81
2018,4,11,11,30,552.0,311.0,4.9,14.2,788.0,867.28,679.59
2018,4,11,11,45,513.5,329.5,5.1,14.2,776.0,854.49,669.96
2018,4,11,12,0,475.0,348.0,5.3,14.2,764.0,838.92,658.35
2018,4,11,12,15,406.5,370.5,5.4,14.2,726.0,795.87,625.19
2018,4,11,12,30,338.0,393.0,5.5,14.2,688.0,744.72,585.98
2018,4,11,12,45,270.0,407.5,5.6,14.2,641.5,691.81,545.05
2018,4,11,13,0,202.0,422.0,5.7,14.2,595.0,631.0,497.81
2018,4,11,13,15,182.5,412.0,5.75,14.2,566.0,598.82,473.57
2018,4,11,13,30,163.0,402.0,5.8,14.2,537.0,566.54,449.01
2018,4,11,13,45,182.5,358.5,5.8,14.2,505.5,534.33,426.12
2018,4,11,14,0,202.0,315.0,5.8,14.2,474.0,500.74,401.94
2018,4,11,14,15,349.5,288.0,5.85,14.15,550.5,596.99,481.36
2018,4,11,14,30,497.0,261.0,5.9,14.1,627.0,682.65,550.8
2018,4,11,14,45,499.0,242.5,5.95,14.1,594.0,646.12,523.39
2018,4,11,15,0,501.0,224.0,6.0,14.1,561.0,607.91,494.74
2018,4,11,15,15,418.0,230.5,6.0,14.1,499.5,534.65,436.13
2018,4,11,15,30,335.0,237.0,6.0,14.1,438.0,462.84,378.1
2018,4,11,15,45,290.5,220.5,6.2,14.0,384.5,402.41,329.71
2018,4,11,16,0,246.0,204.0,6.4,13.9,331.0,345.64,283.51
2018,4,11,16,15,137.0,169.5,6.5,13.85,239.0,239.28,195.58
2018,4,11,16,30,28.0,135.0,6.6,13.8,147.0,145.48,117.35
2018,4,11,16,45,15.0,96.0,6.7,13.7,102.5,98.93,78.46
2018,4,11,17,0,2.0,57.0,6.8,13.6,58.0,55.75,42.04
2018,4,11,17,15,68.5,65.0,7.1,13.5,81.0,83.51,63.84
2018,4,11,17,30,135.0,73.0,7.4,13.4,104.0,102.43,76.47
2018,4,11,17,45,129.0,59.5,7.65,13.25,83.0,79.34,55.73
2018,4,11,18,0,123.0,46.0,7.9,13.1,62.0,56.92,36.2
2018,4,11,18,15,75.0,30.0,7.85,12.95,38.5,30.75,13.5
2018,4,11,18,30,27.0,14.0,7.8,12.8,15.0,13.76,0.0
2018,4,11,18,45,13.5,7.0,7.75,12.6,7.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.7,12.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.45,12.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.9,12.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.45,11.85,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.15,11.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,6.0,11.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.1,11.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.2,11.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.35,11.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.65,10.6,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.55,10.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.45,10.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,4,12,5,45,58.0,12.5,5.5,11.1,16.0,12.29,0.0
2018,4,12,6,0,116.0,25.0,5.5,11.3,32.0,23.18,0.0
2018,4,12,6,15,222.5,40.5,5.65,11.5,70.5,55.55,31.1
2018,4,12,6,30,329.0,56.0,5.8,11.7,109.0,99.86,63.96
2018,4,12,6,45,412.0,67.0,5.9,11.9,158.0,147.8,103.3
2018,4,12,7,0,495.0,78.0,6.0,12.1,207.0,206.44,153.98
2018,4,12,7,15,509.0,90.0,5.95,12.15,248.5,252.9,197.47
2018,4,12,7,30,523.0,102.0,5.9,12.2,290.0,300.49,241.29
2018,4,12,7,45,597.5,105.0,5.9,12.25,351.5,365.72,298.33
2018,4,12,8,0,672.0,108.0,5.9,12.3,413.0,438.1,360.54
2018,4,12,8,15,631.0,129.5,5.8,12.45,442.0,474.61,391.92
2018,4,12,8,30,590.0,151.0,5.7,12.6,471.0,505.61,417.47
2018,4,12,8,45,506.5,191.5,5.65,12.7,483.0,521.81,429.43
2018,4,12,9,0,423.0,232.0,5.6,12.8,495.0,531.07,434.88
2018,4,12,9,15,446.0,242.5,5.55,12.9,536.5,577.95,471.54
2018,4,12,9,30,469.0,253.0,5.5,13.0,578.0,625.47,507.99
2018,4,12,9,45,615.5,211.0,5.4,13.1,661.0,719.9,582.96
2018,4,12,10,0,762.0,169.0,5.3,13.2,744.0,820.21,658.81
2018,4,12,10,15,807.0,156.5,5.25,13.25,787.0,867.6,691.94
2018,4,12,10,30,852.0,144.0,5.2,13.3,830.0,917.11,726.52
2018,4,12,10,45,857.0,146.5,5.15,13.4,852.5,944.95,744.92
2018,4,12,11,0,862.0,149.0,5.1,13.5,875.0,969.81,761.24
2018,4,12,11,15,864.0,151.0,5.2,13.55,889.5,988.21,774.25
2018,4,12,11,30,866.0,153.0,5.3,13.6,904.0,1003.3,785.05
2018,4,12,11,45,863.5,156.0,5.35,13.65,910.0,1011.71,790.85
2018,4,12,12,0,861.0,159.0,5.4,13.7,916.0,1016.65,794.36
2018,4,12,12,15,794.0,190.5,5.6,13.7,888.0,984.74,772.94
2018,4,12,12,30,727.0,222.0,5.8,13.7,860.0,954.44,752.66
2018,4,12,12,45,719.0,224.0,5.95,13.75,849.5,943.47,745.84
2018,4,12,13,0,711.0,226.0,6.1,13.8,839.0,929.7,736.9
2018,4,12,13,15,729.0,214.0,6.25,13.75,831.5,923.13,733.59
2018,4,12,13,30,747.0,202.0,6.4,13.7,824.0,913.08,727.74
2018,4,12,13,45,729.5,201.5,6.5,13.7,794.5,879.54,704.13
2018,4,12,14,0,712.0,201.0,6.6,13.7,765.0,844.11,679.04
2018,4,12,14,15,758.0,175.5,6.65,13.65,754.5,834.65,673.4
2018,4,12,14,30,804.0,150.0,6.7,13.6,744.0,817.61,661.99
2018,4,12,14,45,794.0,145.5,6.75,13.55,707.0,775.71,631.63
2018,4,12,15,0,784.0,141.0,6.8,13.5,670.0,733.6,600.91
2018,4,12,15,15,765.5,137.0,6.8,13.5,626.0,682.86,561.41
2018,4,12,15,30,747.0,133.0,6.8,13.5,582.0,631.59,520.63
2018,4,12,15,45,728.0,126.5,6.9,13.4,535.0,577.19,476.95
2018,4,12,16,0,709.0,120.0,7.0,13.3,488.0,522.92,432.25
2018,4,12,16,15,682.0,113.5,6.95,13.2,438.0,465.03,383.25
2018,4,12,16,30,655.0,107.0,6.9,13.1,388.0,408.66,334.33
2018,4,12,16,45,615.0,99.5,6.85,13.0,336.0,347.97,280.86
2018,4,12,17,0,575.0,92.0,6.8,12.9,284.0,290.85,229.47
2018,4,12,17,15,513.5,83.0,6.7,12.75,232.0,230.1,175.17
2018,4,12,17,30,452.0,74.0,6.6,12.6,180.0,175.02,126.18
2018,4,12,17,45,362.0,62.5,6.45,12.4,133.5,120.97,80.91
2018,4,12,18,0,272.0,51.0,6.3,12.2,87.0,77.4,47.13
2018,4,12,18,15,169.0,34.5,6.2,12.1,53.5,38.86,17.77
2018,4,12,18,30,66.0,18.0,6.1,12.0,20.0,17.69,0.0
2018,4,12,18,45,33.0,9.0,6.0,11.9,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.7,11.65,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.55,11.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
