Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,1,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,13,5,45,64.5,13.0,4.15,11.35,17.0,12.78,0.0
2018,4,13,6,0,129.0,26.0,4.1,11.6,34.0,24.85,3.08
2018,4,13,6,15,243.5,41.0,4.15,11.9,74.5,58.44,32.77
2018,4,13,6,30,358.0,56.0,4.2,12.2,115.0,104.95,66.92
2018,4,13,6,45,438.5,65.5,4.25,12.45,164.0,153.81,107.16
2018,4,13,7,0,519.0,75.0,4.3,12.7,213.0,211.15,156.72
2018,4,13,7,15,573.5,82.0,4.4,12.95,265.5,266.79,206.6
2018,4,13,7,30,628.0,89.0,4.5,13.2,318.0,328.08,260.96
2018,4,13,7,45,666.0,94.0,4.55,13.45,370.0,385.55,311.56
2018,4,13,8,0,704.0,99.0,4.6,13.7,422.0,446.12,363.46
2018,4,13,8,15,731.5,104.0,4.55,13.95,472.5,503.81,411.52
2018,4,13,8,30,759.0,109.0,4.5,14.2,523.0,562.83,459.2
2018,4,13,8,45,778.0,113.0,4.45,14.4,569.5,615.77,500.91
2018,4,13,9,0,797.0,117.0,4.4,14.6,616.0,669.02,541.71
2018,4,13,9,15,815.5,118.0,4.35,14.75,658.5,718.32,578.0
2018,4,13,9,30,834.0,119.0,4.3,14.9,701.0,766.79,611.89
2018,4,13,9,45,851.0,119.0,4.25,15.1,739.0,811.86,642.65
2018,4,13,10,0,868.0,119.0,4.2,15.3,777.0,851.69,669.35
2018,4,13,10,15,875.5,120.5,4.2,15.4,806.5,886.46,692.71
2018,4,13,10,30,883.0,122.0,4.2,15.5,836.0,918.62,714.12
2018,4,13,10,45,887.5,124.5,4.15,15.65,858.5,946.31,731.89
2018,4,13,11,0,892.0,127.0,4.1,15.8,881.0,970.93,747.48
2018,4,13,11,15,895.5,127.5,4.1,15.9,895.5,989.33,759.21
2018,4,13,11,30,899.0,128.0,4.1,16.0,910.0,1004.41,768.75
2018,4,13,11,45,900.0,129.0,4.1,16.15,917.0,1014.18,774.62
2018,4,13,12,0,901.0,130.0,4.1,16.3,924.0,1020.44,778.23
2018,4,13,12,15,831.5,168.0,4.1,16.35,900.0,999.06,763.31
2018,4,13,12,30,762.0,206.0,4.1,16.4,876.0,972.48,745.08
2018,4,13,12,45,787.0,190.5,4.15,16.5,876.5,970.6,744.24
2018,4,13,13,0,812.0,175.0,4.2,16.6,877.0,969.72,744.02
2018,4,13,13,15,849.5,151.0,4.2,16.6,873.0,967.75,743.17
2018,4,13,13,30,887.0,127.0,4.2,16.6,869.0,956.08,735.7
2018,4,13,13,45,842.0,143.0,4.25,16.65,831.0,917.31,709.5
2018,4,13,14,0,797.0,159.0,4.3,16.7,793.0,872.42,678.94
2018,4,13,14,15,801.0,150.0,4.3,16.65,765.5,842.6,659.04
2018,4,13,14,30,805.0,141.0,4.3,16.6,738.0,809.79,636.78
2018,4,13,14,45,766.5,145.5,4.35,16.6,691.0,754.99,598.42
2018,4,13,15,0,728.0,150.0,4.4,16.6,644.0,702.29,560.56
2018,4,13,15,15,701.0,147.5,4.4,16.6,598.0,649.46,520.79
2018,4,13,15,30,674.0,145.0,4.4,16.6,552.0,596.98,480.48
2018,4,13,15,45,696.0,127.5,4.45,16.4,518.0,559.43,452.03
2018,4,13,16,0,718.0,110.0,4.5,16.2,484.0,518.16,419.46
2018,4,13,16,15,711.0,101.0,4.55,16.0,440.0,467.37,377.82
2018,4,13,16,30,704.0,92.0,4.6,15.8,396.0,415.99,334.27
2018,4,13,16,45,669.0,85.5,4.65,15.55,344.0,355.7,282.32
2018,4,13,17,0,634.0,79.0,4.7,15.3,292.0,298.35,231.51
2018,4,13,17,15,575.0,72.5,4.7,15.0,240.0,237.47,177.62
2018,4,13,17,30,516.0,66.0,4.7,14.7,188.0,182.89,129.22
2018,4,13,17,45,426.5,56.5,4.7,14.35,140.5,126.94,82.52
2018,4,13,18,0,337.0,47.0,4.7,14.0,93.0,80.7,46.87
2018,4,13,18,15,220.0,33.0,4.6,13.75,58.0,40.15,17.94
2018,4,13,18,30,103.0,19.0,4.5,13.5,23.0,18.68,0.0
2018,4,13,18,45,51.5,9.5,4.4,13.3,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,5,15,6.0,2.0,2.9,12.0,2.0,0.0,0.0
2018,4,14,5,30,12.0,4.0,2.9,12.2,4.0,0.0,0.0
2018,4,14,5,45,87.0,17.0,2.9,12.4,22.5,16.71,0.0
2018,4,14,6,0,162.0,30.0,2.9,12.6,41.0,29.82,7.7
2018,4,14,6,15,274.0,42.5,2.95,12.8,80.5,63.2,35.46
2018,4,14,6,30,386.0,55.0,3.0,13.0,120.0,109.94,69.74
2018,4,14,6,45,463.5,63.5,3.05,13.25,169.0,158.23,109.65
2018,4,14,7,0,541.0,72.0,3.1,13.5,218.0,215.45,159.1
2018,4,14,7,15,593.0,78.5,3.1,13.7,270.5,271.16,208.83
2018,4,14,7,30,645.0,85.0,3.1,13.9,323.0,332.18,262.52
2018,4,14,7,45,682.5,90.0,3.05,14.1,375.5,390.39,313.05
2018,4,14,8,0,720.0,95.0,3.0,14.3,428.0,451.61,364.58
2018,4,14,8,15,748.0,98.5,2.9,14.5,478.5,508.62,411.21
2018,4,14,8,30,776.0,102.0,2.8,14.7,529.0,567.03,457.4
2018,4,14,8,45,797.0,104.5,2.7,14.9,576.0,620.91,498.68
2018,4,14,9,0,818.0,107.0,2.6,15.1,623.0,674.75,538.63
2018,4,14,9,15,835.0,109.0,2.55,15.3,665.5,724.81,573.64
2018,4,14,9,30,852.0,111.0,2.5,15.5,708.0,773.88,606.68
2018,4,14,9,45,867.0,111.0,2.4,15.75,745.5,814.71,632.82
2018,4,14,10,0,882.0,111.0,2.3,16.0,783.0,856.74,659.36
2018,4,14,10,15,891.0,112.5,2.35,16.15,813.5,893.16,683.17
2018,4,14,10,30,900.0,114.0,2.4,16.3,844.0,927.01,705.13
2018,4,14,10,45,906.5,114.0,2.4,16.45,866.5,954.25,722.05
2018,4,14,11,0,913.0,114.0,2.4,16.6,889.0,978.44,736.95
2018,4,14,11,15,916.0,115.0,2.45,16.7,904.0,997.15,748.89
2018,4,14,11,30,919.0,116.0,2.5,16.8,919.0,1012.46,758.7
2018,4,14,11,45,920.5,116.5,2.6,16.9,926.0,1022.3,765.54
2018,4,14,12,0,922.0,117.0,2.7,17.0,933.0,1028.56,770.17
2018,4,14,12,15,922.0,116.5,2.85,17.0,931.5,1028.71,771.65
2018,4,14,12,30,922.0,116.0,3.0,17.0,930.0,1025.25,770.85
2018,4,14,12,45,921.0,115.0,3.15,17.05,921.0,1016.69,766.55
2018,4,14,13,0,920.0,114.0,3.3,17.1,912.0,1004.58,759.93
2018,4,14,13,15,916.0,113.5,3.5,17.05,895.0,986.67,750.03
2018,4,14,13,30,912.0,113.0,3.7,17.0,878.0,965.43,737.77
2018,4,14,13,45,907.5,111.0,3.85,17.0,853.5,938.95,721.32
2018,4,14,14,0,903.0,109.0,4.0,17.0,829.0,909.42,702.61
2018,4,14,14,15,894.5,107.5,4.15,16.95,797.5,874.12,679.76
2018,4,14,14,30,886.0,106.0,4.3,16.9,766.0,836.32,654.89
2018,4,14,14,45,875.0,104.0,4.4,16.8,728.0,793.76,626.42
2018,4,14,15,0,864.0,102.0,4.5,16.7,690.0,749.32,596.12
2018,4,14,15,15,848.5,99.5,4.5,16.7,646.0,701.77,562.31
2018,4,14,15,30,833.0,97.0,4.5,16.7,602.0,650.67,523.82
2018,4,14,15,45,811.5,94.5,4.8,16.45,554.0,595.22,481.88
2018,4,14,16,0,790.0,92.0,5.1,16.2,506.0,539.91,438.4
2018,4,14,16,15,740.5,92.0,5.15,15.95,449.0,473.47,383.97
2018,4,14,16,30,691.0,92.0,5.2,15.7,392.0,410.72,331.13
2018,4,14,16,45,650.5,85.5,5.3,15.5,339.0,348.94,277.85
2018,4,14,17,0,610.0,79.0,5.4,15.3,286.0,290.76,226.32
2018,4,14,17,15,554.0,73.0,5.3,15.05,236.0,232.57,174.48
2018,4,14,17,30,498.0,67.0,5.2,14.8,186.0,180.34,127.95
2018,4,14,17,45,385.5,56.0,5.15,14.55,134.5,120.07,78.63
2018,4,14,18,0,273.0,45.0,5.1,14.3,83.0,72.33,42.67
2018,4,14,18,15,183.0,31.5,5.0,14.2,52.5,37.33,17.21
2018,4,14,18,30,93.0,18.0,4.9,14.1,22.0,17.69,0.0
2018,4,14,18,45,46.5,9.0,4.75,14.0,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,2.7,12.3,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,2.8,12.4,4.0,0.0,0.0
2018,4,15,5,45,16.5,14.5,2.9,12.5,15.0,14.25,0.0
2018,4,15,6,0,19.0,25.0,3.0,12.6,26.0,24.03,8.26
2018,4,15,6,15,101.5,44.0,3.1,12.75,60.5,50.54,31.89
2018,4,15,6,30,184.0,63.0,3.2,12.9,95.0,88.05,60.44
2018,4,15,6,45,198.0,76.0,3.3,13.1,121.0,115.53,84.62
2018,4,15,7,0,212.0,89.0,3.4,13.3,147.0,144.54,110.63
2018,4,15,7,15,140.0,118.0,3.45,13.5,159.5,161.8,128.53
2018,4,15,7,30,68.0,147.0,3.5,13.7,172.0,170.07,137.17
2018,4,15,7,45,97.5,171.5,3.5,13.85,213.5,211.34,171.25
2018,4,15,8,0,127.0,196.0,3.5,14.0,255.0,258.49,209.77
2018,4,15,8,15,276.5,193.5,3.65,14.15,341.0,347.11,282.56
2018,4,15,8,30,426.0,191.0,3.8,14.3,427.0,451.58,367.15
2018,4,15,8,45,494.0,191.5,3.9,14.45,487.5,517.21,419.26
2018,4,15,9,0,562.0,192.0,4.0,14.6,548.0,587.84,474.52
2018,4,15,9,15,636.0,180.0,4.1,14.7,608.0,656.92,528.07
2018,4,15,9,30,710.0,168.0,4.2,14.8,668.0,727.82,582.16
2018,4,15,9,45,791.5,142.0,4.3,14.9,726.0,791.48,628.49
2018,4,15,10,0,873.0,116.0,4.4,15.0,784.0,856.08,674.42
2018,4,15,10,15,880.5,117.0,4.45,15.05,813.0,890.35,697.82
2018,4,15,10,30,888.0,118.0,4.5,15.1,842.0,922.0,719.49
2018,4,15,10,45,893.0,119.5,4.6,15.15,864.0,949.08,738.31
2018,4,15,11,0,898.0,121.0,4.7,15.2,886.0,973.1,755.06
2018,4,15,11,15,900.5,122.0,4.8,15.25,900.0,991.03,767.62
2018,4,15,11,30,903.0,123.0,4.9,15.3,914.0,1005.6,777.97
2018,4,15,11,45,904.0,123.0,5.0,15.35,920.0,1014.22,784.3
2018,4,15,12,0,905.0,123.0,5.1,15.4,926.0,1019.34,788.34
2018,4,15,12,15,903.0,122.5,5.35,15.35,923.0,1017.46,789.09
2018,4,15,12,30,901.0,122.0,5.6,15.3,920.0,1012.05,787.39
2018,4,15,12,45,762.5,182.5,5.8,15.3,853.0,940.21,737.55
2018,4,15,13,0,624.0,243.0,6.0,15.3,786.0,865.79,684.54
2018,4,15,13,15,357.0,306.5,6.15,15.15,616.0,667.69,531.04
2018,4,15,13,30,90.0,370.0,6.3,15.0,446.0,457.83,362.52
2018,4,15,13,45,61.0,332.5,6.5,14.85,383.5,390.46,310.42
2018,4,15,14,0,32.0,295.0,6.7,14.7,321.0,324.52,258.24
2018,4,15,14,15,17.5,230.5,6.85,14.55,244.5,240.57,191.53
2018,4,15,14,30,3.0,166.0,7.0,14.4,168.0,164.16,129.71
2018,4,15,14,45,1.5,139.0,7.1,14.2,140.0,136.27,107.27
2018,4,15,15,0,0.0,112.0,7.2,14.0,112.0,108.6,84.76
2018,4,15,15,15,0.5,133.5,7.2,14.0,134.0,130.01,102.71
2018,4,15,15,30,1.0,155.0,7.2,14.0,156.0,151.47,120.71
2018,4,15,15,45,14.5,157.5,7.25,13.65,165.5,162.09,130.32
2018,4,15,16,0,28.0,160.0,7.3,13.3,175.0,173.51,140.53
2018,4,15,16,15,96.5,147.5,7.2,13.2,191.0,196.71,160.82
2018,4,15,16,30,165.0,135.0,7.1,13.1,207.0,209.61,171.48
2018,4,15,16,45,206.5,131.0,6.95,12.95,209.5,214.5,174.35
2018,4,15,17,0,248.0,127.0,6.8,12.8,212.0,212.15,170.09
2018,4,15,17,15,229.5,107.0,6.65,12.65,175.0,171.83,134.44
2018,4,15,17,30,211.0,87.0,6.5,12.5,138.0,133.59,100.46
2018,4,15,17,45,166.0,69.0,6.3,12.35,103.0,95.02,67.77
2018,4,15,18,0,121.0,51.0,6.1,12.2,68.0,61.83,40.78
2018,4,15,18,15,72.5,33.5,6.0,12.15,42.5,34.79,18.72
2018,4,15,18,30,24.0,16.0,5.9,12.1,17.0,15.73,0.0
2018,4,15,18,45,12.0,8.0,5.8,12.05,8.5,7.86,0.0
2018,4,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,5,15,1.0,1.0,3.95,11.45,1.0,0.0,0.0
2018,4,16,5,30,2.0,2.0,4.0,11.5,2.0,0.0,0.0
2018,4,16,5,45,14.5,10.5,4.1,11.6,11.5,10.32,0.0
2018,4,16,6,0,27.0,19.0,4.2,11.7,21.0,18.72,6.11
2018,4,16,6,15,35.0,29.5,4.35,11.7,34.5,31.59,19.13
2018,4,16,6,30,43.0,40.0,4.5,11.7,48.0,45.39,31.04
2018,4,16,6,45,50.5,44.0,4.7,11.75,56.0,53.74,38.51
2018,4,16,7,0,58.0,48.0,4.9,11.8,64.0,62.87,46.76
2018,4,16,7,15,30.5,51.5,4.95,11.75,60.0,60.08,45.53
2018,4,16,7,30,3.0,55.0,5.0,11.7,56.0,54.28,41.06
2018,4,16,7,45,126.0,89.5,5.1,11.7,148.5,145.96,118.71
2018,4,16,8,0,249.0,124.0,5.2,11.7,241.0,248.56,205.42
2018,4,16,8,15,266.0,137.5,5.2,11.7,275.0,285.07,236.4
2018,4,16,8,30,283.0,151.0,5.2,11.7,309.0,322.84,268.06
2018,4,16,8,45,198.5,169.5,5.25,11.75,285.0,301.83,249.54
2018,4,16,9,0,114.0,188.0,5.3,11.8,261.0,268.54,220.32
2018,4,16,9,15,243.0,239.0,5.35,11.8,407.5,424.66,348.77
2018,4,16,9,30,372.0,290.0,5.4,11.8,554.0,586.94,477.81
2018,4,16,9,45,395.0,299.5,5.4,11.85,592.0,629.92,510.34
2018,4,16,10,0,418.0,309.0,5.4,11.9,630.0,679.01,547.47
2018,4,16,10,15,420.5,321.5,5.35,11.9,655.0,707.99,568.46
2018,4,16,10,30,423.0,334.0,5.3,11.9,680.0,735.6,588.3
2018,4,16,10,45,562.5,279.0,5.3,11.9,752.0,818.22,654.05
2018,4,16,11,0,702.0,224.0,5.3,11.9,824.0,906.5,721.49
2018,4,16,11,15,542.5,259.5,5.3,11.9,728.0,802.5,641.1
2018,4,16,11,30,383.0,295.0,5.3,11.9,632.0,690.25,552.81
2018,4,16,11,45,335.0,341.5,5.3,11.85,638.0,687.75,549.1
2018,4,16,12,0,287.0,388.0,5.3,11.8,644.0,691.24,549.26
2018,4,16,12,15,201.5,358.0,5.3,11.8,537.5,576.02,459.81
2018,4,16,12,30,116.0,328.0,5.3,11.8,431.0,452.47,362.35
2018,4,16,12,45,137.5,324.5,5.35,11.75,445.5,468.68,376.46
2018,4,16,13,0,159.0,321.0,5.4,11.7,460.0,483.89,389.4
2018,4,16,13,15,288.0,328.0,5.5,11.7,573.5,617.61,496.97
2018,4,16,13,30,417.0,335.0,5.6,11.7,687.0,745.19,596.94
2018,4,16,13,45,625.0,239.0,5.7,11.7,749.5,825.96,664.79
2018,4,16,14,0,833.0,143.0,5.8,11.7,812.0,889.33,714.28
2018,4,16,14,15,868.0,121.0,5.9,11.65,794.0,867.2,699.13
2018,4,16,14,30,903.0,99.0,6.0,11.6,776.0,844.34,683.84
2018,4,16,14,45,882.5,100.5,6.15,11.6,734.5,797.4,650.22
2018,4,16,15,0,862.0,102.0,6.3,11.6,693.0,749.25,615.29
2018,4,16,15,15,783.5,119.5,6.3,11.6,630.5,678.54,561.23
2018,4,16,15,30,705.0,137.0,6.3,11.6,568.0,610.45,505.88
2018,4,16,15,45,620.0,146.0,6.45,11.55,503.0,533.72,443.33
2018,4,16,16,0,535.0,155.0,6.6,11.5,438.0,461.41,383.33
2018,4,16,16,15,574.0,130.0,6.6,11.45,406.0,429.13,355.88
2018,4,16,16,30,613.0,105.0,6.6,11.4,374.0,389.73,321.09
2018,4,16,16,45,623.5,91.0,6.55,11.3,334.5,344.9,280.22
2018,4,16,17,0,634.0,77.0,6.5,11.2,295.0,298.08,236.23
2018,4,16,17,15,525.5,74.0,6.35,11.15,234.0,226.49,173.26
2018,4,16,17,30,417.0,71.0,6.2,11.1,173.0,165.87,120.88
2018,4,16,17,45,345.5,59.0,6.1,11.0,130.0,116.22,78.42
2018,4,16,18,0,274.0,47.0,6.0,10.9,87.0,74.91,45.49
2018,4,16,18,15,179.0,33.0,5.85,10.85,55.0,38.92,19.45
2018,4,16,18,30,84.0,19.0,5.7,10.8,23.0,15.99,0.0
2018,4,16,18,45,42.0,9.5,5.6,10.75,11.5,9.34,0.0
2018,4,16,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.45,10.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.5,3.1,9.8,3.0,0.0,0.0
2018,4,17,5,30,31.0,7.0,3.0,10.0,6.0,0.0,0.0
2018,4,17,5,45,132.5,20.0,2.95,10.2,29.0,19.66,0.0
2018,4,17,6,0,234.0,33.0,2.9,10.4,52.0,37.1,15.83
2018,4,17,6,15,347.0,43.5,2.85,10.6,95.0,74.28,42.15
2018,4,17,6,30,460.0,54.0,2.8,10.8,138.0,123.72,79.1
2018,4,17,6,45,532.0,61.5,2.75,10.95,189.0,174.83,122.59
2018,4,17,7,0,604.0,69.0,2.7,11.1,240.0,234.13,174.9
2018,4,17,7,15,652.0,74.5,2.6,11.3,293.5,291.42,226.61
2018,4,17,7,30,700.0,80.0,2.5,11.5,347.0,353.47,281.47
2018,4,17,7,45,733.5,84.5,2.4,11.65,400.0,412.53,332.78
2018,4,17,8,0,767.0,89.0,2.3,11.8,453.0,474.11,384.45
2018,4,17,8,15,791.5,93.0,2.2,12.0,504.0,532.23,431.58
2018,4,17,8,30,816.0,97.0,2.1,12.2,555.0,591.19,477.67
2018,4,17,8,45,834.5,99.5,2.0,12.4,602.0,645.26,518.46
2018,4,17,9,0,853.0,102.0,1.9,12.6,649.0,698.96,557.51
2018,4,17,9,15,867.5,104.0,1.75,12.85,691.5,746.11,588.17
2018,4,17,9,30,882.0,106.0,1.6,13.1,734.0,794.05,618.54
2018,4,17,9,45,893.0,108.0,1.45,13.3,771.0,837.59,645.01
2018,4,17,10,0,904.0,110.0,1.3,13.5,808.0,879.06,669.27
2018,4,17,10,15,911.0,111.5,1.2,13.65,837.5,914.21,689.47
2018,4,17,10,30,918.0,113.0,1.1,13.8,867.0,946.62,707.48
2018,4,17,10,45,922.0,115.0,0.95,13.95,889.5,973.86,720.79
2018,4,17,11,0,926.0,117.0,0.8,14.1,912.0,997.9,731.63
2018,4,17,11,15,929.5,118.0,0.85,14.25,927.0,1017.1,743.59
2018,4,17,11,30,933.0,119.0,0.9,14.4,942.0,1032.86,753.53
2018,4,17,11,45,934.5,119.0,0.9,14.5,948.5,1042.1,758.54
2018,4,17,12,0,936.0,119.0,0.9,14.6,955.0,1047.73,761.5
2018,4,17,12,15,934.5,120.0,1.05,14.65,953.5,1047.8,764.56
2018,4,17,12,30,933.0,121.0,1.2,14.7,952.0,1044.24,765.31
2018,4,17,12,45,929.5,121.5,1.35,14.8,942.0,1034.59,761.97
2018,4,17,13,0,926.0,122.0,1.5,14.9,932.0,1021.41,756.28
2018,4,17,13,15,920.0,122.0,1.7,14.9,914.0,1001.91,747.34
2018,4,17,13,30,914.0,122.0,1.9,14.9,896.0,979.14,735.92
2018,4,17,13,45,904.0,123.0,2.1,14.9,870.0,950.67,720.28
2018,4,17,14,0,894.0,124.0,2.3,14.9,844.0,919.43,702.33
2018,4,17,14,15,884.5,122.5,2.6,14.85,811.5,883.45,681.6
2018,4,17,14,30,875.0,121.0,2.9,14.8,779.0,845.07,658.41
2018,4,17,14,45,862.5,119.0,3.2,14.75,740.5,804.77,633.08
2018,4,17,15,0,850.0,117.0,3.5,14.7,702.0,759.26,603.18
2018,4,17,15,15,833.5,114.0,3.5,14.7,657.5,708.43,567.26
2018,4,17,15,30,817.0,111.0,3.5,14.7,613.0,656.74,528.22
2018,4,17,15,45,795.5,105.5,4.0,14.5,562.5,598.84,485.13
2018,4,17,16,0,774.0,100.0,4.5,14.3,512.0,541.16,440.72
2018,4,17,16,15,712.5,101.0,4.65,14.15,451.0,470.42,383.07
2018,4,17,16,30,651.0,102.0,4.8,14.0,390.0,404.46,327.83
2018,4,17,16,45,633.0,92.5,4.95,13.8,343.0,350.74,281.09
2018,4,17,17,0,615.0,83.0,5.1,13.6,296.0,298.17,233.85
2018,4,17,17,15,524.0,77.0,5.15,13.35,237.0,229.54,174.17
2018,4,17,17,30,433.0,71.0,5.2,13.1,178.0,169.92,122.76
2018,4,17,17,45,370.5,60.0,5.25,12.8,136.0,121.77,81.51
2018,4,17,18,0,308.0,49.0,5.3,12.5,94.0,80.85,48.73
2018,4,17,18,15,211.5,36.0,5.25,12.35,61.0,43.56,22.24
2018,4,17,18,30,115.0,23.0,5.2,12.2,28.0,18.44,0.0
2018,4,17,18,45,57.5,11.5,5.1,12.05,14.0,11.3,0.0
2018,4,17,19,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,2.4,11.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,2.4,11.3,1.0,0.0,0.0
2018,4,18,5,45,0.0,4.5,2.35,11.4,4.5,4.42,0.0
2018,4,18,6,0,0.0,8.0,2.3,11.5,8.0,7.71,0.0
2018,4,18,6,15,0.0,11.5,2.25,11.6,11.5,11.08,3.62
2018,4,18,6,30,0.0,15.0,2.2,11.7,15.0,14.46,6.72
2018,4,18,6,45,0.0,19.5,2.15,11.85,19.5,18.81,10.58
2018,4,18,7,0,0.0,24.0,2.1,12.0,24.0,23.15,14.38
2018,4,18,7,15,0.5,48.5,2.05,12.0,48.5,47.01,34.91
2018,4,18,7,30,1.0,73.0,2.0,12.0,73.0,70.96,55.27
2018,4,18,7,45,0.5,68.0,1.95,12.05,68.0,65.96,50.83
2018,4,18,8,0,0.0,63.0,1.9,12.1,63.0,60.9,46.36
2018,4,18,8,15,0.0,81.0,1.9,12.2,81.0,78.35,60.89
2018,4,18,8,30,0.0,99.0,1.9,12.3,99.0,95.86,75.27
2018,4,18,8,45,14.0,164.5,1.9,12.4,173.5,169.15,135.7
2018,4,18,9,0,28.0,230.0,1.9,12.5,248.0,247.99,198.93
2018,4,18,9,15,49.5,263.5,2.0,12.6,298.0,299.19,239.34
2018,4,18,9,30,71.0,297.0,2.1,12.7,348.0,352.25,280.72
2018,4,18,9,45,116.0,334.0,2.15,12.85,422.0,435.25,344.93
2018,4,18,10,0,161.0,371.0,2.2,13.0,496.0,516.0,405.86
2018,4,18,10,15,131.5,378.0,2.35,13.05,482.5,503.04,394.61
2018,4,18,10,30,102.0,385.0,2.5,13.1,469.0,481.09,377.15
2018,4,18,10,45,87.5,391.5,2.6,13.2,465.0,477.09,373.45
2018,4,18,11,0,73.0,398.0,2.7,13.3,461.0,472.14,368.93
2018,4,18,11,15,56.0,378.5,2.85,13.4,427.5,436.87,341.78
2018,4,18,11,30,39.0,359.0,3.0,13.5,394.0,400.92,314.0
2018,4,18,11,45,32.0,347.5,3.15,13.55,376.0,382.56,299.91
2018,4,18,12,0,25.0,336.0,3.3,13.6,358.0,363.96,285.5
2018,4,18,12,15,23.5,327.5,3.4,13.65,348.5,353.71,277.68
2018,4,18,12,30,22.0,319.0,3.5,13.7,339.0,336.09,264.17
2018,4,18,12,45,51.5,357.0,3.6,13.75,402.5,411.12,323.23
2018,4,18,13,0,81.0,395.0,3.7,13.8,466.0,478.33,375.2
2018,4,18,13,15,158.0,396.5,3.7,13.8,532.0,558.89,438.53
2018,4,18,13,30,235.0,398.0,3.7,13.8,598.0,635.58,497.76
2018,4,18,13,45,369.5,345.5,3.75,13.8,649.0,696.63,547.61
2018,4,18,14,0,504.0,293.0,3.8,13.8,700.0,756.59,595.82
2018,4,18,14,15,568.0,254.5,3.75,13.8,696.5,755.45,597.03
2018,4,18,14,30,632.0,216.0,3.7,13.8,693.0,750.73,595.82
2018,4,18,14,45,724.0,170.0,3.7,13.75,690.0,751.73,599.59
2018,4,18,15,0,816.0,124.0,3.7,13.7,687.0,741.9,593.7
2018,4,18,15,15,844.0,106.5,3.7,13.7,657.0,708.59,570.28
2018,4,18,15,30,872.0,89.0,3.7,13.7,627.0,668.84,541.1
2018,4,18,15,45,854.5,86.0,3.65,13.5,578.5,613.82,498.31
2018,4,18,16,0,837.0,83.0,3.6,13.3,530.0,559.5,454.88
2018,4,18,16,15,810.0,79.5,3.5,13.2,477.0,498.48,404.64
2018,4,18,16,30,783.0,76.0,3.4,13.1,424.0,438.74,353.98
2018,4,18,16,45,697.5,78.5,3.35,12.95,359.5,362.93,289.61
2018,4,18,17,0,612.0,81.0,3.3,12.8,295.0,295.69,231.4
2018,4,18,17,15,493.5,78.5,3.2,12.55,232.5,222.74,169.25
2018,4,18,17,30,375.0,76.0,3.1,12.3,170.0,161.91,118.24
2018,4,18,17,45,294.0,64.0,3.0,12.05,127.0,112.94,77.52
2018,4,18,18,0,213.0,52.0,2.9,11.8,84.0,73.39,46.72
2018,4,18,18,15,117.5,35.0,2.85,11.6,51.5,38.41,21.2
2018,4,18,18,30,22.0,18.0,2.8,11.4,19.0,16.11,0.0
2018,4,18,18,45,11.0,9.0,2.75,11.2,9.5,8.85,0.0
2018,4,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,19,5,15,26.0,4.0,2.95,10.45,4.0,0.0,0.0
2018,4,19,5,30,52.0,8.0,3.1,10.7,8.0,7.86,0.0
2018,4,19,5,45,175.0,20.5,3.25,11.0,34.0,20.15,0.0
2018,4,19,6,0,298.0,33.0,3.4,11.3,60.0,42.28,19.29
2018,4,19,6,15,403.5,41.5,3.55,11.55,103.5,79.95,44.37
2018,4,19,6,30,509.0,50.0,3.7,11.8,147.0,130.21,82.49
2018,4,19,6,45,529.0,61.0,3.9,12.05,189.5,176.69,124.46
2018,4,19,7,0,549.0,72.0,4.1,12.3,232.0,225.28,169.45
2018,4,19,7,15,601.5,79.5,4.15,12.45,286.5,283.1,221.33
2018,4,19,7,30,654.0,87.0,4.2,12.6,341.0,346.25,277.13
2018,4,19,7,45,633.0,103.5,4.3,12.8,378.0,390.84,317.31
2018,4,19,8,0,612.0,120.0,4.4,13.0,415.0,432.21,353.31
2018,4,19,8,15,619.0,135.0,4.45,13.15,460.5,484.18,396.44
2018,4,19,8,30,626.0,150.0,4.5,13.3,506.0,535.64,437.92
2018,4,19,8,45,694.5,139.5,4.5,13.5,565.0,600.21,489.49
2018,4,19,9,0,763.0,129.0,4.5,13.7,624.0,668.1,542.53
2018,4,19,9,15,745.5,145.5,4.5,13.85,654.5,706.65,570.69
2018,4,19,9,30,728.0,162.0,4.5,14.0,685.0,740.72,594.88
2018,4,19,9,45,581.0,233.0,4.5,14.2,663.5,719.84,574.43
2018,4,19,10,0,434.0,304.0,4.5,14.4,642.0,689.09,546.26
2018,4,19,10,15,372.5,342.0,4.5,14.55,639.5,682.83,538.93
2018,4,19,10,30,311.0,380.0,4.5,14.7,637.0,677.72,532.08
2018,4,19,10,45,291.0,396.0,4.5,14.8,641.5,683.94,535.27
2018,4,19,11,0,271.0,412.0,4.5,14.9,646.0,688.21,536.95
2018,4,19,11,15,425.5,351.5,4.65,15.0,726.0,785.07,613.33
2018,4,19,11,30,580.0,291.0,4.8,15.1,806.0,878.38,685.56
2018,4,19,11,45,746.5,209.5,4.95,15.2,877.5,964.14,749.45
2018,4,19,12,0,913.0,128.0,5.1,15.3,949.0,1036.46,800.51
2018,4,19,12,15,891.5,140.0,5.3,15.35,940.5,1028.07,795.6
2018,4,19,12,30,870.0,152.0,5.5,15.4,932.0,1022.36,793.14
2018,4,19,12,45,903.0,134.0,5.7,15.45,936.0,1023.44,795.5
2018,4,19,13,0,936.0,116.0,5.9,15.5,940.0,1026.42,799.26
2018,4,19,13,15,932.0,115.0,6.05,15.45,922.0,1007.55,787.47
2018,4,19,13,30,928.0,114.0,6.2,15.4,904.0,985.31,773.35
2018,4,19,13,45,921.0,113.0,6.3,15.4,878.0,957.11,754.43
2018,4,19,14,0,914.0,112.0,6.4,15.4,852.0,925.95,733.28
2018,4,19,14,15,904.0,110.5,6.4,15.35,819.0,888.94,707.36
2018,4,19,14,30,894.0,109.0,6.4,15.3,786.0,849.51,679.53
2018,4,19,14,45,881.5,108.0,6.45,15.2,747.5,806.45,649.1
2018,4,19,15,0,869.0,107.0,6.5,15.1,709.0,761.62,617.02
2018,4,19,15,15,853.5,104.5,6.5,15.1,665.0,713.77,581.88
2018,4,19,15,30,838.0,102.0,6.5,15.1,621.0,662.42,542.13
2018,4,19,15,45,814.5,100.0,6.35,14.9,571.5,605.98,496.85
2018,4,19,16,0,791.0,98.0,6.2,14.7,522.0,549.88,450.83
2018,4,19,16,15,760.5,94.5,6.1,14.55,469.5,489.34,400.17
2018,4,19,16,30,730.0,91.0,6.0,14.4,417.0,430.39,349.56
2018,4,19,16,45,687.5,87.0,5.9,14.2,363.5,368.18,295.25
2018,4,19,17,0,645.0,83.0,5.8,14.0,310.0,309.67,242.98
2018,4,19,17,15,585.5,77.0,5.65,13.75,257.0,248.29,188.18
2018,4,19,17,30,526.0,71.0,5.5,13.5,204.0,193.24,138.98
2018,4,19,17,45,437.0,62.0,5.4,13.2,155.0,136.79,91.32
2018,4,19,18,0,348.0,53.0,5.3,12.9,106.0,89.84,54.49
2018,4,19,18,15,233.0,38.5,5.05,12.75,68.0,47.52,25.05
2018,4,19,18,30,118.0,24.0,4.8,12.6,30.0,19.14,0.0
2018,4,19,18,45,59.0,12.0,4.6,12.4,15.0,11.8,0.0
2018,4,19,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,20,5,15,18.0,4.0,2.85,11.65,4.0,0.0,0.0
2018,4,20,5,30,36.0,8.0,2.8,11.9,8.0,7.86,0.0
2018,4,20,5,45,135.0,22.5,2.8,12.1,33.5,18.08,0.0
2018,4,20,6,0,234.0,37.0,2.8,12.3,59.0,43.23,21.75
2018,4,20,6,15,251.5,47.5,2.8,12.55,84.5,70.64,42.78
2018,4,20,6,30,269.0,58.0,2.8,12.8,110.0,99.93,67.29
2018,4,20,6,45,142.0,81.0,2.8,13.0,109.0,110.73,83.28
2018,4,20,7,0,15.0,104.0,2.8,13.2,108.0,104.62,83.12
2018,4,20,7,15,12.5,120.0,2.75,13.45,124.0,120.36,96.43
2018,4,20,7,30,10.0,136.0,2.7,13.7,140.0,135.82,109.14
2018,4,20,7,45,29.5,164.5,2.65,13.9,178.5,174.78,140.98
2018,4,20,8,0,49.0,193.0,2.6,14.1,217.0,214.82,173.33
2018,4,20,8,15,74.0,220.0,2.65,14.35,260.5,258.54,208.33
2018,4,20,8,30,99.0,247.0,2.7,14.6,304.0,304.79,244.92
2018,4,20,8,45,109.0,270.5,2.7,14.8,338.0,340.1,272.13
2018,4,20,9,0,119.0,294.0,2.7,15.0,372.0,380.5,302.91
2018,4,20,9,15,148.0,315.0,2.75,15.2,418.0,429.11,340.15
2018,4,20,9,30,177.0,336.0,2.8,15.4,464.0,479.74,378.38
2018,4,20,9,45,219.5,349.0,2.85,15.55,515.5,534.85,419.99
2018,4,20,10,0,262.0,362.0,2.9,15.7,567.0,598.24,467.01
2018,4,20,10,15,244.5,380.0,2.95,15.85,577.0,610.43,474.26
2018,4,20,10,30,227.0,398.0,3.0,16.0,587.0,614.12,475.7
2018,4,20,10,45,216.0,412.0,3.1,16.15,595.5,624.34,482.29
2018,4,20,11,0,205.0,426.0,3.2,16.3,604.0,633.29,487.9
2018,4,20,11,15,245.0,424.0,3.2,16.4,640.0,680.77,522.87
2018,4,20,11,30,285.0,422.0,3.2,16.5,676.0,721.06,552.24
2018,4,20,11,45,273.0,427.0,3.25,16.6,671.5,717.2,548.63
2018,4,20,12,0,261.0,432.0,3.3,16.7,667.0,711.97,544.39
2018,4,20,12,15,205.5,438.5,3.4,16.75,623.5,656.4,503.1
2018,4,20,12,30,150.0,445.0,3.5,16.8,580.0,607.85,466.51
2018,4,20,12,45,176.0,439.5,3.65,16.8,596.0,626.08,481.58
2018,4,20,13,0,202.0,434.0,3.8,16.8,612.0,643.05,495.38
2018,4,20,13,15,221.5,423.0,3.95,16.75,615.0,646.56,499.41
2018,4,20,13,30,241.0,412.0,4.1,16.7,618.0,648.54,502.41
2018,4,20,13,45,339.5,353.0,4.3,16.6,634.0,677.34,528.51
2018,4,20,14,0,438.0,294.0,4.5,16.5,650.0,699.8,549.91
2018,4,20,14,15,666.0,197.5,4.7,16.4,715.0,783.21,619.35
2018,4,20,14,30,894.0,101.0,4.9,16.3,780.0,841.82,664.21
2018,4,20,14,45,882.5,99.5,5.05,16.15,741.5,799.03,634.92
2018,4,20,15,0,871.0,98.0,5.2,16.0,703.0,754.41,604.34
2018,4,20,15,15,856.5,95.5,5.2,16.0,659.5,705.04,568.71
2018,4,20,15,30,842.0,93.0,5.2,16.0,616.0,656.25,532.03
2018,4,20,15,45,822.0,90.5,5.45,15.6,568.0,601.3,490.04
2018,4,20,16,0,802.0,88.0,5.7,15.2,520.0,546.36,446.54
2018,4,20,16,15,776.0,84.5,5.7,14.95,469.0,487.62,397.83
2018,4,20,16,30,750.0,81.0,5.7,14.7,418.0,430.12,348.73
2018,4,20,16,45,714.0,76.5,5.7,14.5,365.5,369.12,295.44
2018,4,20,17,0,678.0,72.0,5.7,14.3,313.0,310.63,243.03
2018,4,20,17,15,626.5,66.5,5.65,14.0,260.5,250.26,188.72
2018,4,20,17,30,575.0,61.0,5.6,13.7,208.0,195.25,138.99
2018,4,20,17,45,496.5,53.5,5.5,13.4,159.5,139.21,90.88
2018,4,20,18,0,418.0,46.0,5.4,13.1,111.0,92.25,53.53
2018,4,20,18,15,293.0,34.5,5.2,12.9,71.5,48.07,23.79
2018,4,20,18,30,168.0,23.0,5.0,12.7,32.0,18.21,0.0
2018,4,20,18,45,84.0,11.5,4.85,12.55,16.0,11.3,0.0
2018,4,20,19,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,21,5,15,12.0,3.0,3.35,11.45,3.0,0.0,0.0
2018,4,21,5,30,24.0,6.0,3.3,11.7,6.0,5.9,0.0
2018,4,21,5,45,134.5,21.0,3.3,12.0,33.0,16.67,0.0
2018,4,21,6,0,245.0,36.0,3.3,12.3,60.0,43.57,21.94
2018,4,21,6,15,357.5,46.0,3.2,12.45,105.0,81.82,47.67
2018,4,21,6,30,470.0,56.0,3.1,12.6,150.0,132.55,86.17
2018,4,21,6,45,537.5,63.5,3.05,12.8,201.0,183.93,130.21
2018,4,21,7,0,605.0,71.0,3.0,13.0,252.0,242.91,182.16
2018,4,21,7,15,651.0,76.0,2.85,13.2,304.5,299.39,232.77
2018,4,21,7,30,697.0,81.0,2.7,13.4,357.0,360.35,286.17
2018,4,21,7,45,731.0,85.0,2.55,13.6,410.0,419.28,336.67
2018,4,21,8,0,765.0,89.0,2.4,13.8,463.0,480.35,387.17
2018,4,21,8,15,789.0,92.0,2.25,14.0,513.0,536.99,432.49
2018,4,21,8,30,813.0,95.0,2.1,14.2,563.0,594.4,476.7
2018,4,21,8,45,832.0,96.5,1.95,14.45,609.5,647.45,515.92
2018,4,21,9,0,851.0,98.0,1.8,14.7,656.0,698.19,551.38
2018,4,21,9,15,865.5,99.5,1.7,15.0,697.5,746.61,582.93
2018,4,21,9,30,880.0,101.0,1.6,15.3,739.0,793.72,612.77
2018,4,21,9,45,892.0,100.5,1.5,15.6,774.5,835.15,637.95
2018,4,21,10,0,904.0,100.0,1.4,15.9,810.0,874.57,661.21
2018,4,21,10,15,910.5,102.0,1.35,16.25,839.0,909.53,681.57
2018,4,21,10,30,917.0,104.0,1.3,16.6,868.0,941.72,699.84
2018,4,21,10,45,922.0,105.0,1.25,16.9,890.0,968.55,714.53
2018,4,21,11,0,927.0,106.0,1.2,17.2,912.0,992.22,727.1
2018,4,21,11,15,930.0,106.0,1.25,17.45,926.0,1009.65,737.59
2018,4,21,11,30,933.0,106.0,1.3,17.7,940.0,1023.63,746.05
2018,4,21,11,45,934.0,106.5,1.4,17.9,946.0,1032.66,752.52
2018,4,21,12,0,935.0,107.0,1.5,18.1,952.0,1038.09,756.83
2018,4,21,12,15,934.5,107.0,1.75,18.15,950.5,1037.9,760.39
2018,4,21,12,30,934.0,107.0,2.0,18.2,949.0,1034.08,761.4
2018,4,21,12,45,932.0,107.0,2.25,18.2,939.5,1025.19,759.04
2018,4,21,13,0,930.0,107.0,2.5,18.2,930.0,1012.75,754.13
2018,4,21,13,15,925.5,106.5,2.7,18.15,912.5,993.95,744.42
2018,4,21,13,30,921.0,106.0,2.9,18.1,895.0,971.84,732.34
2018,4,21,13,45,914.0,106.0,3.15,18.05,870.0,944.8,717.07
2018,4,21,14,0,907.0,106.0,3.4,18.0,845.0,914.84,699.44
2018,4,21,14,15,898.0,104.5,3.6,17.85,812.5,878.85,677.19
2018,4,21,14,30,889.0,103.0,3.8,17.7,780.0,840.43,652.82
2018,4,21,14,45,875.5,103.0,3.95,17.6,742.0,797.8,624.65
2018,4,21,15,0,862.0,103.0,4.1,17.5,704.0,753.5,594.81
2018,4,21,15,15,847.5,100.0,4.1,17.5,660.5,706.03,561.4
2018,4,21,15,30,833.0,97.0,4.1,17.5,617.0,655.11,523.79
2018,4,21,15,45,810.0,96.0,4.3,17.25,569.0,600.29,482.36
2018,4,21,16,0,787.0,95.0,4.5,17.0,521.0,545.77,439.91
2018,4,21,16,15,758.5,92.0,4.55,16.75,470.0,486.99,392.32
2018,4,21,16,30,730.0,89.0,4.6,16.5,419.0,429.54,344.32
2018,4,21,16,45,693.0,84.5,4.65,16.25,366.5,369.06,292.57
2018,4,21,17,0,656.0,80.0,4.7,16.0,314.0,311.67,242.06
2018,4,21,17,15,604.0,73.5,4.7,15.65,262.0,251.32,188.7
2018,4,21,17,30,552.0,67.0,4.7,15.3,210.0,196.42,139.83
2018,4,21,17,45,475.0,58.5,4.7,14.9,161.5,140.91,92.69
2018,4,21,18,0,398.0,50.0,4.7,14.5,113.0,94.34,55.82
2018,4,21,18,15,277.0,37.0,4.6,14.3,73.0,49.23,25.11
2018,4,21,18,30,156.0,24.0,4.5,14.1,33.0,18.99,0.0
2018,4,21,18,45,78.0,12.0,4.4,13.85,16.5,11.8,0.0
2018,4,21,19,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,22,5,15,15.0,4.5,3.2,11.55,4.5,0.0,0.0
2018,4,22,5,30,30.0,9.0,3.2,11.8,9.0,8.85,0.0
2018,4,22,5,45,121.0,26.5,3.25,12.1,37.5,21.33,0.0
2018,4,22,6,0,212.0,44.0,3.3,12.4,66.0,49.99,28.03
2018,4,22,6,15,262.0,57.0,3.35,12.6,99.5,82.15,51.95
2018,4,22,6,30,312.0,70.0,3.4,12.8,133.0,120.08,82.58
2018,4,22,6,45,218.0,92.0,3.4,13.0,142.5,139.21,104.62
2018,4,22,7,0,124.0,114.0,3.4,13.2,152.0,146.78,115.64
2018,4,22,7,15,172.0,130.5,3.3,13.45,193.5,187.2,149.46
2018,4,22,7,30,220.0,147.0,3.2,13.7,235.0,234.67,189.12
2018,4,22,7,45,370.5,146.0,3.05,13.9,318.5,317.38,256.92
2018,4,22,8,0,521.0,145.0,2.9,14.1,402.0,413.53,334.97
2018,4,22,8,15,515.0,165.0,2.75,14.35,441.0,458.42,370.48
2018,4,22,8,30,509.0,185.0,2.6,14.6,480.0,501.75,403.71
2018,4,22,8,45,561.0,182.5,2.45,14.8,532.0,558.49,447.2
2018,4,22,9,0,613.0,180.0,2.3,15.0,584.0,620.84,493.56
2018,4,22,9,15,694.5,168.0,2.25,15.2,652.5,696.02,549.12
2018,4,22,9,30,776.0,156.0,2.2,15.4,721.0,775.47,605.19
2018,4,22,9,45,761.0,170.5,2.2,15.65,747.0,807.41,625.32
2018,4,22,10,0,746.0,185.0,2.2,15.9,773.0,835.88,643.29
2018,4,22,10,15,679.5,222.5,2.2,16.15,773.0,839.26,643.63
2018,4,22,10,30,613.0,260.0,2.2,16.4,773.0,836.04,638.2
2018,4,22,10,45,547.5,298.5,2.25,16.6,765.5,828.24,630.16
2018,4,22,11,0,482.0,337.0,2.3,16.8,758.0,817.19,619.83
2018,4,22,11,15,483.0,344.5,2.35,17.0,772.0,834.18,631.1
2018,4,22,11,30,484.0,352.0,2.4,17.2,786.0,849.2,640.76
2018,4,22,11,45,522.5,339.5,2.45,17.4,811.0,878.53,661.56
2018,4,22,12,0,561.0,327.0,2.5,17.6,836.0,906.03,680.9
2018,4,22,12,15,640.5,285.0,2.6,17.7,865.0,942.57,708.6
2018,4,22,12,30,720.0,243.0,2.7,17.8,894.0,975.49,732.53
2018,4,22,12,45,806.0,193.5,2.85,17.9,915.0,998.22,748.75
2018,4,22,13,0,892.0,144.0,3.0,18.0,936.0,1015.03,761.21
2018,4,22,13,15,907.5,133.5,3.1,18.05,925.5,1005.51,755.91
2018,4,22,13,30,923.0,123.0,3.2,18.1,915.0,992.03,748.25
2018,4,22,13,45,916.5,120.5,3.35,18.1,888.5,962.77,730.41
2018,4,22,14,0,910.0,118.0,3.5,18.1,862.0,930.57,710.47
2018,4,22,14,15,901.5,117.5,3.6,18.1,830.5,895.93,688.29
2018,4,22,14,30,893.0,117.0,3.7,18.1,799.0,858.81,664.15
2018,4,22,14,45,882.5,116.0,3.75,18.1,762.0,817.32,636.38
2018,4,22,15,0,872.0,115.0,3.8,18.1,725.0,776.51,608.81
2018,4,22,15,15,856.5,112.0,3.8,18.1,680.5,725.47,573.21
2018,4,22,15,30,841.0,109.0,3.8,18.1,636.0,673.45,534.86
2018,4,22,15,45,819.0,106.5,3.85,17.95,586.5,617.24,492.28
2018,4,22,16,0,797.0,104.0,3.9,17.8,537.0,561.23,448.61
2018,4,22,16,15,764.5,98.0,3.95,17.55,481.0,496.79,397.31
2018,4,22,16,30,732.0,92.0,4.0,17.3,425.0,434.13,345.85
2018,4,22,16,45,694.0,89.5,4.05,17.05,374.0,375.13,295.75
2018,4,22,17,0,656.0,87.0,4.1,16.8,323.0,319.29,246.94
2018,4,22,17,15,584.5,80.5,4.15,16.35,265.5,253.17,189.98
2018,4,22,17,30,513.0,74.0,4.2,15.9,208.0,194.75,139.45
2018,4,22,17,45,433.0,64.0,4.2,15.45,159.5,139.43,93.05
2018,4,22,18,0,353.0,54.0,4.2,15.0,111.0,92.55,56.17
2018,4,22,18,15,241.0,39.5,4.15,14.7,72.0,49.76,26.66
2018,4,22,18,30,129.0,25.0,4.1,14.4,33.0,19.88,0.78
2018,4,22,18,45,64.5,12.5,4.05,14.15,16.5,12.29,0.0
2018,4,22,19,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
