Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,19,0,0.0,5.0,2.4,12.6,5.0,4.91,0.0
2018,5,2,19,15,0.0,2.5,2.3,12.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.9,1.5,1.47,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.9,3.0,2.89,0.0
2018,5,3,5,45,0.0,6.5,3.15,11.95,6.5,6.26,0.0
2018,5,3,6,0,0.0,10.0,3.1,12.0,10.0,9.64,2.43
2018,5,3,6,15,0.0,14.5,3.05,12.0,14.5,13.98,6.3
2018,5,3,6,30,0.0,19.0,3.0,12.0,19.0,18.32,10.15
2018,5,3,6,45,0.0,24.0,3.0,12.0,24.0,23.15,14.37
2018,5,3,7,0,0.0,29.0,3.0,12.0,29.0,27.99,18.54
2018,5,3,7,15,0.0,32.5,3.0,12.05,32.5,31.38,21.4
2018,5,3,7,30,0.0,36.0,3.0,12.1,36.0,34.76,24.22
2018,5,3,7,45,0.0,42.5,3.0,12.15,42.5,41.06,29.49
2018,5,3,8,0,0.0,49.0,3.0,12.2,49.0,47.35,34.71
2018,5,3,8,15,0.0,68.0,3.05,12.3,68.0,65.76,50.08
2018,5,3,8,30,0.0,87.0,3.1,12.4,87.0,84.19,65.3
2018,5,3,8,45,0.0,119.5,3.1,12.5,119.5,115.83,91.3
2018,5,3,9,0,0.0,152.0,3.1,12.6,152.0,147.62,117.06
2018,5,3,9,15,2.0,168.5,3.15,12.7,170.0,165.35,131.19
2018,5,3,9,30,4.0,185.0,3.2,12.8,188.0,183.29,145.41
2018,5,3,9,45,7.0,208.0,3.25,12.9,213.5,208.64,165.54
2018,5,3,10,0,10.0,231.0,3.3,13.0,239.0,234.24,185.7
2018,5,3,10,15,16.0,271.5,3.35,13.1,285.0,280.12,221.79
2018,5,3,10,30,22.0,312.0,3.4,13.2,331.0,326.48,257.74
2018,5,3,10,45,23.0,325.0,3.4,13.3,345.5,341.0,268.51
2018,5,3,11,0,24.0,338.0,3.4,13.4,360.0,355.49,279.34
2018,5,3,11,15,36.5,365.5,3.45,13.5,399.0,402.98,315.92
2018,5,3,11,30,49.0,393.0,3.5,13.6,438.0,444.19,347.26
2018,5,3,11,45,110.5,422.5,3.5,13.7,525.0,543.57,423.73
2018,5,3,12,0,172.0,452.0,3.5,13.8,612.0,635.95,493.06
2018,5,3,12,15,231.5,447.0,3.6,13.9,662.0,690.02,534.15
2018,5,3,12,30,291.0,442.0,3.7,14.0,712.0,749.87,579.06
2018,5,3,12,45,280.5,439.0,3.75,14.15,697.0,733.77,566.83
2018,5,3,13,0,270.0,436.0,3.8,14.3,682.0,716.63,554.37
2018,5,3,13,15,242.5,433.5,3.85,14.35,651.0,682.86,529.47
2018,5,3,13,30,215.0,431.0,3.9,14.4,620.0,642.64,499.88
2018,5,3,13,45,313.0,377.5,3.9,14.5,644.5,678.0,530.03
2018,5,3,14,0,411.0,324.0,3.9,14.6,669.0,706.91,554.71
2018,5,3,14,15,611.5,231.5,3.9,14.65,723.5,774.14,610.26
2018,5,3,14,30,812.0,139.0,3.9,14.7,778.0,822.99,647.86
2018,5,3,14,45,769.0,149.5,3.9,14.75,731.5,770.05,609.97
2018,5,3,15,0,726.0,160.0,3.9,14.8,685.0,719.21,573.52
2018,5,3,15,15,694.0,158.0,3.9,14.8,635.5,663.27,531.64
2018,5,3,15,30,662.0,156.0,3.9,14.8,586.0,608.18,489.6
2018,5,3,15,45,669.0,139.0,3.85,14.75,546.0,563.43,455.31
2018,5,3,16,0,676.0,122.0,3.8,14.7,506.0,516.55,418.34
2018,5,3,16,15,675.5,111.0,3.85,14.6,465.0,469.83,380.42
2018,5,3,16,30,675.0,100.0,3.9,14.5,424.0,421.99,340.29
2018,5,3,16,45,643.5,94.5,3.95,14.35,375.0,365.78,292.27
2018,5,3,17,0,612.0,89.0,4.0,14.2,326.0,312.13,245.2
2018,5,3,17,15,547.0,83.0,4.15,14.0,271.0,250.59,191.67
2018,5,3,17,30,482.0,77.0,4.3,13.8,216.0,195.96,143.88
2018,5,3,17,45,420.0,67.0,4.4,13.6,170.5,145.18,100.1
2018,5,3,18,0,358.0,57.0,4.5,13.4,125.0,100.78,63.64
2018,5,3,18,15,269.0,45.0,4.55,13.2,87.5,60.4,34.59
2018,5,3,18,30,180.0,33.0,4.6,13.0,50.0,30.2,15.11
2018,5,3,18,45,101.0,19.5,4.6,12.75,28.0,15.51,0.0
2018,5,3,19,0,22.0,6.0,4.6,12.5,6.0,5.9,0.0
2018,5,3,19,15,11.0,3.0,4.6,12.4,3.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.45,11.35,5.0,4.91,0.0
2018,5,4,5,30,0.0,10.0,2.8,11.6,10.0,9.64,0.0
2018,5,4,5,45,0.0,20.0,3.1,11.8,20.0,19.3,9.44
2018,5,4,6,0,0.0,30.0,3.4,12.0,30.0,28.97,18.66
2018,5,4,6,15,0.0,43.5,3.5,12.2,43.5,42.02,30.19
2018,5,4,6,30,0.0,57.0,3.6,12.4,57.0,55.01,41.55
2018,5,4,6,45,3.5,81.0,3.65,12.6,82.0,78.95,61.94
2018,5,4,7,0,7.0,105.0,3.7,12.8,107.0,103.44,82.55
2018,5,4,7,15,11.0,127.5,3.35,13.05,132.0,127.18,102.22
2018,5,4,7,30,15.0,150.0,3.0,13.3,157.0,151.47,122.04
2018,5,4,7,45,29.0,178.0,2.6,13.55,193.0,187.77,151.41
2018,5,4,8,0,43.0,206.0,2.2,13.8,229.0,224.71,180.8
2018,5,4,8,15,42.0,219.0,1.85,14.1,243.0,239.61,191.81
2018,5,4,8,30,41.0,232.0,1.5,14.4,257.0,254.34,202.45
2018,5,4,8,45,28.0,231.0,1.2,14.65,248.5,246.84,195.19
2018,5,4,9,0,15.0,230.0,0.9,14.9,240.0,235.03,184.58
2018,5,4,9,15,29.0,271.5,0.95,15.2,293.0,291.26,227.99
2018,5,4,9,30,43.0,313.0,1.0,15.5,346.0,345.8,268.88
2018,5,4,9,45,58.5,343.0,1.05,15.8,390.0,391.07,302.23
2018,5,4,10,0,74.0,373.0,1.1,16.1,434.0,437.35,335.88
2018,5,4,10,15,113.5,392.5,1.4,16.25,489.0,501.07,383.99
2018,5,4,10,30,153.0,412.0,1.7,16.4,544.0,561.02,428.8
2018,5,4,10,45,214.5,420.5,1.95,16.6,610.5,631.73,481.41
2018,5,4,11,0,276.0,429.0,2.2,16.8,677.0,710.69,538.93
2018,5,4,11,15,293.0,430.5,2.35,16.9,697.5,733.64,555.26
2018,5,4,11,30,310.0,432.0,2.5,17.0,718.0,755.78,571.49
2018,5,4,11,45,374.0,411.0,2.65,17.1,758.0,800.3,605.02
2018,5,4,12,0,438.0,390.0,2.8,17.2,798.0,850.0,641.58
2018,5,4,12,15,538.5,336.5,2.8,17.25,837.0,895.55,675.9
2018,5,4,12,30,639.0,283.0,2.8,17.3,876.0,939.18,708.58
2018,5,4,12,45,553.5,318.5,2.85,17.35,828.5,884.87,668.98
2018,5,4,13,0,468.0,354.0,2.9,17.4,781.0,830.93,629.94
2018,5,4,13,15,517.5,320.5,3.0,17.45,784.5,836.26,636.81
2018,5,4,13,30,567.0,287.0,3.1,17.5,788.0,837.77,640.55
2018,5,4,13,45,722.0,205.0,3.2,17.5,824.5,884.26,677.23
2018,5,4,14,0,877.0,123.0,3.3,17.5,861.0,911.98,697.58
2018,5,4,14,15,857.0,127.5,3.5,17.4,826.5,873.53,673.0
2018,5,4,14,30,837.0,132.0,3.7,17.3,792.0,836.84,649.74
2018,5,4,14,45,838.0,123.0,3.9,17.25,757.0,797.96,624.35
2018,5,4,15,0,839.0,114.0,4.1,17.2,722.0,756.52,596.64
2018,5,4,15,15,831.0,109.0,4.1,17.2,681.0,710.37,564.21
2018,5,4,15,30,823.0,104.0,4.1,17.2,640.0,662.72,529.31
2018,5,4,15,45,792.0,104.5,4.4,16.85,589.5,605.09,486.43
2018,5,4,16,0,761.0,105.0,4.7,16.5,539.0,548.57,443.0
2018,5,4,16,15,751.0,98.0,4.75,16.25,493.5,496.93,401.29
2018,5,4,16,30,741.0,91.0,4.8,16.0,448.0,444.97,357.89
2018,5,4,16,45,703.0,85.5,4.9,15.7,393.5,382.18,304.67
2018,5,4,17,0,665.0,80.0,5.0,15.4,339.0,322.98,253.04
2018,5,4,17,15,623.5,75.0,4.95,15.1,289.5,266.7,202.8
2018,5,4,17,30,582.0,70.0,4.9,14.8,240.0,214.57,155.74
2018,5,4,17,45,514.0,62.5,4.9,14.5,190.5,159.31,107.88
2018,5,4,18,0,446.0,55.0,4.9,14.2,141.0,111.78,68.83
2018,5,4,18,15,343.5,45.0,4.8,14.0,99.5,67.11,37.23
2018,5,4,18,30,241.0,35.0,4.7,13.8,58.0,33.39,16.84
2018,5,4,18,45,139.0,21.5,4.55,13.6,33.0,17.17,0.0
2018,5,4,19,0,37.0,8.0,4.4,13.4,8.0,7.86,0.0
2018,5,4,19,15,18.5,4.0,4.3,13.35,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.9,12.2,2.5,2.46,0.0
2018,5,5,5,30,0.0,5.0,3.9,12.3,5.0,4.82,0.0
2018,5,5,5,45,0.0,8.5,3.85,12.4,8.5,8.19,0.81
2018,5,5,6,0,0.0,12.0,3.8,12.5,12.0,11.57,4.06
2018,5,5,6,15,0.0,20.0,3.75,12.55,20.0,19.29,10.83
2018,5,5,6,30,0.0,28.0,3.7,12.6,28.0,27.02,17.59
2018,5,5,6,45,0.0,44.0,3.6,12.65,44.0,42.49,30.93
2018,5,5,7,0,0.0,60.0,3.5,12.7,60.0,57.98,44.15
2018,5,5,7,15,0.0,81.0,3.55,12.75,81.0,78.3,61.3
2018,5,5,7,30,0.0,102.0,3.6,12.8,102.0,98.65,78.24
2018,5,5,7,45,2.5,126.0,3.6,12.9,127.5,123.18,98.45
2018,5,5,8,0,5.0,150.0,3.6,13.0,153.0,148.06,118.72
2018,5,5,8,15,12.0,184.5,3.55,13.15,192.0,186.17,149.61
2018,5,5,8,30,19.0,219.0,3.5,13.3,231.0,225.12,180.75
2018,5,5,8,45,24.5,243.5,3.45,13.45,260.0,253.97,203.36
2018,5,5,9,0,30.0,268.0,3.4,13.6,289.0,286.85,228.95
2018,5,5,9,15,34.5,289.0,3.2,13.85,314.5,313.0,248.72
2018,5,5,9,30,39.0,310.0,3.0,14.1,340.0,339.5,268.53
2018,5,5,9,45,42.5,328.5,2.75,14.3,362.5,362.92,285.67
2018,5,5,10,0,46.0,347.0,2.5,14.5,385.0,386.51,302.69
2018,5,5,10,15,42.0,350.5,2.5,14.65,386.0,388.19,303.16
2018,5,5,10,30,38.0,354.0,2.5,14.8,387.0,389.5,303.47
2018,5,5,10,45,49.0,376.0,2.5,14.9,419.5,423.54,329.1
2018,5,5,11,0,60.0,398.0,2.5,15.0,452.0,457.91,354.58
2018,5,5,11,15,67.5,414.0,2.75,14.95,475.5,482.87,373.59
2018,5,5,11,30,75.0,430.0,3.0,14.9,499.0,507.76,392.57
2018,5,5,11,45,60.5,416.0,3.25,14.85,472.0,479.6,371.51
2018,5,5,12,0,46.0,402.0,3.5,14.8,445.0,450.99,350.11
2018,5,5,12,15,47.5,402.5,3.85,14.7,447.0,452.99,352.44
2018,5,5,12,30,49.0,403.0,4.2,14.6,449.0,454.72,354.51
2018,5,5,12,45,42.5,384.5,4.5,14.45,424.0,428.73,335.44
2018,5,5,13,0,36.0,366.0,4.8,14.3,399.0,402.71,316.18
2018,5,5,13,15,25.0,317.0,4.95,14.15,339.5,341.29,268.96
2018,5,5,13,30,14.0,268.0,5.1,14.0,280.0,275.61,217.68
2018,5,5,13,45,15.0,266.5,5.3,13.9,279.0,274.63,217.48
2018,5,5,14,0,16.0,265.0,5.5,13.8,278.0,273.56,217.1
2018,5,5,14,15,25.0,288.0,5.55,13.7,308.0,308.3,245.36
2018,5,5,14,30,34.0,311.0,5.6,13.6,338.0,337.91,269.46
2018,5,5,14,45,84.5,312.0,5.7,13.55,374.5,377.44,302.98
2018,5,5,15,0,135.0,313.0,5.8,13.5,411.0,417.25,336.35
2018,5,5,15,15,300.5,267.0,5.8,13.5,468.5,486.56,395.74
2018,5,5,15,30,466.0,221.0,5.8,13.5,526.0,540.85,441.74
2018,5,5,15,45,506.5,194.0,5.7,13.6,503.0,516.13,422.31
2018,5,5,16,0,547.0,167.0,5.6,13.7,480.0,486.54,398.5
2018,5,5,16,15,561.5,144.5,5.5,13.65,440.5,444.54,363.8
2018,5,5,16,30,576.0,122.0,5.4,13.6,401.0,398.33,324.63
2018,5,5,16,45,526.0,117.0,5.35,13.6,349.5,340.07,274.59
2018,5,5,17,0,476.0,112.0,5.3,13.6,298.0,285.21,226.79
2018,5,5,17,15,418.5,102.5,5.35,13.45,248.5,230.12,178.84
2018,5,5,17,30,361.0,93.0,5.4,13.3,199.0,181.17,136.2
2018,5,5,17,45,315.0,78.5,5.45,13.15,158.0,136.04,97.13
2018,5,5,18,0,269.0,64.0,5.5,13.0,117.0,96.19,63.9
2018,5,5,18,15,199.0,49.5,5.4,12.85,82.5,59.82,36.74
2018,5,5,18,30,129.0,35.0,5.3,12.7,48.0,32.76,18.01
2018,5,5,18,45,69.5,20.5,5.25,12.55,27.0,17.21,0.0
2018,5,5,19,0,10.0,6.0,5.2,12.4,6.0,5.9,0.0
2018,5,5,19,15,5.0,3.0,5.1,12.35,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,5,15,16.0,9.0,3.9,11.85,10.0,8.85,0.0
2018,5,6,5,30,32.0,18.0,4.1,12.0,20.0,16.22,0.0
2018,5,6,5,45,49.5,35.0,4.25,12.1,41.0,32.97,19.71
2018,5,6,6,0,67.0,52.0,4.4,12.2,62.0,54.05,37.08
2018,5,6,6,15,74.5,73.0,4.4,12.3,88.5,79.56,58.74
2018,5,6,6,30,82.0,94.0,4.4,12.4,115.0,106.23,81.81
2018,5,6,6,45,132.0,114.5,4.4,12.5,157.0,144.41,113.31
2018,5,6,7,0,182.0,135.0,4.4,12.6,199.0,188.38,150.15
2018,5,6,7,15,190.5,155.0,4.35,12.75,231.5,222.07,179.2
2018,5,6,7,30,199.0,175.0,4.3,12.9,264.0,256.6,208.43
2018,5,6,7,45,147.0,198.5,4.3,13.05,268.5,266.29,216.7
2018,5,6,8,0,95.0,222.0,4.3,13.2,273.0,268.11,217.65
2018,5,6,8,15,131.0,244.0,4.35,13.4,321.5,318.83,258.63
2018,5,6,8,30,167.0,266.0,4.4,13.6,370.0,370.65,299.97
2018,5,6,8,45,211.5,287.0,4.5,13.75,428.0,430.32,347.3
2018,5,6,9,0,256.0,308.0,4.6,13.9,486.0,497.5,399.78
2018,5,6,9,15,360.0,294.0,4.7,14.05,560.5,574.13,460.75
2018,5,6,9,30,464.0,280.0,4.8,14.2,635.0,662.65,529.71
2018,5,6,9,45,473.0,295.0,4.9,14.35,670.5,703.01,559.13
2018,5,6,10,0,482.0,310.0,5.0,14.5,706.0,742.49,587.83
2018,5,6,10,15,474.5,319.5,5.15,14.6,720.5,760.59,600.69
2018,5,6,10,30,467.0,329.0,5.3,14.7,735.0,776.61,612.09
2018,5,6,10,45,447.5,351.0,5.4,14.8,747.5,791.9,622.1
2018,5,6,11,0,428.0,373.0,5.5,14.9,760.0,804.69,630.26
2018,5,6,11,15,390.5,396.0,5.55,14.95,753.0,793.03,620.15
2018,5,6,11,30,353.0,419.0,5.6,15.0,746.0,784.63,612.41
2018,5,6,11,45,451.5,379.0,5.65,15.05,800.0,850.41,663.77
2018,5,6,12,0,550.0,339.0,5.7,15.1,854.0,909.77,709.75
2018,5,6,12,15,559.5,333.5,5.65,15.1,856.0,913.48,712.18
2018,5,6,12,30,569.0,328.0,5.6,15.1,858.0,914.81,713.27
2018,5,6,12,45,485.0,358.0,5.6,15.1,806.5,857.77,669.58
2018,5,6,13,0,401.0,388.0,5.6,15.1,755.0,800.0,625.22
2018,5,6,13,15,385.0,385.0,5.5,15.05,732.0,769.12,602.61
2018,5,6,13,30,369.0,382.0,5.4,15.0,709.0,742.94,583.13
2018,5,6,13,45,361.0,370.0,5.3,14.9,682.5,714.12,562.17
2018,5,6,14,0,353.0,358.0,5.2,14.8,656.0,684.38,540.45
2018,5,6,14,15,331.5,348.0,5.1,14.75,620.0,644.27,510.36
2018,5,6,14,30,310.0,338.0,5.0,14.7,584.0,604.39,480.28
2018,5,6,14,45,204.5,335.0,4.95,14.6,494.0,500.69,399.12
2018,5,6,15,0,99.0,332.0,4.9,14.5,404.0,404.88,322.74
2018,5,6,15,15,74.0,291.0,4.9,14.5,343.0,341.13,273.0
2018,5,6,15,30,49.0,250.0,4.9,14.5,282.0,279.61,224.21
2018,5,6,15,45,105.5,218.0,4.8,14.35,280.5,283.37,229.23
2018,5,6,16,0,162.0,186.0,4.7,14.2,279.0,278.32,226.47
2018,5,6,16,15,227.5,185.5,4.7,14.1,303.5,305.55,248.91
2018,5,6,16,30,293.0,185.0,4.7,14.0,328.0,323.09,262.47
2018,5,6,16,45,255.0,168.0,4.65,13.85,282.0,273.46,221.07
2018,5,6,17,0,217.0,151.0,4.6,13.7,236.0,227.69,182.65
2018,5,6,17,15,286.5,121.0,4.6,13.6,216.5,206.7,162.22
2018,5,6,17,30,356.0,91.0,4.6,13.5,197.0,178.38,133.89
2018,5,6,17,45,320.5,77.5,4.55,13.4,158.5,136.53,97.22
2018,5,6,18,0,285.0,64.0,4.5,13.3,120.0,98.72,65.26
2018,5,6,18,15,173.5,48.5,4.35,13.25,79.5,58.04,36.15
2018,5,6,18,30,62.0,33.0,4.2,13.2,39.0,31.08,17.77
2018,5,6,18,45,36.5,19.5,4.1,13.1,22.5,17.33,0.0
2018,5,6,19,0,11.0,6.0,4.0,13.0,6.0,5.9,0.0
2018,5,6,19,15,5.5,3.0,3.95,13.0,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,7,5,15,75.5,12.0,4.3,12.45,16.5,11.8,0.0
2018,5,7,5,30,151.0,24.0,4.4,12.7,33.0,18.99,0.0
2018,5,7,5,45,272.0,37.0,4.5,12.95,72.0,39.09,20.38
2018,5,7,6,0,393.0,50.0,4.6,13.2,111.0,80.04,45.71
2018,5,7,6,15,473.0,57.5,4.6,13.4,158.5,122.89,77.48
2018,5,7,6,30,553.0,65.0,4.6,13.6,206.0,175.04,120.67
2018,5,7,6,45,605.5,71.5,4.55,13.8,258.0,228.11,167.82
2018,5,7,7,0,658.0,78.0,4.5,14.0,310.0,286.8,220.26
2018,5,7,7,15,695.5,82.5,4.45,14.15,362.5,343.25,270.85
2018,5,7,7,30,733.0,87.0,4.4,14.3,415.0,403.04,323.15
2018,5,7,7,45,760.0,90.5,4.4,14.5,466.5,460.25,372.15
2018,5,7,8,0,787.0,94.0,4.4,14.7,518.0,518.5,420.61
2018,5,7,8,15,807.5,97.5,4.35,14.9,567.0,574.26,465.59
2018,5,7,8,30,828.0,101.0,4.3,15.1,616.0,630.37,509.49
2018,5,7,8,45,843.0,103.0,4.3,15.25,660.5,681.26,548.55
2018,5,7,9,0,858.0,105.0,4.3,15.4,705.0,729.58,583.27
2018,5,7,9,15,871.0,106.0,4.25,15.6,745.0,775.82,615.1
2018,5,7,9,30,884.0,107.0,4.2,15.8,785.0,820.61,645.54
2018,5,7,9,45,897.0,106.5,4.15,15.95,820.5,862.17,673.41
2018,5,7,10,0,910.0,106.0,4.1,16.1,856.0,901.78,699.6
2018,5,7,10,15,916.0,107.5,4.1,16.25,884.0,935.0,721.32
2018,5,7,10,30,922.0,109.0,4.1,16.4,912.0,965.43,741.03
2018,5,7,10,45,918.5,114.5,4.15,16.5,930.5,988.09,755.76
2018,5,7,11,0,915.0,120.0,4.2,16.6,949.0,1007.3,768.21
2018,5,7,11,15,871.5,150.0,4.2,16.7,948.5,1008.81,768.31
2018,5,7,11,30,828.0,180.0,4.2,16.8,948.0,1012.24,769.99
2018,5,7,11,45,788.5,206.0,4.25,16.9,941.0,1005.52,765.14
2018,5,7,12,0,749.0,232.0,4.3,17.0,934.0,1000.2,761.43
2018,5,7,12,15,731.5,243.0,4.3,17.0,927.5,993.86,757.12
2018,5,7,12,30,714.0,254.0,4.3,17.0,921.0,984.6,750.91
2018,5,7,12,45,707.0,254.5,4.35,17.05,909.0,972.29,742.91
2018,5,7,13,0,700.0,255.0,4.4,17.1,897.0,957.32,733.29
2018,5,7,13,15,746.5,221.5,4.4,17.05,894.5,956.44,733.42
2018,5,7,13,30,793.0,188.0,4.4,17.0,892.0,947.69,728.09
2018,5,7,13,45,846.0,152.5,4.45,17.0,885.0,941.95,725.3
2018,5,7,14,0,899.0,117.0,4.5,17.0,878.0,926.51,715.77
2018,5,7,14,15,895.0,113.5,4.55,16.95,847.5,893.13,693.76
2018,5,7,14,30,891.0,110.0,4.6,16.9,817.0,857.08,669.78
2018,5,7,14,45,873.0,111.5,4.65,16.8,777.0,812.5,639.51
2018,5,7,15,0,855.0,113.0,4.7,16.7,737.0,766.64,607.94
2018,5,7,15,15,851.0,107.0,4.7,16.7,697.5,724.02,577.89
2018,5,7,15,30,847.0,101.0,4.7,16.7,658.0,677.28,543.74
2018,5,7,15,45,830.5,98.0,4.9,16.45,611.0,624.12,503.7
2018,5,7,16,0,814.0,95.0,5.1,16.2,564.0,570.65,462.04
2018,5,7,16,15,792.0,91.0,5.15,16.0,513.5,513.24,415.45
2018,5,7,16,30,770.0,87.0,5.2,15.8,463.0,456.64,368.1
2018,5,7,16,45,739.0,83.0,5.25,15.55,411.0,397.36,317.31
2018,5,7,17,0,708.0,79.0,5.3,15.3,359.0,339.73,266.53
2018,5,7,17,15,663.0,74.0,5.35,15.05,306.5,279.98,213.31
2018,5,7,17,30,618.0,69.0,5.4,14.8,254.0,224.72,163.48
2018,5,7,17,45,552.0,62.5,5.4,14.55,203.5,168.65,114.5
2018,5,7,18,0,486.0,56.0,5.4,14.3,153.0,120.01,74.09
2018,5,7,18,15,385.0,46.5,5.25,14.1,109.5,73.29,40.59
2018,5,7,18,30,284.0,37.0,5.1,13.9,66.0,37.37,19.31
2018,5,7,18,45,168.5,23.0,4.95,13.7,38.0,18.25,0.0
2018,5,7,19,0,53.0,9.0,4.8,13.5,10.0,8.85,0.0
2018,5,7,19,15,26.5,4.5,4.65,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,8,5,15,90.5,12.0,4.65,12.7,17.5,11.8,0.0
2018,5,8,5,30,181.0,24.0,4.8,12.9,35.0,18.92,0.67
2018,5,8,5,45,306.0,34.5,4.95,13.1,74.5,39.02,19.5
2018,5,8,6,0,431.0,45.0,5.1,13.3,114.0,79.23,43.45
2018,5,8,6,15,302.0,44.5,5.1,13.45,101.5,86.09,54.12
2018,5,8,6,30,173.0,44.0,5.1,13.6,89.0,77.68,53.86
2018,5,8,6,45,86.5,68.5,5.1,13.75,91.0,89.22,67.85
2018,5,8,7,0,0.0,93.0,5.1,13.9,93.0,89.75,70.82
2018,5,8,7,15,0.5,111.0,5.0,13.95,111.0,107.4,85.48
2018,5,8,7,30,1.0,129.0,4.9,14.0,129.0,125.17,100.04
2018,5,8,7,45,12.5,162.0,4.8,14.1,168.5,162.92,130.99
2018,5,8,8,0,24.0,195.0,4.7,14.2,208.0,202.04,162.71
2018,5,8,8,15,42.0,228.0,4.55,14.2,253.0,248.44,200.11
2018,5,8,8,30,60.0,261.0,4.4,14.2,298.0,295.09,237.23
2018,5,8,8,45,83.0,290.0,4.25,14.2,345.5,342.91,274.91
2018,5,8,9,0,106.0,319.0,4.1,14.2,393.0,392.73,313.62
2018,5,8,9,15,143.0,341.0,4.0,14.25,447.0,452.21,359.69
2018,5,8,9,30,180.0,363.0,3.9,14.3,501.0,510.44,404.1
2018,5,8,9,45,207.0,377.5,3.75,14.35,543.0,554.93,437.23
2018,5,8,10,0,234.0,392.0,3.6,14.4,585.0,600.61,470.81
2018,5,8,10,15,264.5,397.0,3.5,14.55,622.5,646.23,503.98
2018,5,8,10,30,295.0,402.0,3.4,14.7,660.0,687.22,533.39
2018,5,8,10,45,302.5,413.0,3.25,14.85,682.5,712.99,550.51
2018,5,8,11,0,310.0,424.0,3.1,15.0,705.0,737.9,566.89
2018,5,8,11,15,335.5,420.0,3.05,15.15,728.5,763.98,585.23
2018,5,8,11,30,361.0,416.0,3.0,15.3,752.0,789.3,602.9
2018,5,8,11,45,436.5,376.0,3.0,15.5,784.5,832.36,635.03
2018,5,8,12,0,512.0,336.0,3.0,15.7,817.0,868.77,662.24
2018,5,8,12,15,481.5,348.0,3.2,15.85,799.5,850.44,649.1
2018,5,8,12,30,451.0,360.0,3.4,16.0,782.0,830.15,634.88
2018,5,8,12,45,339.5,405.0,3.6,16.1,721.0,756.22,579.86
2018,5,8,13,0,228.0,450.0,3.8,16.2,660.0,682.78,524.31
2018,5,8,13,15,198.0,443.5,4.1,16.15,623.0,643.25,496.39
2018,5,8,13,30,168.0,437.0,4.4,16.1,586.0,603.94,468.2
2018,5,8,13,45,278.5,371.5,4.65,16.1,611.0,639.74,500.58
2018,5,8,14,0,389.0,306.0,4.9,16.1,636.0,668.97,527.54
2018,5,8,14,15,633.0,202.5,5.0,16.0,716.5,764.01,606.31
2018,5,8,14,30,877.0,99.0,5.1,15.9,797.0,834.54,659.72
2018,5,8,14,45,866.0,98.0,5.15,15.85,760.0,793.53,630.69
2018,5,8,15,0,855.0,97.0,5.2,15.8,723.0,750.76,600.66
2018,5,8,15,15,841.5,95.0,5.2,15.8,681.0,703.66,566.69
2018,5,8,15,30,828.0,93.0,5.2,15.8,639.0,655.48,531.2
2018,5,8,15,45,808.5,91.5,4.9,15.65,592.5,604.21,490.12
2018,5,8,16,0,789.0,90.0,4.6,15.5,546.0,551.69,447.33
2018,5,8,16,15,764.0,87.0,4.55,15.45,496.5,495.03,400.89
2018,5,8,16,30,739.0,84.0,4.5,15.4,447.0,439.54,354.18
2018,5,8,16,45,706.0,81.0,4.4,15.35,396.5,382.13,304.7
2018,5,8,17,0,673.0,78.0,4.3,15.3,346.0,326.59,255.7
2018,5,8,17,15,628.5,73.0,4.25,15.2,295.0,268.97,204.52
2018,5,8,17,30,584.0,68.0,4.2,15.1,244.0,215.81,156.79
2018,5,8,17,45,520.0,61.5,4.2,15.0,196.0,162.05,110.02
2018,5,8,18,0,456.0,55.0,4.2,14.9,148.0,115.49,71.44
2018,5,8,18,15,361.0,45.5,4.05,14.75,106.0,70.87,39.33
2018,5,8,18,30,266.0,36.0,3.9,14.6,64.0,36.52,18.82
2018,5,8,18,45,158.0,22.5,3.75,14.45,37.0,17.76,0.0
2018,5,8,19,0,50.0,9.0,3.6,14.3,10.0,8.85,0.0
2018,5,8,19,15,25.0,4.5,3.45,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,4,45,11.0,2.5,3.4,13.0,2.0,0.0,0.0
2018,5,9,5,0,22.0,5.0,3.4,13.0,4.0,0.0,0.0
2018,5,9,5,15,117.0,15.5,3.65,13.25,22.0,15.24,0.0
2018,5,9,5,30,212.0,26.0,3.9,13.5,40.0,20.55,3.24
2018,5,9,5,45,331.5,35.5,4.1,13.7,79.0,41.42,20.67
2018,5,9,6,0,451.0,45.0,4.3,13.9,118.0,81.82,44.62
2018,5,9,6,15,315.5,50.0,4.4,14.0,110.0,93.6,59.76
2018,5,9,6,30,180.0,55.0,4.5,14.1,102.0,89.9,63.84
2018,5,9,6,45,106.5,91.0,4.6,14.2,120.5,116.08,89.77
2018,5,9,7,0,33.0,127.0,4.7,14.3,139.0,133.16,106.46
2018,5,9,7,15,51.0,154.5,4.85,14.45,176.0,168.84,135.93
2018,5,9,7,30,69.0,182.0,5.0,14.6,213.0,206.68,166.98
2018,5,9,7,45,58.5,196.5,5.1,14.7,225.0,220.06,177.74
2018,5,9,8,0,48.0,211.0,5.2,14.8,237.0,232.25,187.25
2018,5,9,8,15,45.5,231.5,5.3,14.85,258.0,253.92,204.34
2018,5,9,8,30,43.0,252.0,5.4,14.9,279.0,275.34,221.01
2018,5,9,8,45,179.0,261.0,5.5,15.0,385.5,382.53,309.17
2018,5,9,9,0,315.0,270.0,5.6,15.1,492.0,502.12,405.41
2018,5,9,9,15,423.5,262.5,5.65,15.2,578.5,595.76,479.47
2018,5,9,9,30,532.0,255.0,5.7,15.3,665.0,692.62,554.8
2018,5,9,9,45,489.0,288.5,5.75,15.4,678.0,710.4,565.79
2018,5,9,10,0,446.0,322.0,5.8,15.5,691.0,723.75,573.58
2018,5,9,10,15,582.0,265.0,5.8,15.6,763.5,803.38,636.36
2018,5,9,10,30,718.0,208.0,5.8,15.7,836.0,886.9,699.01
2018,5,9,10,45,624.0,261.0,5.8,15.75,816.0,868.55,683.17
2018,5,9,11,0,530.0,314.0,5.8,15.8,796.0,842.97,660.81
2018,5,9,11,15,423.5,370.0,5.7,15.9,758.5,804.4,627.9
2018,5,9,11,30,317.0,426.0,5.6,16.0,721.0,756.03,587.86
2018,5,9,11,45,406.0,389.5,5.55,16.05,770.0,815.59,634.17
2018,5,9,12,0,495.0,353.0,5.5,16.1,819.0,869.13,675.22
2018,5,9,12,15,548.0,325.0,5.5,16.15,839.5,893.29,694.12
2018,5,9,12,30,601.0,297.0,5.5,16.2,860.0,915.68,711.85
2018,5,9,12,45,765.5,203.0,5.45,16.25,912.5,973.19,754.79
2018,5,9,13,0,930.0,109.0,5.4,16.3,965.0,1023.23,789.61
2018,5,9,13,15,926.5,108.0,5.55,16.3,947.5,1004.69,777.88
2018,5,9,13,30,923.0,107.0,5.7,16.3,930.0,982.91,764.21
2018,5,9,13,45,917.5,106.0,5.8,16.3,905.0,956.15,746.61
2018,5,9,14,0,912.0,105.0,5.9,16.3,880.0,926.48,726.84
2018,5,9,14,15,904.0,104.0,6.0,16.2,848.5,891.89,703.64
2018,5,9,14,30,896.0,103.0,6.1,16.1,817.0,854.86,678.44
2018,5,9,14,45,884.5,101.5,6.25,16.05,779.0,812.29,648.93
2018,5,9,15,0,873.0,100.0,6.4,16.0,741.0,767.95,617.71
2018,5,9,15,15,859.5,98.5,6.4,16.0,698.5,720.64,583.22
2018,5,9,15,30,846.0,97.0,6.4,16.0,656.0,672.22,547.15
2018,5,9,15,45,826.5,95.0,6.65,15.7,609.0,619.66,506.44
2018,5,9,16,0,807.0,93.0,6.9,15.4,562.0,565.78,463.46
2018,5,9,16,15,781.5,90.5,6.9,15.25,511.5,508.48,415.84
2018,5,9,16,30,756.0,88.0,6.9,15.1,461.0,452.35,367.96
2018,5,9,16,45,721.5,85.0,6.9,14.9,409.0,393.39,316.7
2018,5,9,17,0,687.0,82.0,6.9,14.7,357.0,336.43,265.99
2018,5,9,17,15,641.0,77.0,6.8,14.55,305.0,277.53,213.04
2018,5,9,17,30,595.0,72.0,6.7,14.4,253.0,223.24,163.81
2018,5,9,17,45,527.0,65.5,6.6,14.2,203.0,167.99,115.46
2018,5,9,18,0,459.0,59.0,6.5,14.0,153.0,120.41,75.84
2018,5,9,18,15,360.5,49.5,6.3,13.85,110.5,75.25,43.09
2018,5,9,18,30,262.0,40.0,6.1,13.7,68.0,40.36,21.93
2018,5,9,18,45,154.0,24.5,5.95,13.55,39.0,19.39,0.0
2018,5,9,19,0,46.0,9.0,5.8,13.4,10.0,8.85,0.0
2018,5,9,19,15,23.0,4.5,5.7,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.65,13.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.65,12.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.7,12.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.7,12.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,4,45,4.0,2.0,5.3,12.6,2.0,0.0,0.0
2018,5,10,5,0,8.0,4.0,5.2,12.6,4.0,0.0,0.0
2018,5,10,5,15,65.0,15.5,5.35,12.75,19.5,15.24,0.0
2018,5,10,5,30,122.0,27.0,5.5,12.9,35.0,21.3,5.23
2018,5,10,5,45,194.5,40.0,5.6,13.1,66.0,40.68,23.01
2018,5,10,6,0,267.0,53.0,5.7,13.3,97.0,72.51,44.35
2018,5,10,6,15,202.5,70.5,5.75,13.45,110.5,96.68,67.48
2018,5,10,6,30,138.0,88.0,5.8,13.6,124.0,112.84,85.04
2018,5,10,6,45,118.5,112.0,5.8,13.7,148.0,139.27,109.16
2018,5,10,7,0,99.0,136.0,5.8,13.8,172.0,163.65,130.94
2018,5,10,7,15,103.0,160.5,5.85,13.95,203.0,195.29,157.72
2018,5,10,7,30,107.0,185.0,5.9,14.1,234.0,227.44,184.49
2018,5,10,7,45,221.0,197.0,5.95,14.25,313.0,302.98,246.76
2018,5,10,8,0,335.0,209.0,6.0,14.4,392.0,388.67,317.15
2018,5,10,8,15,469.0,191.0,6.1,14.5,472.0,470.29,384.51
2018,5,10,8,30,603.0,173.0,6.2,14.6,552.0,563.0,460.11
2018,5,10,8,45,715.0,145.0,6.35,14.7,626.0,639.79,522.54
2018,5,10,9,0,827.0,117.0,6.5,14.8,700.0,723.46,588.6
2018,5,10,9,15,747.0,161.0,6.55,14.9,710.0,742.64,601.6
2018,5,10,9,30,667.0,205.0,6.6,15.0,720.0,752.55,606.61
2018,5,10,9,45,622.5,239.5,6.65,15.1,737.0,774.4,621.05
2018,5,10,10,0,578.0,274.0,6.7,15.2,754.0,790.08,630.6
2018,5,10,10,15,527.5,307.0,6.7,15.3,756.0,795.94,632.41
2018,5,10,10,30,477.0,340.0,6.7,15.4,758.0,797.21,630.75
2018,5,10,10,45,522.5,330.5,6.7,15.5,798.0,842.12,664.68
2018,5,10,11,0,568.0,321.0,6.7,15.6,838.0,886.75,697.96
2018,5,10,11,15,656.5,275.0,6.6,15.6,881.0,936.57,736.49
2018,5,10,11,30,745.0,229.0,6.5,15.6,924.0,984.98,771.31
2018,5,10,11,45,734.5,239.0,6.4,15.6,927.5,990.5,774.25
2018,5,10,12,0,724.0,249.0,6.3,15.6,931.0,992.96,775.29
2018,5,10,12,15,685.5,273.0,6.35,15.6,917.5,978.66,765.23
2018,5,10,12,30,647.0,297.0,6.4,15.6,904.0,961.47,751.82
2018,5,10,12,45,664.5,281.5,6.5,15.6,899.5,957.8,750.76
2018,5,10,13,0,682.0,266.0,6.6,15.6,895.0,951.08,747.46
2018,5,10,13,15,667.0,266.5,6.75,15.5,872.0,926.13,730.36
2018,5,10,13,30,652.0,267.0,6.9,15.4,849.0,899.13,711.67
2018,5,10,13,45,692.5,234.0,7.05,15.35,837.0,887.65,705.81
2018,5,10,14,0,733.0,201.0,7.2,15.3,825.0,871.48,695.37
2018,5,10,14,15,752.5,183.0,7.25,15.25,803.5,847.65,678.85
2018,5,10,14,30,772.0,165.0,7.3,15.2,782.0,818.41,658.25
2018,5,10,14,45,801.5,143.5,7.35,15.15,757.5,792.17,639.88
2018,5,10,15,0,831.0,122.0,7.4,15.1,733.0,761.25,617.84
2018,5,10,15,15,802.0,123.5,7.4,15.1,685.5,707.23,577.54
2018,5,10,15,30,773.0,125.0,7.4,15.1,638.0,653.5,535.32
2018,5,10,15,45,729.5,124.5,7.55,14.9,581.0,589.52,484.48
2018,5,10,16,0,686.0,124.0,7.7,14.7,524.0,527.6,434.2
2018,5,10,16,15,666.5,116.0,7.7,14.55,476.0,473.69,389.3
2018,5,10,16,30,647.0,108.0,7.7,14.4,428.0,420.6,343.97
2018,5,10,16,45,633.0,100.5,7.7,14.25,385.0,371.41,300.68
2018,5,10,17,0,619.0,93.0,7.7,14.1,342.0,322.92,256.87
2018,5,10,17,15,574.0,89.5,7.7,13.9,295.0,269.51,208.77
2018,5,10,17,30,529.0,86.0,7.7,13.7,248.0,220.65,164.44
2018,5,10,17,45,456.5,78.0,7.7,13.5,199.0,165.77,116.88
2018,5,10,18,0,384.0,70.0,7.7,13.3,150.0,119.94,79.01
2018,5,10,18,15,290.0,57.0,7.6,13.15,108.0,75.84,46.43
2018,5,10,18,30,196.0,44.0,7.5,13.0,66.0,42.46,24.83
2018,5,10,18,45,112.0,27.0,7.45,12.9,38.0,22.4,2.25
2018,5,10,19,0,28.0,10.0,7.4,12.8,10.0,9.83,0.0
2018,5,10,19,15,14.0,5.0,7.3,12.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.85,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,4,45,8.5,2.5,3.35,11.65,2.0,0.0,0.0
2018,5,11,5,0,17.0,5.0,3.4,11.7,4.0,0.0,0.0
2018,5,11,5,15,72.5,16.0,3.55,11.9,20.0,15.73,0.0
2018,5,11,5,30,128.0,27.0,3.7,12.1,36.0,21.22,6.54
2018,5,11,5,45,209.0,40.0,3.85,12.35,69.0,41.6,23.46
2018,5,11,6,0,290.0,53.0,4.0,12.6,102.0,75.14,45.72
2018,5,11,6,15,335.0,66.5,4.1,12.8,141.5,112.99,75.6
2018,5,11,6,30,380.0,80.0,4.2,13.0,181.0,156.01,112.17
2018,5,11,6,45,413.0,93.5,4.3,13.2,225.0,200.92,151.95
2018,5,11,7,0,446.0,107.0,4.4,13.4,269.0,249.38,194.93
2018,5,11,7,15,464.5,122.5,4.35,13.6,314.0,297.68,237.51
2018,5,11,7,30,483.0,138.0,4.3,13.8,359.0,347.59,280.48
2018,5,11,7,45,511.5,148.0,4.25,14.05,406.5,398.36,323.09
2018,5,11,8,0,540.0,158.0,4.2,14.3,454.0,451.33,366.42
2018,5,11,8,15,571.5,163.5,4.15,14.6,502.0,505.27,409.46
2018,5,11,8,30,603.0,169.0,4.1,14.9,550.0,559.48,451.73
2018,5,11,8,45,611.5,182.5,4.1,15.15,592.0,607.58,488.16
2018,5,11,9,0,620.0,196.0,4.1,15.4,634.0,654.96,523.24
2018,5,11,9,15,637.5,204.0,4.15,15.7,676.5,702.82,558.25
2018,5,11,9,30,655.0,212.0,4.2,16.0,719.0,750.26,592.32
2018,5,11,9,45,704.0,201.0,4.3,16.3,767.5,804.19,631.66
2018,5,11,10,0,753.0,190.0,4.4,16.6,816.0,858.93,669.65
2018,5,11,10,15,784.0,181.0,4.4,16.8,852.0,897.32,695.14
2018,5,11,10,30,815.0,172.0,4.4,17.0,888.0,937.17,721.55
2018,5,11,10,45,873.5,143.0,4.45,17.2,926.0,976.02,747.46
2018,5,11,11,0,932.0,114.0,4.5,17.4,964.0,1018.92,776.0
2018,5,11,11,15,937.0,114.0,4.5,17.5,979.0,1037.47,787.56
2018,5,11,11,30,942.0,114.0,4.5,17.6,994.0,1052.68,797.09
2018,5,11,11,45,945.5,112.5,4.5,17.75,1000.5,1061.45,802.2
2018,5,11,12,0,949.0,111.0,4.5,17.9,1007.0,1066.71,805.1
2018,5,11,12,15,949.0,111.0,4.5,17.95,1005.0,1066.45,804.73
2018,5,11,12,30,949.0,111.0,4.5,18.0,1003.0,1062.62,802.13
2018,5,11,12,45,947.5,110.0,4.55,18.1,993.0,1052.73,795.91
2018,5,11,13,0,946.0,109.0,4.6,18.2,983.0,1039.35,787.45
2018,5,11,13,15,942.5,108.0,4.65,18.2,965.0,1020.6,775.71
2018,5,11,13,30,939.0,107.0,4.7,18.2,947.0,998.55,761.76
2018,5,11,13,45,933.5,106.0,4.8,18.25,922.0,971.48,744.58
2018,5,11,14,0,928.0,105.0,4.9,18.3,897.0,941.46,725.24
2018,5,11,14,15,920.0,104.5,5.05,18.3,865.5,906.97,703.07
2018,5,11,14,30,912.0,104.0,5.2,18.3,834.0,870.0,678.83
2018,5,11,14,45,901.5,102.5,5.35,18.25,796.0,827.73,650.54
2018,5,11,15,0,891.0,101.0,5.5,18.2,758.0,783.58,620.43
2018,5,11,15,15,877.5,99.0,5.5,18.2,715.0,735.1,585.91
2018,5,11,15,30,864.0,97.0,5.5,18.2,672.0,685.47,549.91
2018,5,11,15,45,846.5,95.0,5.75,18.0,624.5,633.39,510.43
2018,5,11,16,0,829.0,93.0,6.0,17.8,577.0,579.78,468.49
2018,5,11,16,15,806.5,89.0,5.95,17.55,526.0,521.52,421.09
2018,5,11,16,30,784.0,85.0,5.9,17.3,475.0,464.09,373.07
2018,5,11,16,45,754.5,81.5,5.85,17.05,423.0,405.33,322.67
2018,5,11,17,0,725.0,78.0,5.8,16.8,371.0,348.72,272.79
2018,5,11,17,15,681.5,73.5,5.6,16.5,318.5,288.27,219.07
2018,5,11,17,30,638.0,69.0,5.4,16.2,266.0,232.85,169.18
2018,5,11,17,45,574.5,62.5,5.2,15.85,215.0,175.99,119.55
2018,5,11,18,0,511.0,56.0,5.0,15.5,164.0,126.22,78.0
2018,5,11,18,15,415.0,47.5,4.85,15.3,119.5,79.01,43.7
2018,5,11,18,30,319.0,39.0,4.7,15.1,75.0,43.03,22.66
2018,5,11,18,45,201.5,26.5,4.5,14.9,45.5,20.97,3.46
2018,5,11,19,0,84.0,14.0,4.3,14.7,16.0,13.76,0.0
2018,5,11,19,15,42.0,7.0,4.15,14.75,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,5,12,4,45,16.0,3.0,2.35,15.4,2.5,0.0,0.0
2018,5,12,5,0,32.0,6.0,2.3,15.4,5.0,0.0,0.0
2018,5,12,5,15,135.0,17.5,2.3,15.75,25.5,17.2,0.0
2018,5,12,5,30,238.0,29.0,2.3,16.1,46.0,24.1,9.15
2018,5,12,5,45,352.0,38.0,2.3,16.45,86.0,46.34,23.36
2018,5,12,6,0,466.0,47.0,2.3,16.8,126.0,87.42,47.89
2018,5,12,6,15,538.5,53.0,2.3,16.95,174.5,132.45,81.69
2018,5,12,6,30,611.0,59.0,2.3,17.1,223.0,185.74,125.92
2018,5,12,6,45,659.0,64.5,2.35,17.3,275.5,240.04,173.69
2018,5,12,7,0,707.0,70.0,2.4,17.5,328.0,300.2,226.49
2018,5,12,7,15,741.0,73.5,2.35,17.7,380.5,356.82,275.98
2018,5,12,7,30,775.0,77.0,2.3,17.9,433.0,416.31,326.46
2018,5,12,7,45,799.0,80.5,2.25,18.1,484.5,473.52,373.68
2018,5,12,8,0,823.0,84.0,2.2,18.3,536.0,531.94,420.22
2018,5,12,8,15,841.0,86.0,2.05,18.55,584.0,585.62,461.17
2018,5,12,8,30,859.0,88.0,1.9,18.8,632.0,639.62,500.75
2018,5,12,8,45,822.0,109.5,1.75,19.05,660.0,677.16,525.96
2018,5,12,9,0,785.0,131.0,1.6,19.3,688.0,708.41,545.45
2018,5,12,9,15,780.5,142.5,1.6,19.35,722.0,749.17,572.38
2018,5,12,9,30,776.0,154.0,1.6,19.4,756.0,787.38,597.12
2018,5,12,9,45,663.0,215.0,1.55,19.5,745.0,784.24,592.06
2018,5,12,10,0,550.0,276.0,1.5,19.6,734.0,768.03,576.55
2018,5,12,10,15,454.0,330.0,1.7,19.5,716.5,753.23,565.09
2018,5,12,10,30,358.0,384.0,1.9,19.4,699.0,726.73,545.15
2018,5,12,10,45,319.5,408.5,2.05,19.3,694.5,724.1,543.0
2018,5,12,11,0,281.0,433.0,2.2,19.2,690.0,718.76,538.66
2018,5,12,11,15,354.0,408.5,2.4,19.05,737.0,769.87,577.89
2018,5,12,11,30,427.0,384.0,2.6,18.9,784.0,827.12,620.51
2018,5,12,11,45,411.0,392.5,2.8,18.8,779.0,823.3,618.25
2018,5,12,12,0,395.0,401.0,3.0,18.7,774.0,811.9,611.34
2018,5,12,12,15,321.5,430.5,3.15,18.55,733.5,768.66,579.93
2018,5,12,12,30,248.0,460.0,3.3,18.4,693.0,724.28,547.41
2018,5,12,12,45,281.0,445.5,3.45,18.3,707.0,739.62,560.76
2018,5,12,13,0,314.0,431.0,3.6,18.2,721.0,753.13,572.45
2018,5,12,13,15,332.5,415.0,3.7,18.05,717.0,749.0,571.27
2018,5,12,13,30,351.0,399.0,3.8,17.9,713.0,742.96,568.84
2018,5,12,13,45,455.5,338.5,3.85,17.8,735.0,774.07,595.62
2018,5,12,14,0,560.0,278.0,3.9,17.7,757.0,793.47,613.77
2018,5,12,14,15,710.0,200.5,3.85,17.55,785.0,829.2,643.44
2018,5,12,14,30,860.0,123.0,3.8,17.4,813.0,846.41,656.6
2018,5,12,14,45,848.5,121.0,3.75,17.25,775.5,804.68,627.91
2018,5,12,15,0,837.0,119.0,3.7,17.1,738.0,763.55,599.82
2018,5,12,15,15,822.5,116.5,3.7,17.1,695.5,715.7,566.35
2018,5,12,15,30,808.0,114.0,3.7,17.1,653.0,666.91,530.71
2018,5,12,15,45,788.0,111.5,3.45,16.85,606.0,613.99,490.02
2018,5,12,16,0,768.0,109.0,3.2,16.6,559.0,561.18,448.53
2018,5,12,16,15,742.5,105.5,3.1,16.4,509.5,504.55,403.4
2018,5,12,16,30,717.0,102.0,3.0,16.2,460.0,449.29,358.14
2018,5,12,16,45,683.5,97.5,2.9,16.05,408.5,391.16,309.38
2018,5,12,17,0,650.0,93.0,2.8,15.9,357.0,335.72,261.62
2018,5,12,17,15,604.0,87.0,2.7,15.7,305.5,277.81,211.28
2018,5,12,17,30,558.0,81.0,2.6,15.5,254.0,224.55,164.38
2018,5,12,17,45,492.0,73.0,2.5,15.3,205.0,170.2,117.81
2018,5,12,18,0,426.0,65.0,2.4,15.1,156.0,123.3,79.22
