Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,18,15,333.0,54.0,2.3,14.85,113.5,77.78,45.91
2018,5,12,18,30,240.0,43.0,2.2,14.6,71.0,43.64,24.68
2018,5,12,18,45,145.5,28.5,2.1,14.4,43.0,22.6,5.77
2018,5,12,19,0,51.0,14.0,2.0,14.2,15.0,13.76,0.0
2018,5,12,19,15,25.5,7.0,2.0,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.7,13.35,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.8,13.4,1.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.9,13.45,3.5,3.44,0.0
2018,5,13,5,30,0.0,6.0,3.0,13.5,6.0,5.78,0.0
2018,5,13,5,45,0.0,11.0,3.15,13.55,11.0,10.6,3.06
2018,5,13,6,0,0.0,16.0,3.3,13.6,16.0,15.43,7.38
2018,5,13,6,15,0.0,25.5,3.3,13.65,25.5,24.6,15.37
2018,5,13,6,30,0.0,35.0,3.3,13.7,35.0,33.79,23.33
2018,5,13,6,45,0.0,58.5,3.3,13.75,58.5,56.53,42.76
2018,5,13,7,0,0.0,82.0,3.3,13.8,82.0,79.2,61.9
2018,5,13,7,15,0.0,93.5,3.25,13.9,93.5,90.35,71.07
2018,5,13,7,30,0.0,105.0,3.2,14.0,105.0,101.52,80.15
2018,5,13,7,45,0.0,112.0,3.15,14.1,112.0,108.36,85.52
2018,5,13,8,0,0.0,119.0,3.1,14.2,119.0,115.2,90.85
2018,5,13,8,15,0.0,130.0,3.05,14.4,130.0,125.94,99.3
2018,5,13,8,30,0.0,141.0,3.0,14.6,141.0,136.7,107.69
2018,5,13,8,45,0.5,143.0,3.0,14.75,143.5,139.04,109.24
2018,5,13,9,0,1.0,145.0,3.0,14.9,146.0,141.43,110.84
2018,5,13,9,15,3.0,163.5,3.0,15.05,166.0,161.13,126.49
2018,5,13,9,30,5.0,182.0,3.0,15.2,186.0,181.04,142.14
2018,5,13,9,45,9.5,221.0,3.05,15.35,229.0,223.39,175.55
2018,5,13,10,0,14.0,260.0,3.1,15.5,272.0,266.18,208.82
2018,5,13,10,15,15.0,273.5,3.1,15.55,286.5,280.95,219.9
2018,5,13,10,30,16.0,287.0,3.1,15.6,301.0,295.74,231.05
2018,5,13,10,45,19.0,308.0,3.15,15.7,325.0,319.9,249.45
2018,5,13,11,0,22.0,329.0,3.2,15.8,349.0,344.15,267.78
2018,5,13,11,15,21.5,329.0,3.25,15.85,349.0,344.08,267.46
2018,5,13,11,30,21.0,329.0,3.3,15.9,349.0,343.9,267.18
2018,5,13,11,45,24.0,345.5,3.35,15.9,368.5,370.11,287.17
2018,5,13,12,0,27.0,362.0,3.4,15.9,388.0,390.1,302.31
2018,5,13,12,15,32.5,378.5,3.45,15.9,409.5,412.45,319.35
2018,5,13,12,30,38.0,395.0,3.5,15.9,431.0,434.6,336.2
2018,5,13,12,45,40.5,395.0,3.5,15.9,433.0,436.6,337.82
2018,5,13,13,0,43.0,395.0,3.5,15.9,435.0,438.34,339.38
2018,5,13,13,15,35.0,358.5,3.5,15.85,390.5,392.44,304.85
2018,5,13,13,30,27.0,322.0,3.5,15.8,346.0,346.84,270.34
2018,5,13,13,45,26.5,316.5,3.5,15.75,339.5,339.9,265.45
2018,5,13,14,0,26.0,311.0,3.5,15.7,333.0,332.87,260.4
2018,5,13,14,15,32.0,319.0,3.5,15.65,345.5,345.04,270.39
2018,5,13,14,30,38.0,327.0,3.5,15.6,358.0,356.7,279.95
2018,5,13,14,45,44.0,318.5,3.5,15.55,352.5,351.15,276.36
2018,5,13,15,0,50.0,310.0,3.5,15.5,347.0,345.03,272.38
2018,5,13,15,15,93.5,301.0,3.5,15.5,365.5,364.79,289.54
2018,5,13,15,30,137.0,292.0,3.5,15.5,384.0,383.87,305.78
2018,5,13,15,45,165.5,274.5,3.5,15.3,377.5,377.17,301.7
2018,5,13,16,0,194.0,257.0,3.5,15.1,371.0,367.49,295.02
2018,5,13,16,15,228.5,227.5,3.5,14.95,350.5,346.11,278.76
2018,5,13,16,30,263.0,198.0,3.5,14.8,330.0,322.71,260.09
2018,5,13,16,45,359.0,160.0,3.5,14.65,319.0,311.41,249.95
2018,5,13,17,0,455.0,122.0,3.5,14.5,308.0,290.8,230.19
2018,5,13,17,15,464.0,106.0,3.45,14.35,273.0,251.44,194.53
2018,5,13,17,30,473.0,90.0,3.4,14.2,238.0,210.79,156.94
2018,5,13,17,45,352.0,81.5,3.35,14.05,180.5,149.49,106.89
2018,5,13,18,0,231.0,73.0,3.3,13.9,123.0,102.27,70.66
2018,5,13,18,15,177.5,57.0,3.25,13.8,89.5,67.9,44.1
2018,5,13,18,30,124.0,41.0,3.2,13.7,56.0,39.78,24.04
2018,5,13,18,45,76.0,26.5,3.1,13.6,34.5,22.08,6.8
2018,5,13,19,0,28.0,12.0,3.0,13.5,13.0,11.8,0.0
2018,5,13,19,15,14.0,6.0,3.05,13.45,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.35,12.1,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.1,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.2,12.2,3.0,2.95,0.0
2018,5,14,5,30,0.0,5.0,2.1,12.3,5.0,4.82,0.0
2018,5,14,5,45,0.0,8.5,2.05,12.35,8.5,8.19,1.13
2018,5,14,6,0,0.0,12.0,2.0,12.4,12.0,11.57,4.18
2018,5,14,6,15,0.0,17.5,1.9,12.5,17.5,16.88,8.86
2018,5,14,6,30,0.0,23.0,1.8,12.6,23.0,22.19,13.5
2018,5,14,6,45,0.0,40.5,1.75,12.7,40.5,39.11,28.06
2018,5,14,7,0,0.0,58.0,1.7,12.8,58.0,56.04,42.46
2018,5,14,7,15,0.0,69.0,1.75,12.95,69.0,66.7,51.34
2018,5,14,7,30,0.0,80.0,1.8,13.1,80.0,77.37,60.12
2018,5,14,7,45,0.0,91.0,1.85,13.2,91.0,88.03,68.8
2018,5,14,8,0,0.0,102.0,1.9,13.3,102.0,98.71,77.41
2018,5,14,8,15,0.0,110.5,2.05,13.5,110.5,106.99,83.93
2018,5,14,8,30,0.0,119.0,2.2,13.7,119.0,115.28,90.43
2018,5,14,8,45,0.0,126.0,2.3,13.85,126.0,122.13,95.73
2018,5,14,9,0,0.0,133.0,2.4,14.0,133.0,128.99,101.01
2018,5,14,9,15,1.5,148.5,2.55,14.15,149.5,145.31,114.02
2018,5,14,9,30,3.0,164.0,2.7,14.3,166.0,161.79,127.05
2018,5,14,9,45,6.5,197.5,2.85,14.4,202.5,197.75,155.66
2018,5,14,10,0,10.0,231.0,3.0,14.5,239.0,234.05,184.21
2018,5,14,10,15,11.5,247.5,3.1,14.6,257.0,252.06,198.05
2018,5,14,10,30,13.0,264.0,3.2,14.7,275.0,270.15,211.95
2018,5,14,10,45,14.0,273.5,3.3,14.8,286.0,280.89,220.08
2018,5,14,11,0,15.0,283.0,3.4,14.9,297.0,291.62,228.22
2018,5,14,11,15,35.0,332.0,3.45,14.95,365.0,366.29,286.34
2018,5,14,11,30,55.0,381.0,3.5,15.0,433.0,436.63,339.99
2018,5,14,11,45,115.0,423.5,3.55,15.1,532.5,547.46,424.4
2018,5,14,12,0,175.0,466.0,3.6,15.2,632.0,651.76,501.78
2018,5,14,12,15,200.0,466.0,3.65,15.2,655.0,676.72,520.26
2018,5,14,12,30,225.0,466.0,3.7,15.2,678.0,700.65,538.42
2018,5,14,12,45,225.0,461.0,3.75,15.2,671.5,693.42,533.45
2018,5,14,13,0,225.0,456.0,3.8,15.2,665.0,685.22,528.01
2018,5,14,13,15,318.5,412.5,3.85,15.15,702.0,732.74,566.45
2018,5,14,13,30,412.0,369.0,3.9,15.1,739.0,774.92,600.39
2018,5,14,13,45,559.0,288.5,3.95,15.1,776.0,818.75,637.4
2018,5,14,14,0,706.0,208.0,4.0,15.1,813.0,855.08,667.47
2018,5,14,14,15,706.5,196.0,4.05,15.0,783.0,821.93,644.75
2018,5,14,14,30,707.0,184.0,4.1,14.9,753.0,786.46,620.65
2018,5,14,14,45,697.0,177.5,4.15,14.8,717.0,745.99,592.64
2018,5,14,15,0,687.0,171.0,4.2,14.7,681.0,704.2,562.53
2018,5,14,15,15,741.0,141.5,4.2,14.7,663.0,683.99,549.02
2018,5,14,15,30,795.0,112.0,4.2,14.7,645.0,657.08,529.75
2018,5,14,15,45,778.5,108.5,4.25,14.55,600.0,606.04,490.53
2018,5,14,16,0,762.0,105.0,4.3,14.4,555.0,554.81,450.2
2018,5,14,16,15,699.5,111.5,4.3,14.25,497.0,488.88,396.72
2018,5,14,16,30,637.0,118.0,4.3,14.1,439.0,428.01,346.25
2018,5,14,16,45,524.0,125.5,4.3,13.95,370.5,350.39,281.79
2018,5,14,17,0,411.0,133.0,4.3,13.8,302.0,285.46,227.4
2018,5,14,17,15,348.0,121.5,4.3,13.65,251.0,229.87,180.2
2018,5,14,17,30,285.0,110.0,4.3,13.5,200.0,180.69,138.46
2018,5,14,17,45,247.0,93.5,4.25,13.35,161.0,139.67,103.25
2018,5,14,18,0,209.0,77.0,4.2,13.2,122.0,102.98,72.5
2018,5,14,18,15,158.5,60.0,4.15,13.1,89.0,69.11,46.01
2018,5,14,18,30,108.0,43.0,4.1,13.0,56.0,41.15,25.57
2018,5,14,18,45,69.0,28.0,4.05,12.9,35.0,23.27,8.59
2018,5,14,19,0,30.0,13.0,4.0,12.8,14.0,12.78,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.75,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.55,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.6,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.5,12.75,4.0,3.93,0.0
2018,5,15,5,30,0.0,7.0,2.5,12.9,7.0,6.74,0.0
2018,5,15,5,45,0.0,11.5,2.5,13.05,11.5,11.08,3.52
2018,5,15,6,0,0.0,16.0,2.5,13.2,16.0,15.43,7.43
2018,5,15,6,15,0.0,23.5,2.4,13.3,23.5,22.67,13.77
2018,5,15,6,30,0.0,31.0,2.3,13.4,31.0,29.92,20.07
2018,5,15,6,45,0.0,54.5,2.2,13.5,54.5,52.66,39.52
2018,5,15,7,0,0.0,78.0,2.1,13.6,78.0,75.37,58.68
2018,5,15,7,15,2.5,111.5,2.1,13.7,112.5,108.62,86.36
2018,5,15,7,30,5.0,145.0,2.1,13.8,147.0,142.3,113.94
2018,5,15,7,45,9.0,167.0,2.1,13.9,171.5,166.02,132.96
2018,5,15,8,0,13.0,189.0,2.1,14.0,196.0,190.22,152.17
2018,5,15,8,15,16.0,206.0,2.15,14.1,215.5,209.4,167.16
2018,5,15,8,30,19.0,223.0,2.2,14.2,235.0,228.88,182.28
2018,5,15,8,45,34.5,252.5,2.25,14.3,276.5,272.19,216.43
2018,5,15,9,0,50.0,282.0,2.3,14.4,318.0,314.77,249.51
2018,5,15,9,15,94.5,324.5,2.4,14.55,397.0,393.98,311.18
2018,5,15,9,30,139.0,367.0,2.5,14.7,476.0,481.11,377.33
2018,5,15,9,45,179.0,382.5,2.6,14.8,529.0,536.12,418.62
2018,5,15,10,0,219.0,398.0,2.7,14.9,582.0,593.25,461.14
2018,5,15,10,15,250.5,405.5,2.85,15.0,622.0,641.65,496.78
2018,5,15,10,30,282.0,413.0,3.0,15.1,662.0,685.78,529.2
2018,5,15,10,45,317.0,413.5,3.1,15.2,699.5,726.51,558.99
2018,5,15,11,0,352.0,414.0,3.2,15.3,737.0,767.39,588.71
2018,5,15,11,15,367.0,415.5,3.3,15.35,756.5,789.45,604.53
2018,5,15,11,30,382.0,417.0,3.4,15.4,776.0,810.4,619.7
2018,5,15,11,45,566.0,315.0,3.5,15.45,850.5,898.83,688.56
2018,5,15,12,0,750.0,213.0,3.6,15.5,925.0,982.08,749.22
2018,5,15,12,15,803.0,180.0,3.7,15.55,940.5,997.22,759.45
2018,5,15,12,30,856.0,147.0,3.8,15.6,956.0,1007.11,766.77
2018,5,15,12,45,875.0,133.5,3.9,15.6,953.5,1005.7,766.65
2018,5,15,13,0,894.0,120.0,4.0,15.6,951.0,1000.58,764.17
2018,5,15,13,15,891.5,119.0,4.1,15.6,934.5,983.67,753.67
2018,5,15,13,30,889.0,118.0,4.2,15.6,918.0,963.63,741.08
2018,5,15,13,45,885.0,116.0,4.3,15.6,894.5,938.16,724.71
2018,5,15,14,0,881.0,114.0,4.4,15.6,871.0,909.82,706.58
2018,5,15,14,15,875.0,112.0,4.45,15.5,841.0,877.04,685.02
2018,5,15,14,30,869.0,110.0,4.5,15.4,811.0,841.8,661.54
2018,5,15,14,45,862.0,107.0,4.5,15.35,775.5,802.47,634.41
2018,5,15,15,0,855.0,104.0,4.5,15.3,740.0,761.13,605.58
2018,5,15,15,15,841.5,101.5,4.5,15.3,698.0,713.79,571.85
2018,5,15,15,30,828.0,99.0,4.5,15.3,656.0,665.39,536.65
2018,5,15,15,45,814.5,95.5,4.5,15.1,611.0,616.07,498.66
2018,5,15,16,0,801.0,92.0,4.5,14.9,566.0,564.98,458.29
2018,5,15,16,15,782.5,88.0,4.45,14.85,518.0,510.42,413.68
2018,5,15,16,30,764.0,84.0,4.4,14.8,470.0,456.33,368.24
2018,5,15,16,45,738.5,79.5,4.4,14.7,420.0,399.47,319.5
2018,5,15,17,0,713.0,75.0,4.4,14.6,370.0,344.36,270.89
2018,5,15,17,15,674.0,70.0,4.35,14.5,318.5,285.55,218.45
2018,5,15,17,30,635.0,65.0,4.3,14.4,267.0,231.29,169.3
2018,5,15,17,45,580.5,59.0,4.25,14.3,218.0,176.86,121.04
2018,5,15,18,0,526.0,53.0,4.2,14.2,169.0,128.42,79.75
2018,5,15,18,15,439.5,46.0,4.1,14.1,125.5,82.24,45.37
2018,5,15,18,30,353.0,39.0,4.0,14.0,82.0,46.08,23.85
2018,5,15,18,45,233.5,28.0,3.9,13.85,51.0,22.86,9.18
2018,5,15,19,0,114.0,17.0,3.8,13.7,20.0,16.71,0.0
2018,5,15,19,15,57.0,8.5,3.65,13.65,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,3.1,12.85,3.0,0.0,0.0
2018,5,16,5,0,36.0,7.0,3.1,12.9,6.0,0.0,0.0
2018,5,16,5,15,137.0,19.0,3.15,13.15,28.5,18.68,0.0
2018,5,16,5,30,238.0,31.0,3.2,13.4,51.0,24.27,12.24
2018,5,16,5,45,344.5,40.5,3.3,13.65,91.0,50.48,26.58
2018,5,16,6,0,451.0,50.0,3.4,13.9,131.0,91.42,52.26
2018,5,16,6,15,458.5,63.5,3.35,14.0,168.5,132.75,86.68
2018,5,16,6,30,466.0,77.0,3.3,14.1,206.0,174.96,124.53
2018,5,16,6,45,576.5,75.0,3.3,14.2,268.0,230.91,171.57
2018,5,16,7,0,687.0,73.0,3.3,14.3,330.0,298.85,229.71
2018,5,16,7,15,720.5,77.0,3.25,14.4,382.0,355.51,280.01
2018,5,16,7,30,754.0,81.0,3.2,14.5,434.0,414.1,330.75
2018,5,16,7,45,779.0,84.5,3.2,14.65,485.0,470.55,378.49
2018,5,16,8,0,804.0,88.0,3.2,14.8,536.0,528.36,425.86
2018,5,16,8,15,823.0,90.5,3.2,14.9,584.0,582.64,469.26
2018,5,16,8,30,842.0,93.0,3.2,15.0,632.0,636.19,510.91
2018,5,16,8,45,856.5,95.0,3.2,15.15,676.0,686.59,548.68
2018,5,16,9,0,871.0,97.0,3.2,15.3,720.0,736.18,583.31
2018,5,16,9,15,877.0,101.5,3.25,15.4,758.5,780.71,614.13
2018,5,16,9,30,883.0,106.0,3.3,15.5,797.0,823.25,643.23
2018,5,16,9,45,882.0,113.5,3.35,15.65,828.5,860.79,668.41
2018,5,16,10,0,881.0,121.0,3.4,15.8,860.0,895.52,691.46
2018,5,16,10,15,866.5,134.5,3.45,15.85,881.0,921.22,708.39
2018,5,16,10,30,852.0,148.0,3.5,15.9,902.0,947.77,725.98
2018,5,16,10,45,867.0,142.5,3.6,15.95,925.0,970.35,741.17
2018,5,16,11,0,882.0,137.0,3.7,16.0,948.0,995.04,757.89
2018,5,16,11,15,881.0,140.0,3.65,16.05,959.5,1009.9,766.86
2018,5,16,11,30,880.0,143.0,3.6,16.1,971.0,1021.51,773.75
2018,5,16,11,45,830.0,175.0,3.6,16.15,959.5,1016.48,769.86
2018,5,16,12,0,780.0,207.0,3.6,16.2,948.0,1001.73,759.62
2018,5,16,12,15,831.0,175.0,3.6,16.2,963.0,1020.2,772.31
2018,5,16,12,30,882.0,143.0,3.6,16.2,978.0,1029.12,778.31
2018,5,16,12,45,893.5,134.5,3.6,16.25,973.0,1025.14,775.65
2018,5,16,13,0,905.0,126.0,3.6,16.3,968.0,1017.59,770.8
2018,5,16,13,15,902.5,124.5,3.7,16.25,951.0,1000.04,760.27
2018,5,16,13,30,900.0,123.0,3.8,16.2,934.0,979.31,747.64
2018,5,16,13,45,896.5,120.5,3.9,16.2,910.0,953.58,731.38
2018,5,16,14,0,893.0,118.0,4.0,16.2,886.0,924.94,713.02
2018,5,16,14,15,886.5,115.5,4.05,16.15,855.0,890.9,690.61
2018,5,16,14,30,880.0,113.0,4.1,16.1,824.0,854.41,666.31
2018,5,16,14,45,872.0,110.5,4.15,16.05,788.0,814.45,639.3
2018,5,16,15,0,864.0,108.0,4.2,16.0,752.0,772.51,610.56
2018,5,16,15,15,850.5,105.5,4.2,16.0,709.5,724.84,576.96
2018,5,16,15,30,837.0,103.0,4.2,16.0,667.0,677.38,542.68
2018,5,16,15,45,821.5,99.5,4.25,15.8,621.0,625.18,503.14
2018,5,16,16,0,806.0,96.0,4.3,15.6,575.0,572.61,462.18
2018,5,16,16,15,784.5,92.5,4.3,15.45,525.5,516.72,417.14
2018,5,16,16,30,763.0,89.0,4.3,15.3,476.0,461.61,371.41
2018,5,16,16,45,734.0,84.5,4.3,15.2,424.5,403.3,321.79
2018,5,16,17,0,705.0,80.0,4.3,15.1,373.0,346.31,271.99
2018,5,16,17,15,664.5,75.5,4.3,14.95,321.5,288.7,220.89
2018,5,16,17,30,624.0,71.0,4.3,14.8,270.0,235.02,172.55
2018,5,16,17,45,566.5,64.5,4.25,14.6,220.5,180.03,124.18
2018,5,16,18,0,509.0,58.0,4.2,14.4,171.0,131.4,82.96
2018,5,16,18,15,420.5,49.5,4.15,14.25,127.0,84.46,47.91
2018,5,16,18,30,332.0,41.0,4.1,14.1,83.0,47.8,25.54
2018,5,16,18,45,217.0,29.0,4.05,13.95,51.5,22.74,9.82
2018,5,16,19,0,102.0,17.0,4.0,13.8,20.0,16.71,0.0
2018,5,16,19,15,51.0,8.5,3.95,13.7,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,4,45,13.0,3.0,3.2,13.2,3.0,0.0,0.0
2018,5,17,5,0,26.0,6.0,3.3,13.3,6.0,5.9,0.0
2018,5,17,5,15,109.5,20.0,3.4,13.45,28.0,19.66,0.0
2018,5,17,5,30,193.0,34.0,3.5,13.6,50.0,26.74,14.49
2018,5,17,5,45,290.0,45.5,3.6,13.75,88.5,52.3,29.44
2018,5,17,6,0,387.0,57.0,3.7,13.9,127.0,91.35,54.86
2018,5,17,6,15,273.5,64.0,3.75,13.95,121.5,103.47,70.22
2018,5,17,6,30,160.0,71.0,3.8,14.0,116.0,102.68,75.7
2018,5,17,6,45,80.5,88.5,3.85,14.1,111.0,107.58,83.52
2018,5,17,7,0,1.0,106.0,3.9,14.2,106.0,102.5,81.33
2018,5,17,7,15,3.5,124.5,3.95,14.3,126.0,121.48,96.93
2018,5,17,7,30,6.0,143.0,4.0,14.4,146.0,140.79,112.62
2018,5,17,7,45,71.5,172.5,4.0,14.45,212.5,203.14,163.87
2018,5,17,8,0,137.0,202.0,4.0,14.5,279.0,273.68,221.44
2018,5,17,8,15,335.0,198.5,4.05,14.55,408.0,397.37,322.65
2018,5,17,8,30,533.0,195.0,4.1,14.6,537.0,540.8,436.98
2018,5,17,8,45,547.5,205.5,4.1,14.65,578.0,586.65,471.78
2018,5,17,9,0,562.0,216.0,4.1,14.7,619.0,632.46,506.34
2018,5,17,9,15,439.0,278.5,4.1,14.8,604.0,624.45,496.3
2018,5,17,9,30,316.0,341.0,4.1,14.9,589.0,601.72,475.05
2018,5,17,9,45,247.5,370.0,4.1,14.95,569.0,585.55,460.36
2018,5,17,10,0,179.0,399.0,4.1,15.0,549.0,559.18,437.87
2018,5,17,10,15,125.0,389.5,4.15,15.05,496.0,506.83,396.71
2018,5,17,10,30,71.0,380.0,4.2,15.1,443.0,445.31,348.26
2018,5,17,10,45,48.5,364.5,4.25,15.1,408.0,410.14,320.73
2018,5,17,11,0,26.0,349.0,4.3,15.1,373.0,373.87,292.03
2018,5,17,11,15,35.5,377.0,4.35,15.15,410.0,412.32,321.66
2018,5,17,11,30,45.0,405.0,4.4,15.2,447.0,450.95,350.98
2018,5,17,11,45,41.5,397.5,4.45,15.2,436.5,440.28,342.66
2018,5,17,12,0,38.0,390.0,4.5,15.2,426.0,429.33,334.32
2018,5,17,12,15,30.0,365.5,4.65,15.2,394.0,396.3,309.18
2018,5,17,12,30,22.0,341.0,4.8,15.2,362.0,356.91,279.01
2018,5,17,12,45,20.0,325.5,4.9,15.2,344.5,339.24,265.6
2018,5,17,13,0,18.0,310.0,5.0,15.2,327.0,321.55,252.08
2018,5,17,13,15,22.5,322.0,5.15,15.15,342.5,343.0,269.26
2018,5,17,13,30,27.0,334.0,5.3,15.1,358.0,358.69,281.93
2018,5,17,13,45,209.0,299.5,5.45,15.05,480.0,501.28,399.88
2018,5,17,14,0,391.0,265.0,5.6,15.0,602.0,628.98,503.24
2018,5,17,14,15,391.5,261.0,5.7,14.9,588.0,613.03,491.44
2018,5,17,14,30,392.0,257.0,5.8,14.8,574.0,595.73,479.05
2018,5,17,14,45,300.5,278.5,5.85,14.75,515.0,524.47,422.1
2018,5,17,15,0,209.0,300.0,5.9,14.7,456.0,460.03,369.93
2018,5,17,15,15,209.5,283.0,5.9,14.7,432.0,434.06,350.22
2018,5,17,15,30,210.0,266.0,5.9,14.7,408.0,407.56,329.77
2018,5,17,15,45,321.0,223.5,6.0,14.5,423.0,427.97,348.88
2018,5,17,16,0,432.0,181.0,6.1,14.3,438.0,437.35,358.09
2018,5,17,16,15,365.5,176.5,6.1,14.15,381.0,374.37,306.18
2018,5,17,16,30,299.0,172.0,6.1,14.0,324.0,315.44,257.27
2018,5,17,16,45,362.5,152.0,6.15,13.9,317.0,307.97,249.85
2018,5,17,17,0,426.0,132.0,6.2,13.8,310.0,291.38,233.4
2018,5,17,17,15,339.0,124.5,6.15,13.7,254.0,230.95,182.05
2018,5,17,17,30,252.0,117.0,6.1,13.6,198.0,179.52,138.93
2018,5,17,17,45,216.0,99.0,6.1,13.45,159.5,139.24,104.39
2018,5,17,18,0,180.0,81.0,6.1,13.3,121.0,103.09,74.02
2018,5,17,18,15,136.5,63.0,6.0,13.25,89.0,70.44,48.04
2018,5,17,18,30,93.0,45.0,5.9,13.2,57.0,42.95,27.38
2018,5,17,18,45,56.0,28.5,5.8,13.15,35.0,24.98,12.06
2018,5,17,19,0,19.0,12.0,5.7,13.1,13.0,11.8,0.0
2018,5,17,19,15,9.5,6.0,5.55,13.1,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.1,13.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.2,1.0,0.98,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.25,3.5,3.44,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.3,6.0,5.78,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.35,9.5,9.15,1.94
2018,5,18,6,0,0.0,13.0,4.3,13.4,13.0,12.53,4.98
2018,5,18,6,15,0.0,20.5,4.3,13.45,20.5,19.77,11.28
2018,5,18,6,30,0.0,28.0,4.3,13.5,28.0,27.02,17.56
2018,5,18,6,45,0.0,43.0,4.3,13.55,43.0,41.52,29.98
2018,5,18,7,0,0.0,58.0,4.3,13.6,58.0,56.04,42.28
2018,5,18,7,15,0.0,67.0,4.2,13.65,67.0,64.76,49.53
2018,5,18,7,30,0.0,76.0,4.1,13.7,76.0,73.49,56.7
2018,5,18,7,45,0.0,91.0,4.05,13.75,91.0,88.03,68.67
2018,5,18,8,0,0.0,106.0,4.0,13.8,106.0,102.58,80.52
2018,5,18,8,15,0.0,121.0,3.95,13.9,121.0,117.17,92.28
2018,5,18,8,30,0.0,136.0,3.9,14.0,136.0,131.8,103.96
2018,5,18,8,45,0.0,132.5,3.85,14.1,132.5,128.44,100.86
2018,5,18,9,0,0.0,129.0,3.8,14.2,129.0,125.08,97.82
2018,5,18,9,15,2.0,153.5,3.75,14.25,155.0,150.56,118.36
2018,5,18,9,30,4.0,178.0,3.7,14.3,181.0,176.27,138.85
2018,5,18,9,45,10.0,225.0,3.7,14.4,233.0,227.67,179.74
2018,5,18,10,0,16.0,272.0,3.7,14.5,285.0,279.67,220.44
2018,5,18,10,15,21.0,297.5,3.7,14.6,315.5,309.98,243.75
2018,5,18,10,30,26.0,323.0,3.7,14.7,346.0,345.78,271.14
2018,5,18,10,45,21.5,308.0,3.75,14.8,327.5,322.1,252.32
2018,5,18,11,0,17.0,293.0,3.8,14.9,309.0,303.37,237.47
2018,5,18,11,15,15.0,274.5,3.9,14.95,288.5,283.4,221.84
2018,5,18,11,30,13.0,256.0,4.0,15.0,268.0,263.33,206.09
2018,5,18,11,45,12.0,245.5,4.1,15.05,256.5,252.09,197.26
2018,5,18,12,0,11.0,235.0,4.2,15.1,245.0,240.77,188.37
2018,5,18,12,15,14.0,262.5,4.35,15.1,275.5,270.97,212.24
2018,5,18,12,30,17.0,290.0,4.5,15.1,306.0,301.14,235.9
2018,5,18,12,45,19.5,312.5,4.65,15.05,331.0,325.78,255.25
2018,5,18,13,0,22.0,335.0,4.8,15.0,356.0,350.31,274.52
2018,5,18,13,15,27.0,347.0,4.85,14.95,372.0,372.61,292.11
2018,5,18,13,30,32.0,359.0,4.9,14.9,388.0,388.69,304.94
2018,5,18,13,45,32.5,337.0,5.0,14.85,365.5,365.8,287.78
2018,5,18,14,0,33.0,315.0,5.1,14.8,343.0,342.84,270.55
2018,5,18,14,15,20.0,256.5,5.15,14.7,273.5,271.46,214.65
2018,5,18,14,30,7.0,198.0,5.2,14.6,204.0,198.57,156.65
2018,5,18,14,45,5.0,185.0,5.25,14.5,189.0,183.9,145.2
2018,5,18,15,0,3.0,172.0,5.3,14.4,174.0,169.38,133.75
2018,5,18,15,15,34.5,163.5,5.3,14.4,187.0,185.48,148.23
2018,5,18,15,30,66.0,155.0,5.3,14.4,200.0,199.34,160.65
2018,5,18,15,45,65.5,148.5,5.5,14.15,190.5,189.13,152.65
2018,5,18,16,0,65.0,142.0,5.7,13.9,181.0,178.84,144.51
2018,5,18,16,15,121.0,137.5,5.8,13.8,202.0,200.81,163.49
2018,5,18,16,30,177.0,133.0,5.9,13.7,223.0,218.09,177.82
2018,5,18,16,45,354.0,120.0,5.95,13.55,276.5,273.35,222.19
2018,5,18,17,0,531.0,107.0,6.0,13.4,330.0,308.53,246.75
2018,5,18,17,15,404.5,110.5,6.0,13.3,267.0,239.09,187.78
2018,5,18,17,30,278.0,114.0,6.0,13.2,204.0,183.95,142.12
2018,5,18,17,45,221.5,98.5,6.0,13.05,162.0,140.22,105.2
2018,5,18,18,0,165.0,83.0,6.0,12.9,120.0,102.85,74.62
2018,5,18,18,15,124.0,64.5,5.95,12.85,88.5,70.78,48.93
2018,5,18,18,30,83.0,46.0,5.9,12.8,57.0,44.8,29.21
2018,5,18,18,45,47.0,30.0,5.85,12.75,35.5,26.19,13.52
2018,5,18,19,0,11.0,14.0,5.8,12.7,14.0,13.76,0.0
2018,5,18,19,15,5.5,7.0,5.75,12.65,7.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.4,12.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.3,12.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.5,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.5,1.0,0.98,0.0
2018,5,19,5,15,0.0,4.0,5.9,12.5,4.0,3.93,0.0
2018,5,19,5,30,0.0,7.0,5.9,12.5,7.0,6.74,0.0
2018,5,19,5,45,0.0,11.0,5.9,12.5,11.0,10.6,3.18
2018,5,19,6,0,0.0,15.0,5.9,12.5,15.0,14.46,6.65
2018,5,19,6,15,0.0,21.0,5.9,12.5,21.0,20.26,11.74
2018,5,19,6,30,0.0,27.0,5.9,12.5,27.0,26.05,16.79
2018,5,19,6,45,0.0,39.5,5.85,12.5,39.5,38.14,27.19
2018,5,19,7,0,0.0,52.0,5.8,12.5,52.0,50.24,37.49
2018,5,19,7,15,0.0,61.0,5.8,12.6,61.0,58.95,44.79
2018,5,19,7,30,0.0,70.0,5.8,12.7,70.0,67.68,52.01
2018,5,19,7,45,0.0,82.5,5.8,12.8,82.5,79.8,62.02
2018,5,19,8,0,0.0,95.0,5.8,12.9,95.0,91.92,71.95
2018,5,19,8,15,0.0,102.0,5.75,12.95,102.0,98.73,77.37
2018,5,19,8,30,0.0,109.0,5.7,13.0,109.0,105.55,82.78
2018,5,19,8,45,0.0,107.0,5.7,13.1,107.0,103.64,80.92
2018,5,19,9,0,0.0,105.0,5.7,13.2,105.0,101.72,79.1
2018,5,19,9,15,0.5,112.0,5.75,13.35,112.5,108.94,84.84
2018,5,19,9,30,1.0,119.0,5.8,13.5,120.0,116.22,90.6
2018,5,19,9,45,1.5,136.0,5.8,13.65,137.5,133.29,104.34
2018,5,19,10,0,2.0,153.0,5.8,13.8,155.0,150.44,118.06
2018,5,19,10,15,2.5,156.5,5.85,13.9,159.0,154.43,121.09
2018,5,19,10,30,3.0,160.0,5.9,14.0,163.0,158.44,124.17
2018,5,19,10,45,4.0,168.0,5.95,14.1,172.0,167.35,131.23
2018,5,19,11,0,5.0,176.0,6.0,14.2,181.0,176.3,138.32
2018,5,19,11,15,7.5,195.5,6.1,14.25,202.5,198.04,155.75
2018,5,19,11,30,10.0,215.0,6.2,14.3,224.0,219.85,173.17
2018,5,19,11,45,11.0,231.5,6.25,14.35,241.5,237.24,186.94
2018,5,19,12,0,12.0,248.0,6.3,14.4,259.0,254.61,200.67
2018,5,19,12,15,12.5,254.0,6.35,14.45,265.5,261.04,205.73
2018,5,19,12,30,13.0,260.0,6.4,14.5,272.0,267.4,210.77
2018,5,19,12,45,14.0,271.5,6.5,14.5,284.5,279.62,220.55
2018,5,19,13,0,15.0,283.0,6.6,14.5,297.0,291.77,230.28
2018,5,19,13,15,15.0,282.0,6.65,14.5,296.0,290.46,229.39
2018,5,19,13,30,15.0,281.0,6.7,14.5,295.0,289.09,228.5
2018,5,19,13,45,15.0,277.0,6.75,14.45,290.5,284.68,225.3
2018,5,19,14,0,15.0,273.0,6.8,14.4,286.0,280.23,222.09
2018,5,19,14,15,15.0,268.5,6.8,14.35,281.0,275.23,218.45
2018,5,19,14,30,15.0,264.0,6.8,14.3,276.0,270.19,214.8
2018,5,19,14,45,14.0,251.0,6.85,14.25,262.0,255.92,203.78
2018,5,19,15,0,13.0,238.0,6.9,14.2,248.0,241.71,192.79
2018,5,19,15,15,10.5,222.0,6.9,14.2,229.5,223.54,178.46
2018,5,19,15,30,8.0,206.0,6.9,14.2,211.0,205.59,164.26
2018,5,19,15,45,10.5,202.5,6.9,14.0,209.0,203.25,162.97
2018,5,19,16,0,13.0,199.0,6.9,13.8,207.0,200.63,161.44
2018,5,19,16,15,21.5,193.0,6.9,13.65,204.5,198.5,160.34
2018,5,19,16,30,30.0,187.0,6.9,13.5,202.0,196.5,159.22
2018,5,19,16,45,80.0,167.5,6.9,13.35,202.5,197.15,160.13
2018,5,19,17,0,130.0,148.0,6.9,13.2,203.0,193.27,156.31
2018,5,19,17,15,121.5,109.5,6.85,13.05,155.5,145.64,115.83
2018,5,19,17,30,113.0,71.0,6.8,12.9,108.0,99.05,75.76
2018,5,19,17,45,56.5,44.0,6.75,12.75,62.5,54.62,39.07
2018,5,19,18,0,0.0,17.0,6.7,12.6,17.0,16.39,8.4
2018,5,19,18,15,0.0,13.5,6.6,12.5,13.5,13.01,5.4
2018,5,19,18,30,0.0,10.0,6.5,12.4,10.0,9.64,2.34
2018,5,19,18,45,0.0,7.0,6.45,12.35,7.0,6.74,0.0
2018,5,19,19,0,0.0,4.0,6.4,12.3,4.0,3.93,0.0
2018,5,19,19,15,0.0,2.0,6.35,12.3,2.0,1.97,0.0
2018,5,19,19,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,12.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,12.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,12.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.6,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.6,2.0,1.97,0.0
2018,5,20,5,15,31.5,14.5,6.05,12.65,17.5,13.2,0.0
2018,5,20,5,30,63.0,27.0,6.1,12.7,33.0,22.59,12.24
2018,5,20,5,45,66.0,31.5,6.1,12.75,41.0,31.49,18.61
2018,5,20,6,0,69.0,36.0,6.1,12.8,49.0,40.75,25.98
2018,5,20,6,15,34.5,47.0,6.1,12.85,53.5,51.07,36.56
2018,5,20,6,30,0.0,58.0,6.1,12.9,58.0,56.05,42.45
2018,5,20,6,45,0.0,69.5,6.1,12.95,69.5,67.14,51.92
2018,5,20,7,0,0.0,81.0,6.1,13.0,81.0,78.25,61.26
2018,5,20,7,15,0.0,71.0,6.05,13.0,71.0,68.64,52.93
2018,5,20,7,30,0.0,61.0,6.0,13.0,61.0,58.96,44.56
2018,5,20,7,45,0.0,64.0,5.95,13.05,64.0,61.87,46.85
2018,5,20,8,0,0.0,67.0,5.9,13.1,67.0,64.79,49.13
2018,5,20,8,15,0.0,73.0,5.9,13.1,73.0,70.62,53.84
2018,5,20,8,30,0.0,79.0,5.9,13.1,79.0,76.45,58.54
2018,5,20,8,45,0.0,90.5,5.9,13.1,90.5,87.61,67.65
2018,5,20,9,0,0.0,102.0,5.9,13.1,102.0,98.8,76.73
2018,5,20,9,15,4.0,143.0,5.9,13.15,146.0,141.84,112.05
2018,5,20,9,30,8.0,184.0,5.9,13.2,190.0,185.36,147.35
2018,5,20,9,45,16.0,245.5,5.95,13.25,258.5,252.86,201.64
2018,5,20,10,0,24.0,307.0,6.0,13.3,327.0,325.66,259.3
2018,5,20,10,15,26.5,324.0,6.05,13.4,347.0,346.09,274.93
2018,5,20,10,30,29.0,341.0,6.1,13.5,367.0,366.6,290.67
2018,5,20,10,45,104.0,354.5,6.15,13.6,450.0,458.17,364.76
2018,5,20,11,0,179.0,368.0,6.2,13.7,533.0,546.79,435.27
2018,5,20,11,15,322.5,376.0,6.25,13.8,679.0,704.67,558.97
2018,5,20,11,30,466.0,384.0,6.3,13.9,825.0,864.74,680.34
2018,5,20,11,45,493.0,377.0,6.35,14.0,846.0,888.47,697.63
2018,5,20,12,0,520.0,370.0,6.4,14.1,867.0,910.41,714.23
2018,5,20,12,15,534.0,363.5,6.45,14.1,872.5,917.72,720.19
2018,5,20,12,30,548.0,357.0,6.5,14.1,878.0,922.76,724.63
2018,5,20,12,45,473.0,381.0,6.6,14.1,827.5,868.06,682.84
2018,5,20,13,0,398.0,405.0,6.7,14.1,777.0,807.71,636.75
2018,5,20,13,15,291.5,420.5,6.75,14.05,690.5,714.21,564.38
2018,5,20,13,30,185.0,436.0,6.8,14.0,604.0,617.4,488.38
2018,5,20,13,45,127.5,402.5,6.85,13.9,517.0,525.4,417.21
2018,5,20,14,0,70.0,369.0,6.9,13.8,430.0,430.48,342.48
2018,5,20,14,15,111.0,356.0,6.9,13.65,448.5,455.49,364.41
2018,5,20,14,30,152.0,343.0,6.9,13.5,467.0,472.37,379.69
2018,5,20,14,45,149.0,320.5,6.95,13.4,437.5,441.21,355.88
2018,5,20,15,0,146.0,298.0,7.0,13.3,408.0,409.91,331.85
2018,5,20,15,15,87.0,244.5,7.0,13.3,309.0,307.07,248.72
2018,5,20,15,30,28.0,191.0,7.0,13.3,210.0,206.47,166.09
2018,5,20,15,45,64.0,209.5,6.95,13.1,249.0,246.0,199.77
2018,5,20,16,0,100.0,228.0,6.9,12.9,288.0,284.18,231.85
2018,5,20,16,15,178.0,217.0,6.9,12.85,313.0,309.57,253.68
2018,5,20,16,30,256.0,206.0,6.9,12.8,338.0,328.34,269.06
2018,5,20,16,45,293.0,178.0,6.9,12.75,314.0,302.4,246.81
2018,5,20,17,0,330.0,150.0,6.9,12.7,290.0,272.34,220.07
2018,5,20,17,15,332.0,129.5,6.9,12.65,254.5,233.87,185.7
2018,5,20,17,30,334.0,109.0,6.9,12.6,219.0,195.32,150.6
2018,5,20,17,45,297.0,93.5,6.9,12.6,178.5,152.18,112.79
2018,5,20,18,0,260.0,78.0,6.9,12.6,138.0,113.21,79.44
2018,5,20,18,15,206.5,62.5,6.85,12.55,103.0,77.77,51.44
2018,5,20,18,30,153.0,47.0,6.8,12.5,68.0,47.94,29.96
2018,5,20,18,45,92.5,31.5,6.8,12.5,42.5,26.1,14.38
2018,5,20,19,0,32.0,16.0,6.8,12.5,17.0,15.73,0.0
2018,5,20,19,15,16.0,8.0,6.7,12.5,8.5,7.86,0.0
2018,5,20,19,30,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.0,3.6,12.5,3.0,0.0,0.0
2018,5,21,5,0,9.0,6.0,3.5,12.5,6.0,5.9,0.0
2018,5,21,5,15,61.0,21.5,3.4,12.6,27.0,17.96,0.0
2018,5,21,5,30,113.0,37.0,3.3,12.7,48.0,30.39,18.68
2018,5,21,5,45,164.0,51.5,3.2,12.75,77.5,53.73,34.16
2018,5,21,6,0,215.0,66.0,3.1,12.8,107.0,83.53,55.82
2018,5,21,6,15,146.5,81.5,3.0,12.9,113.0,100.33,73.44
2018,5,21,6,30,78.0,97.0,2.9,13.0,119.0,109.67,84.98
2018,5,21,6,45,76.5,123.0,2.8,13.05,148.5,138.97,110.29
2018,5,21,7,0,75.0,149.0,2.7,13.1,178.0,168.18,135.06
2018,5,21,7,15,121.5,173.0,2.6,13.25,227.5,214.97,173.26
2018,5,21,7,30,168.0,197.0,2.5,13.4,277.0,266.33,214.99
2018,5,21,7,45,152.5,221.0,2.4,13.55,299.5,291.88,235.4
2018,5,21,8,0,137.0,245.0,2.3,13.7,322.0,315.73,253.87
2018,5,21,8,15,119.5,264.5,2.35,13.9,336.0,332.3,266.21
2018,5,21,8,30,102.0,284.0,2.4,14.1,350.0,344.29,274.67
2018,5,21,8,45,83.5,297.0,2.45,14.3,353.5,349.69,277.79
2018,5,21,9,0,65.0,310.0,2.5,14.5,357.0,353.27,279.38
2018,5,21,9,15,90.0,336.0,2.65,14.7,405.0,401.66,316.73
2018,5,21,9,30,115.0,362.0,2.8,14.9,453.0,456.11,358.0
2018,5,21,9,45,119.0,384.0,2.9,15.05,481.5,486.52,380.09
2018,5,21,10,0,123.0,406.0,3.0,15.2,510.0,516.89,402.1
2018,5,21,10,15,102.0,410.5,3.2,15.3,498.5,501.6,389.74
2018,5,21,10,30,81.0,415.0,3.4,15.4,487.0,489.75,380.05
2018,5,21,10,45,67.5,413.0,3.55,15.5,474.0,477.1,369.96
2018,5,21,11,0,54.0,411.0,3.7,15.6,461.0,463.62,359.23
2018,5,21,11,15,45.0,399.5,3.85,15.65,441.5,444.17,344.33
2018,5,21,11,30,36.0,388.0,4.0,15.7,422.0,424.26,329.05
2018,5,21,11,45,36.5,387.5,4.15,15.75,422.0,424.68,329.5
2018,5,21,12,0,37.0,387.0,4.3,15.8,422.0,424.89,329.83
2018,5,21,12,15,34.5,379.0,4.55,15.75,411.5,414.22,322.12
2018,5,21,12,30,32.0,371.0,4.8,15.7,401.0,403.34,314.26
2018,5,21,12,45,27.5,354.5,5.0,15.6,380.5,381.7,298.04
2018,5,21,13,0,23.0,338.0,5.2,15.5,360.0,354.18,277.21
2018,5,21,13,15,20.5,324.0,5.35,15.4,343.0,337.39,264.58
2018,5,21,13,30,18.0,310.0,5.5,15.3,326.0,320.62,251.89
2018,5,21,13,45,17.5,297.5,5.65,15.15,313.0,307.24,241.94
2018,5,21,14,0,17.0,285.0,5.8,15.0,300.0,293.85,231.92
2018,5,21,14,15,15.5,269.5,5.9,14.85,282.5,276.62,218.76
2018,5,21,14,30,14.0,254.0,6.0,14.7,265.0,259.46,205.61
2018,5,21,14,45,13.5,246.0,6.1,14.5,256.5,250.57,199.05
2018,5,21,15,0,13.0,238.0,6.2,14.3,248.0,241.68,192.48
2018,5,21,15,15,17.0,239.5,6.2,14.3,251.5,245.38,195.98
2018,5,21,15,30,21.0,241.0,6.2,14.3,255.0,248.68,199.17
2018,5,21,15,45,24.0,232.5,6.3,13.9,247.5,241.11,193.9
2018,5,21,16,0,27.0,224.0,6.4,13.5,240.0,234.96,189.74
2018,5,21,16,15,42.0,214.5,6.35,13.35,237.0,231.86,187.97
2018,5,21,16,30,57.0,205.0,6.3,13.2,234.0,227.14,184.64
2018,5,21,16,45,97.0,187.0,6.3,13.05,230.5,223.45,181.86
2018,5,21,17,0,137.0,169.0,6.3,12.9,227.0,216.23,175.35
2018,5,21,17,15,186.0,145.0,6.25,12.75,213.0,200.7,160.76
2018,5,21,17,30,235.0,121.0,6.2,12.6,199.0,179.86,140.48
2018,5,21,17,45,212.5,102.5,6.2,12.45,163.5,142.86,108.18
2018,5,21,18,0,190.0,84.0,6.2,12.3,128.0,108.47,78.58
2018,5,21,18,15,147.0,66.5,6.1,12.25,95.5,75.55,52.13
2018,5,21,18,30,104.0,49.0,6.0,12.2,63.0,47.66,31.09
2018,5,21,18,45,61.0,32.0,5.95,12.15,39.5,27.9,16.17
2018,5,21,19,0,18.0,15.0,5.9,12.1,16.0,14.74,0.0
2018,5,21,19,15,9.0,7.5,5.8,12.1,8.0,7.37,0.0
2018,5,21,19,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.25,12.55,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.6,1.0,0.98,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.65,3.0,2.89,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,4.82,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.8,8.0,7.71,0.79
2018,5,22,6,0,0.0,11.0,4.2,12.9,11.0,10.6,3.37
2018,5,22,6,15,0.0,15.0,4.2,12.95,15.0,14.46,6.77
2018,5,22,6,30,0.0,19.0,4.2,13.0,19.0,18.33,10.13
2018,5,22,6,45,0.0,32.5,4.2,13.05,32.5,31.37,21.34
2018,5,22,7,0,0.0,46.0,4.2,13.1,46.0,44.43,32.45
2018,5,22,7,15,0.0,56.5,4.15,13.2,56.5,54.6,40.98
2018,5,22,7,30,0.0,67.0,4.1,13.3,67.0,64.77,49.42
2018,5,22,7,45,0.0,81.0,4.1,13.35,81.0,78.35,60.63
2018,5,22,8,0,0.0,95.0,4.1,13.4,95.0,91.92,71.75
2018,5,22,8,15,0.0,109.0,4.15,13.45,109.0,105.52,82.77
2018,5,22,8,30,0.0,123.0,4.2,13.5,123.0,119.15,93.75
2018,5,22,8,45,0.0,131.5,4.2,13.6,131.5,127.46,100.26
2018,5,22,9,0,0.0,140.0,4.2,13.7,140.0,135.78,106.76
2018,5,22,9,15,2.0,155.5,4.3,13.8,157.0,152.49,120.15
2018,5,22,9,30,4.0,171.0,4.4,13.9,174.0,169.39,133.61
2018,5,22,9,45,6.0,189.0,4.45,14.0,194.0,188.91,149.09
2018,5,22,10,0,8.0,207.0,4.5,14.1,214.0,208.58,164.61
2018,5,22,10,15,9.5,223.5,4.6,14.2,232.0,226.47,178.63
2018,5,22,10,30,11.0,240.0,4.7,14.3,250.0,244.44,192.67
2018,5,22,10,45,11.0,239.0,4.75,14.4,249.0,243.78,191.89
2018,5,22,11,0,11.0,238.0,4.8,14.5,248.0,243.08,191.14
2018,5,22,11,15,13.0,260.5,4.85,14.55,272.5,267.5,210.31
2018,5,22,11,30,15.0,283.0,4.9,14.6,297.0,291.97,229.39
2018,5,22,11,45,15.0,287.0,4.95,14.65,301.0,296.1,232.48
2018,5,22,12,0,15.0,291.0,5.0,14.7,305.0,300.15,235.57
2018,5,22,12,15,16.5,301.0,5.0,14.7,316.5,311.57,244.52
2018,5,22,12,30,18.0,311.0,5.0,14.7,328.0,322.9,253.4
2018,5,22,12,45,18.5,315.5,5.0,14.7,333.0,327.66,257.17
2018,5,22,13,0,19.0,320.0,5.0,14.7,338.0,332.33,260.9
2018,5,22,13,15,21.0,325.5,5.0,14.65,345.0,339.33,266.61
2018,5,22,13,30,23.0,331.0,5.0,14.6,352.0,346.17,272.23
2018,5,22,13,45,36.5,338.0,5.0,14.6,370.0,370.22,291.69
2018,5,22,14,0,50.0,345.0,5.0,14.6,388.0,388.12,306.32
2018,5,22,14,15,64.0,358.5,5.0,14.55,412.0,412.06,325.65
2018,5,22,14,30,78.0,372.0,5.0,14.5,436.0,434.88,344.06
2018,5,22,14,45,75.5,353.5,5.0,14.45,413.0,411.0,326.07
2018,5,22,15,0,73.0,335.0,5.0,14.4,390.0,387.14,308.11
2018,5,22,15,15,86.5,316.5,5.0,14.4,378.0,374.94,299.61
2018,5,22,15,30,100.0,298.0,5.0,14.4,366.0,361.45,289.92
2018,5,22,15,45,121.5,280.5,5.05,14.2,357.5,355.32,286.3
2018,5,22,16,0,143.0,263.0,5.1,14.0,349.0,343.95,278.25
