Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,16,15,173.5,239.0,5.1,13.9,335.0,328.8,266.8
2018,5,22,16,30,204.0,215.0,5.1,13.8,321.0,310.42,252.14
2018,5,22,16,45,234.0,189.0,5.05,13.65,298.5,287.73,233.23
2018,5,22,17,0,264.0,163.0,5.0,13.5,276.0,260.16,209.38
2018,5,22,17,15,276.5,139.0,5.0,13.35,243.5,225.41,178.83
2018,5,22,17,30,289.0,115.0,5.0,13.2,211.0,189.25,146.28
2018,5,22,17,45,272.5,97.5,4.95,13.05,175.5,151.53,112.9
2018,5,22,18,0,256.0,80.0,4.9,12.9,140.0,115.71,81.62
2018,5,22,18,15,207.5,64.0,4.85,12.85,105.0,79.88,53.1
2018,5,22,18,30,159.0,48.0,4.8,12.8,70.0,49.68,31.11
2018,5,22,18,45,96.5,32.0,4.75,12.7,44.0,26.52,15.36
2018,5,22,19,0,34.0,16.0,4.7,12.6,18.0,14.42,0.0
2018,5,22,19,15,17.0,8.0,4.6,12.6,9.0,7.86,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.65,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.7,2.0,1.97,0.0
2018,5,23,5,15,0.0,8.0,3.4,12.75,8.0,7.71,0.0
2018,5,23,5,30,0.0,14.0,3.4,12.8,14.0,13.5,5.35
2018,5,23,5,45,0.0,23.0,3.4,12.85,23.0,22.19,12.91
2018,5,23,6,0,0.0,32.0,3.4,12.9,32.0,30.89,20.64
2018,5,23,6,15,7.0,54.0,3.4,13.0,56.0,53.29,39.67
2018,5,23,6,30,14.0,76.0,3.4,13.1,80.0,76.24,59.1
2018,5,23,6,45,22.5,105.5,3.4,13.15,113.5,107.6,85.5
2018,5,23,7,0,31.0,135.0,3.4,13.2,147.0,140.28,112.73
2018,5,23,7,15,16.0,137.0,3.45,13.3,143.0,138.29,111.09
2018,5,23,7,30,1.0,139.0,3.5,13.4,139.0,134.69,107.83
2018,5,23,7,45,37.5,182.5,3.55,13.55,203.5,196.03,158.17
2018,5,23,8,0,74.0,226.0,3.6,13.7,268.0,260.81,210.56
2018,5,23,8,15,105.0,258.5,3.7,13.85,323.5,315.39,254.09
2018,5,23,8,30,136.0,291.0,3.8,14.0,379.0,375.62,301.5
2018,5,23,8,45,101.0,282.5,3.9,14.15,350.5,347.23,277.94
2018,5,23,9,0,66.0,274.0,4.0,14.3,322.0,318.05,253.73
2018,5,23,9,15,40.0,262.0,4.05,14.4,291.5,289.16,229.83
2018,5,23,9,30,14.0,250.0,4.1,14.5,261.0,254.93,201.54
2018,5,23,9,45,19.5,282.5,4.15,14.6,298.5,292.21,230.73
2018,5,23,10,0,25.0,315.0,4.2,14.7,336.0,334.37,263.27
2018,5,23,10,15,33.0,341.0,4.25,14.75,370.0,368.86,289.75
2018,5,23,10,30,41.0,367.0,4.3,14.8,404.0,403.77,316.37
2018,5,23,10,45,60.5,402.5,4.3,14.85,458.0,459.56,358.97
2018,5,23,11,0,80.0,438.0,4.3,14.9,512.0,516.06,401.47
2018,5,23,11,15,107.5,452.0,4.3,14.9,553.0,558.86,433.91
2018,5,23,11,30,135.0,466.0,4.3,14.9,594.0,608.33,470.95
2018,5,23,11,45,169.0,471.0,4.25,14.9,632.0,648.72,501.21
2018,5,23,12,0,203.0,476.0,4.2,14.9,670.0,688.69,530.92
2018,5,23,12,15,182.0,473.0,4.2,14.9,647.0,664.53,512.47
2018,5,23,12,30,161.0,470.0,4.2,14.9,624.0,639.6,493.78
2018,5,23,12,45,122.0,455.5,4.15,14.9,571.5,584.55,452.17
2018,5,23,13,0,83.0,441.0,4.1,14.9,519.0,523.45,405.88
2018,5,23,13,15,82.0,427.5,4.15,14.9,503.5,507.11,394.33
2018,5,23,13,30,81.0,414.0,4.2,14.9,488.0,490.5,382.4
2018,5,23,13,45,278.0,348.5,4.2,14.9,592.0,614.64,483.2
2018,5,23,14,0,475.0,283.0,4.2,14.9,696.0,722.81,568.88
2018,5,23,14,15,682.0,192.5,4.25,14.85,762.5,798.65,629.55
2018,5,23,14,30,889.0,102.0,4.3,14.8,829.0,853.36,670.14
2018,5,23,14,45,880.0,100.5,4.35,14.75,793.0,813.64,642.58
2018,5,23,15,0,871.0,99.0,4.4,14.7,757.0,772.02,613.94
2018,5,23,15,15,858.5,97.0,4.4,14.7,715.5,725.65,581.03
2018,5,23,15,30,846.0,95.0,4.4,14.7,674.0,678.11,546.86
2018,5,23,15,45,831.5,92.0,4.55,14.5,629.0,627.34,508.71
2018,5,23,16,0,817.0,89.0,4.7,14.3,584.0,576.51,469.02
2018,5,23,16,15,797.0,86.5,4.7,14.2,536.0,522.24,424.78
2018,5,23,16,30,777.0,84.0,4.7,14.1,488.0,468.53,379.76
2018,5,23,16,45,749.5,80.5,4.7,13.95,437.5,411.38,330.82
2018,5,23,17,0,722.0,77.0,4.7,13.8,387.0,356.14,282.16
2018,5,23,17,15,683.5,73.0,4.7,13.6,336.0,297.98,230.33
2018,5,23,17,30,645.0,69.0,4.7,13.4,285.0,244.31,181.61
2018,5,23,17,45,514.5,69.5,4.7,13.25,223.0,178.77,126.6
2018,5,23,18,0,384.0,70.0,4.7,13.1,161.0,126.98,85.54
2018,5,23,18,15,226.0,55.5,4.7,12.95,106.0,73.49,46.92
2018,5,23,18,30,68.0,41.0,4.7,12.8,51.0,40.9,26.44
2018,5,23,18,45,45.5,27.0,4.65,12.65,32.5,24.12,13.7
2018,5,23,19,0,23.0,13.0,4.6,12.5,14.0,11.98,0.0
2018,5,23,19,15,11.5,6.5,4.6,12.5,7.0,6.39,0.0
2018,5,23,19,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.6,12.2,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.5,12.2,2.0,1.97,0.0
2018,5,24,5,15,0.0,8.5,2.4,12.3,8.5,8.19,0.0
2018,5,24,5,30,0.0,15.0,2.3,12.4,15.0,14.47,6.24
2018,5,24,5,45,0.0,25.5,2.25,12.45,25.5,24.61,14.99
2018,5,24,6,0,0.0,36.0,2.2,12.5,36.0,34.76,23.99
2018,5,24,6,15,0.0,50.5,2.1,12.6,50.5,48.79,36.22
2018,5,24,6,30,0.0,65.0,2.0,12.7,65.0,62.73,48.22
2018,5,24,6,45,0.0,73.5,1.95,12.8,73.5,70.97,55.2
2018,5,24,7,0,0.0,82.0,1.9,12.9,82.0,79.21,62.03
2018,5,24,7,15,0.0,99.0,1.95,13.0,99.0,95.63,75.63
2018,5,24,7,30,0.0,116.0,2.0,13.1,116.0,112.1,89.08
2018,5,24,7,45,0.5,137.0,2.0,13.25,137.5,132.73,105.78
2018,5,24,8,0,1.0,158.0,2.0,13.4,159.0,153.49,122.35
2018,5,24,8,15,8.5,190.5,2.05,13.55,196.0,189.72,151.41
2018,5,24,8,30,16.0,223.0,2.1,13.7,233.0,226.79,180.73
2018,5,24,8,45,23.0,250.5,2.15,13.85,266.5,259.42,206.15
2018,5,24,9,0,30.0,278.0,2.2,14.0,300.0,295.68,234.13
2018,5,24,9,15,42.5,308.0,2.3,14.1,341.0,336.87,265.89
2018,5,24,9,30,55.0,338.0,2.4,14.2,382.0,379.07,298.04
2018,5,24,9,45,63.5,361.0,2.45,14.3,413.5,411.74,322.44
2018,5,24,10,0,72.0,384.0,2.5,14.4,445.0,444.86,347.0
2018,5,24,10,15,78.5,389.0,2.6,14.5,457.5,458.31,356.86
2018,5,24,10,30,85.0,394.0,2.7,14.6,470.0,471.81,366.87
2018,5,24,10,45,68.5,391.5,2.8,14.7,453.5,455.87,354.05
2018,5,24,11,0,52.0,389.0,2.9,14.8,437.0,438.99,340.63
2018,5,24,11,15,87.5,407.5,3.0,14.8,490.0,493.71,382.96
2018,5,24,11,30,123.0,426.0,3.1,14.8,543.0,555.41,429.56
2018,5,24,11,45,207.5,441.5,3.2,14.85,640.0,656.86,506.16
2018,5,24,12,0,292.0,457.0,3.3,14.9,737.0,764.49,585.05
2018,5,24,12,15,243.0,461.5,3.45,14.85,694.0,719.92,551.72
2018,5,24,12,30,194.0,466.0,3.6,14.8,651.0,668.32,513.99
2018,5,24,12,45,149.0,459.5,3.75,14.75,601.0,615.27,474.84
2018,5,24,13,0,104.0,453.0,3.9,14.7,551.0,556.19,430.68
2018,5,24,13,15,113.5,446.0,3.95,14.6,551.0,562.27,436.33
2018,5,24,13,30,123.0,439.0,4.0,14.5,551.0,561.36,436.6
2018,5,24,13,45,134.5,430.5,4.05,14.4,550.0,559.89,436.61
2018,5,24,14,0,146.0,422.0,4.1,14.3,549.0,557.38,435.86
2018,5,24,14,15,114.0,397.5,4.1,14.2,494.5,499.69,392.22
2018,5,24,14,30,82.0,373.0,4.1,14.1,440.0,439.13,346.11
2018,5,24,14,45,79.0,354.0,4.05,14.0,416.5,414.23,327.75
2018,5,24,15,0,76.0,335.0,4.0,13.9,393.0,389.36,309.16
2018,5,24,15,15,252.0,275.0,4.0,13.9,451.0,460.62,370.19
2018,5,24,15,30,428.0,215.0,4.0,13.9,509.0,512.91,414.62
2018,5,24,15,45,458.5,204.5,3.9,13.85,500.0,501.34,405.53
2018,5,24,16,0,489.0,194.0,3.8,13.8,491.0,485.97,393.29
2018,5,24,16,15,426.5,191.0,3.75,13.8,434.5,423.54,342.87
2018,5,24,16,30,364.0,188.0,3.7,13.8,378.0,364.74,294.94
2018,5,24,16,45,346.0,171.0,3.7,13.8,336.5,319.98,257.87
2018,5,24,17,0,328.0,154.0,3.7,13.8,295.0,276.76,221.3
2018,5,24,17,15,327.0,134.0,3.65,13.7,259.5,238.0,187.52
2018,5,24,17,30,326.0,114.0,3.6,13.6,224.0,199.45,153.2
2018,5,24,17,45,269.5,99.5,3.6,13.55,180.0,153.46,114.32
2018,5,24,18,0,213.0,85.0,3.6,13.5,136.0,113.97,81.83
2018,5,24,18,15,170.5,68.0,3.55,13.4,102.5,80.13,54.74
2018,5,24,18,30,128.0,51.0,3.5,13.3,69.0,51.24,33.17
2018,5,24,18,45,77.0,34.5,3.4,13.25,44.0,28.48,17.39
2018,5,24,19,0,26.0,18.0,3.3,13.2,19.0,16.1,0.0
2018,5,24,19,15,13.0,9.0,3.25,13.2,9.5,8.85,0.0
2018,5,24,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,3.05,13.1,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,3.1,13.1,2.0,1.97,0.0
2018,5,25,5,15,0.0,5.5,3.1,13.2,5.5,5.3,0.0
2018,5,25,5,30,0.0,9.0,3.1,13.3,9.0,8.67,1.49
2018,5,25,5,45,0.0,14.5,3.15,13.35,14.5,13.98,6.05
2018,5,25,6,0,0.0,20.0,3.2,13.4,20.0,19.29,10.77
2018,5,25,6,15,0.0,32.5,3.2,13.5,32.5,31.37,21.23
2018,5,25,6,30,0.0,45.0,3.2,13.6,45.0,43.46,31.63
2018,5,25,6,45,9.5,78.0,3.15,13.75,81.5,77.92,60.64
2018,5,25,7,0,19.0,111.0,3.1,13.9,118.0,113.29,90.12
2018,5,25,7,15,9.5,88.0,3.15,14.0,91.5,88.77,69.51
2018,5,25,7,30,0.0,65.0,3.2,14.1,65.0,62.83,47.59
2018,5,25,7,45,0.0,67.0,3.2,14.25,67.0,64.78,49.04
2018,5,25,8,0,0.0,69.0,3.2,14.4,69.0,66.73,50.47
2018,5,25,8,15,0.0,96.5,3.2,14.55,96.5,93.4,72.38
2018,5,25,8,30,0.0,124.0,3.2,14.7,124.0,120.11,94.04
2018,5,25,8,45,4.0,157.5,3.2,14.85,160.5,155.51,122.58
2018,5,25,9,0,8.0,191.0,3.2,15.0,197.0,191.37,151.12
2018,5,25,9,15,8.5,201.5,3.25,15.15,208.0,202.44,159.51
2018,5,25,9,30,9.0,212.0,3.3,15.3,219.0,213.55,167.95
2018,5,25,9,45,10.0,221.0,3.3,15.4,229.0,223.63,175.59
2018,5,25,10,0,11.0,230.0,3.3,15.5,239.0,233.76,183.26
2018,5,25,10,15,9.5,216.5,3.35,15.55,224.5,219.55,171.76
2018,5,25,10,30,8.0,203.0,3.4,15.6,210.0,205.21,160.24
2018,5,25,10,45,10.0,226.0,3.45,15.65,235.0,229.98,179.66
2018,5,25,11,0,12.0,249.0,3.5,15.7,260.0,254.86,198.96
2018,5,25,11,15,14.5,276.5,3.6,15.7,290.0,284.74,222.12
2018,5,25,11,30,17.0,304.0,3.7,15.7,320.0,314.71,245.2
2018,5,25,11,45,19.0,296.5,3.75,15.75,314.5,309.45,241.1
2018,5,25,12,0,21.0,289.0,3.8,15.8,309.0,309.16,240.97
2018,5,25,12,15,19.5,286.0,3.85,15.8,304.5,304.63,237.43
2018,5,25,12,30,18.0,283.0,3.9,15.8,300.0,295.06,230.06
2018,5,25,12,45,17.5,282.5,3.9,15.8,299.0,293.88,229.21
2018,5,25,13,0,17.0,282.0,3.9,15.8,298.0,292.62,228.31
2018,5,25,13,15,17.0,284.0,3.9,15.8,300.0,294.25,229.71
2018,5,25,13,30,17.0,286.0,3.9,15.8,302.0,295.81,231.07
2018,5,25,13,45,18.5,293.5,3.9,15.75,310.0,304.12,237.81
2018,5,25,14,0,20.0,301.0,3.9,15.7,318.0,312.29,244.46
2018,5,25,14,15,21.5,299.0,3.85,15.7,317.0,310.9,243.69
2018,5,25,14,30,23.0,297.0,3.8,15.7,316.0,309.34,242.86
2018,5,25,14,45,21.0,278.5,3.75,15.65,295.0,288.53,227.0
2018,5,25,15,0,19.0,260.0,3.7,15.6,274.0,267.84,211.2
2018,5,25,15,15,27.5,263.0,3.7,15.6,282.5,278.79,220.55
2018,5,25,15,30,36.0,266.0,3.7,15.6,291.0,285.93,226.82
2018,5,25,15,45,58.5,257.0,3.6,15.5,294.0,289.29,230.51
2018,5,25,16,0,81.0,248.0,3.5,15.4,297.0,290.42,232.26
2018,5,25,16,15,83.0,229.0,3.45,15.3,275.5,268.29,215.05
2018,5,25,16,30,85.0,210.0,3.4,15.2,254.0,245.87,197.4
2018,5,25,16,45,104.0,189.5,3.35,15.15,238.0,230.36,184.99
2018,5,25,17,0,123.0,169.0,3.3,15.1,222.0,211.31,169.13
2018,5,25,17,15,141.5,147.0,3.3,14.95,200.5,188.61,149.69
2018,5,25,17,30,160.0,125.0,3.3,14.8,179.0,163.91,127.86
2018,5,25,17,45,146.5,104.5,3.3,14.7,147.5,131.54,100.15
2018,5,25,18,0,133.0,84.0,3.3,14.6,116.0,100.84,73.95
2018,5,25,18,15,106.0,65.5,3.4,14.45,87.5,72.19,50.63
2018,5,25,18,30,79.0,47.0,3.5,14.3,59.0,46.87,30.87
2018,5,25,18,45,49.0,31.0,3.55,14.15,37.5,27.35,16.61
2018,5,25,19,0,19.0,15.0,3.6,14.0,16.0,13.71,0.0
2018,5,25,19,15,9.5,7.5,3.7,13.9,8.0,7.37,0.0
2018,5,25,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.5,4.9,13.2,3.5,0.0,0.0
2018,5,26,5,0,6.0,7.0,5.0,13.2,7.0,6.88,0.0
2018,5,26,5,15,54.0,22.0,5.1,13.25,27.0,18.44,0.0
2018,5,26,5,30,102.0,37.0,5.2,13.3,47.0,30.51,19.54
2018,5,26,5,45,173.5,52.0,5.25,13.35,81.0,55.56,35.2
2018,5,26,6,0,245.0,67.0,5.3,13.4,115.0,87.72,57.98
2018,5,26,6,15,319.5,79.0,5.25,13.5,161.0,127.07,88.59
2018,5,26,6,30,394.0,91.0,5.2,13.6,207.0,174.77,128.15
2018,5,26,6,45,391.5,108.5,5.2,13.65,242.0,214.31,164.51
2018,5,26,7,0,389.0,126.0,5.2,13.7,277.0,253.47,200.14
2018,5,26,7,15,320.5,153.0,5.15,13.75,289.0,274.43,220.7
2018,5,26,7,30,252.0,180.0,5.1,13.8,301.0,288.48,233.94
2018,5,26,7,45,139.0,174.5,5.0,13.8,242.5,240.08,194.94
2018,5,26,8,0,26.0,169.0,4.9,13.8,184.0,178.92,143.74
2018,5,26,8,15,88.5,191.5,4.85,13.85,248.5,241.95,196.0
2018,5,26,8,30,151.0,214.0,4.8,13.9,313.0,309.18,251.04
2018,5,26,8,45,214.5,258.5,4.7,13.95,409.0,407.28,329.39
2018,5,26,9,0,278.0,303.0,4.6,14.0,505.0,508.27,408.05
2018,5,26,9,15,178.0,311.0,4.5,14.05,443.0,447.89,358.0
2018,5,26,9,30,78.0,319.0,4.4,14.1,381.0,378.47,300.65
2018,5,26,9,45,51.0,316.0,4.3,14.15,357.0,355.87,281.76
2018,5,26,10,0,24.0,313.0,4.2,14.2,333.0,331.29,261.11
2018,5,26,10,15,23.5,319.0,4.1,14.3,339.5,333.28,262.19
2018,5,26,10,30,23.0,325.0,4.0,14.4,346.0,339.5,266.5
2018,5,26,10,45,21.5,323.0,3.95,14.45,343.0,336.73,263.97
2018,5,26,11,0,20.0,321.0,3.9,14.5,340.0,333.82,261.39
2018,5,26,11,15,21.0,327.0,3.95,14.55,347.0,341.16,266.92
2018,5,26,11,30,22.0,333.0,4.0,14.6,354.0,348.44,272.4
2018,5,26,11,45,38.5,366.5,4.0,14.65,403.5,404.91,316.07
2018,5,26,12,0,55.0,400.0,4.0,14.7,453.0,455.75,354.82
2018,5,26,12,15,96.0,422.0,4.15,14.75,514.0,519.28,404.05
2018,5,26,12,30,137.0,444.0,4.3,14.8,575.0,588.66,457.03
2018,5,26,12,45,225.5,435.5,4.45,14.85,649.0,672.31,522.0
2018,5,26,13,0,314.0,427.0,4.6,14.9,723.0,747.28,579.81
2018,5,26,13,15,483.5,339.0,4.75,14.95,785.0,821.57,640.37
2018,5,26,13,30,653.0,251.0,4.9,15.0,847.0,884.67,692.3
2018,5,26,13,45,762.5,189.5,5.0,15.05,868.0,905.87,708.64
2018,5,26,14,0,872.0,128.0,5.1,15.1,889.0,918.85,719.17
2018,5,26,14,15,799.5,156.5,5.25,15.1,835.5,863.19,680.66
2018,5,26,14,30,727.0,185.0,5.4,15.1,782.0,807.03,641.48
2018,5,26,14,45,468.0,254.0,5.55,15.05,632.0,639.82,512.39
2018,5,26,15,0,209.0,323.0,5.7,15.0,482.0,483.28,386.41
2018,5,26,15,15,138.5,310.0,5.7,15.0,413.0,409.65,328.04
2018,5,26,15,30,68.0,297.0,5.7,15.0,344.0,338.53,270.78
2018,5,26,15,45,82.0,278.0,5.9,14.85,331.0,325.04,261.34
2018,5,26,16,0,96.0,259.0,6.1,14.7,318.0,310.13,250.39
2018,5,26,16,15,220.5,222.0,6.1,14.55,342.0,340.09,276.6
2018,5,26,16,30,345.0,185.0,6.1,14.4,366.0,353.05,287.49
2018,5,26,16,45,391.5,160.5,6.15,14.3,346.0,331.99,269.03
2018,5,26,17,0,438.0,136.0,6.2,14.2,326.0,303.87,243.56
2018,5,26,17,15,490.0,114.5,6.15,14.05,301.5,275.13,215.94
2018,5,26,17,30,542.0,93.0,6.1,13.9,277.0,241.36,182.57
2018,5,26,17,45,493.0,84.5,6.05,13.75,230.5,190.53,137.49
2018,5,26,18,0,444.0,76.0,6.0,13.6,184.0,144.13,97.46
2018,5,26,18,15,362.5,65.0,5.85,13.55,140.0,98.14,61.66
2018,5,26,18,30,281.0,54.0,5.7,13.5,96.0,61.28,36.7
2018,5,26,18,45,183.5,38.5,5.55,13.45,62.0,30.03,19.01
2018,5,26,19,0,86.0,23.0,5.4,13.4,28.0,19.21,0.0
2018,5,26,19,15,43.0,11.5,5.25,13.4,14.0,11.3,0.0
2018,5,26,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,27,4,45,15.0,4.5,2.15,12.7,4.5,0.0,0.0
2018,5,27,5,0,30.0,9.0,2.1,12.8,9.0,8.85,0.0
2018,5,27,5,15,116.0,24.0,2.1,13.0,34.5,19.03,0.0
2018,5,27,5,30,202.0,39.0,2.1,13.2,60.0,30.68,19.83
2018,5,27,5,45,223.5,48.5,2.1,13.4,83.5,54.09,32.39
2018,5,27,6,0,245.0,58.0,2.1,13.6,107.0,79.68,51.17
2018,5,27,6,15,142.5,80.5,2.0,13.85,111.0,99.27,72.54
2018,5,27,6,30,40.0,103.0,1.9,14.1,115.0,107.06,83.8
2018,5,27,6,45,57.0,127.5,1.8,14.3,148.0,137.87,109.25
2018,5,27,7,0,74.0,152.0,1.7,14.5,181.0,170.76,136.2
2018,5,27,7,15,113.0,176.0,1.75,14.7,227.0,214.54,171.58
2018,5,27,7,30,152.0,200.0,1.8,14.9,273.0,262.15,209.83
2018,5,27,7,45,210.5,214.0,1.8,15.1,327.5,313.85,251.03
2018,5,27,8,0,269.0,228.0,1.8,15.3,382.0,373.07,297.66
2018,5,27,8,15,213.5,260.5,1.9,15.5,389.0,384.11,305.18
2018,5,27,8,30,158.0,293.0,2.0,15.7,396.0,391.45,309.39
2018,5,27,8,45,140.0,314.0,2.1,15.85,410.0,407.98,321.14
2018,5,27,9,0,122.0,335.0,2.2,16.0,424.0,422.68,331.22
2018,5,27,9,15,178.0,342.5,2.3,16.15,480.0,479.21,374.74
2018,5,27,9,30,234.0,350.0,2.4,16.3,536.0,543.53,423.21
2018,5,27,9,45,307.0,349.5,2.5,16.5,604.0,613.73,475.76
2018,5,27,10,0,380.0,349.0,2.6,16.7,672.0,687.7,530.09
2018,5,27,10,15,313.0,387.5,2.65,16.8,659.0,677.97,519.8
2018,5,27,10,30,246.0,426.0,2.7,16.9,646.0,663.71,506.78
2018,5,27,10,45,257.5,434.5,2.8,17.05,669.5,689.54,525.3
2018,5,27,11,0,269.0,443.0,2.9,17.2,693.0,714.85,543.11
2018,5,27,11,15,218.5,457.5,2.95,17.25,662.5,678.98,515.7
2018,5,27,11,30,168.0,472.0,3.0,17.3,632.0,646.57,490.86
2018,5,27,11,45,157.0,476.5,3.1,17.4,626.5,641.75,487.23
2018,5,27,12,0,146.0,481.0,3.2,17.5,621.0,636.07,482.83
2018,5,27,12,15,155.0,480.5,3.3,17.5,629.0,644.57,489.62
2018,5,27,12,30,164.0,480.0,3.4,17.5,637.0,652.28,495.8
2018,5,27,12,45,182.5,473.0,3.55,17.55,646.0,661.89,503.9
2018,5,27,13,0,201.0,466.0,3.7,17.6,655.0,670.36,511.21
2018,5,27,13,15,246.5,445.0,3.75,17.6,673.0,694.96,530.9
2018,5,27,13,30,292.0,424.0,3.8,17.6,691.0,711.35,544.67
2018,5,27,13,45,505.0,310.5,3.9,17.6,757.5,791.49,610.23
2018,5,27,14,0,718.0,197.0,4.0,17.6,824.0,856.51,661.86
2018,5,27,14,15,795.0,152.5,4.0,17.55,824.5,855.47,661.66
2018,5,27,14,30,872.0,108.0,4.0,17.5,825.0,846.68,656.54
2018,5,27,14,45,863.0,106.0,4.0,17.45,789.5,807.25,629.6
2018,5,27,15,0,854.0,104.0,4.0,17.4,754.0,765.95,601.27
2018,5,27,15,15,841.5,101.5,4.0,17.4,713.0,719.95,569.09
2018,5,27,15,30,829.0,99.0,4.0,17.4,672.0,672.81,535.68
2018,5,27,15,45,814.5,96.0,3.9,17.25,627.5,623.75,498.38
2018,5,27,16,0,800.0,93.0,3.8,17.1,583.0,573.15,458.89
2018,5,27,16,15,780.5,90.0,3.7,16.95,535.5,519.62,416.11
2018,5,27,16,30,761.0,87.0,3.6,16.8,488.0,466.63,372.6
2018,5,27,16,45,734.5,83.0,3.55,16.65,438.0,410.35,325.41
2018,5,27,17,0,708.0,79.0,3.5,16.5,388.0,355.88,278.43
2018,5,27,17,15,670.5,75.5,3.35,16.25,338.0,299.3,228.89
2018,5,27,17,30,633.0,72.0,3.2,16.0,288.0,247.1,182.3
2018,5,27,17,45,581.5,66.0,3.05,15.8,239.0,193.09,134.81
2018,5,27,18,0,530.0,60.0,2.9,15.6,190.0,144.66,93.27
2018,5,27,18,15,453.0,53.0,2.8,15.4,146.0,98.19,57.29
2018,5,27,18,30,376.0,46.0,2.7,15.2,102.0,60.52,32.75
2018,5,27,18,45,260.0,34.0,2.55,15.0,66.0,26.22,15.93
2018,5,27,19,0,144.0,22.0,2.4,14.8,30.0,17.35,0.0
2018,5,27,19,15,72.0,11.0,2.35,14.7,15.0,10.81,0.0
2018,5,27,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,28,4,45,26.5,4.5,1.35,13.5,5.0,0.0,0.0
2018,5,28,5,0,53.0,9.0,1.4,13.6,10.0,8.85,0.0
2018,5,28,5,15,164.0,22.5,1.4,13.75,37.5,17.73,0.0
2018,5,28,5,30,275.0,36.0,1.4,13.9,65.0,28.46,18.04
2018,5,28,5,45,369.0,44.5,1.4,14.1,105.5,59.43,32.06
2018,5,28,6,0,463.0,53.0,1.4,14.3,146.0,100.26,58.84
2018,5,28,6,15,526.0,60.0,1.35,14.55,193.5,145.07,94.16
2018,5,28,6,30,589.0,67.0,1.3,14.8,241.0,196.93,137.95
2018,5,28,6,45,634.0,70.5,1.25,15.1,290.5,247.18,182.13
2018,5,28,7,0,679.0,74.0,1.2,15.4,340.0,302.0,229.88
2018,5,28,7,15,711.0,77.5,1.2,15.8,390.5,356.9,277.01
2018,5,28,7,30,743.0,81.0,1.2,16.2,441.0,413.47,324.1
2018,5,28,7,45,768.0,83.5,1.15,16.6,490.5,467.93,367.86
2018,5,28,8,0,793.0,86.0,1.1,17.0,540.0,523.73,411.01
2018,5,28,8,15,811.5,88.5,1.15,17.25,587.0,576.72,451.44
2018,5,28,8,30,830.0,91.0,1.2,17.5,634.0,629.17,490.34
2018,5,28,8,45,845.0,93.0,1.25,17.8,678.0,678.95,525.67
2018,5,28,9,0,860.0,95.0,1.3,18.1,722.0,728.01,558.29
2018,5,28,9,15,869.0,97.0,1.35,18.3,759.5,771.47,586.77
2018,5,28,9,30,878.0,99.0,1.4,18.5,797.0,813.23,613.83
2018,5,28,9,45,883.0,102.5,1.5,18.7,829.5,851.25,638.69
2018,5,28,10,0,888.0,106.0,1.6,18.9,862.0,886.91,661.86
2018,5,28,10,15,894.0,107.0,1.65,19.0,888.5,918.41,681.83
2018,5,28,10,30,900.0,108.0,1.7,19.1,915.0,947.29,700.05
2018,5,28,10,45,904.5,108.5,1.8,19.25,935.0,971.45,715.71
2018,5,28,11,0,909.0,109.0,1.9,19.4,955.0,992.65,729.52
2018,5,28,11,15,911.5,109.5,2.05,19.45,968.0,1008.81,741.04
2018,5,28,11,30,914.0,110.0,2.2,19.5,981.0,1021.75,750.58
2018,5,28,11,45,915.0,111.5,2.3,19.6,987.5,1030.93,757.04
2018,5,28,12,0,916.0,113.0,2.4,19.7,994.0,1036.78,761.47
2018,5,28,12,15,916.5,112.5,2.5,19.7,992.5,1036.74,762.48
2018,5,28,12,30,917.0,112.0,2.6,19.7,991.0,1033.34,761.45
2018,5,28,12,45,915.5,111.0,2.75,19.7,981.5,1024.1,757.17
2018,5,28,13,0,914.0,110.0,2.9,19.7,972.0,1011.55,750.74
2018,5,28,13,15,910.0,109.5,3.0,19.7,955.0,993.85,740.45
2018,5,28,13,30,906.0,109.0,3.1,19.7,938.0,973.05,728.1
2018,5,28,13,45,900.0,109.0,3.25,19.65,914.5,947.92,713.27
2018,5,28,14,0,894.0,109.0,3.4,19.6,891.0,920.01,696.41
2018,5,28,14,15,886.5,108.0,3.45,19.55,861.0,887.16,675.34
2018,5,28,14,30,879.0,107.0,3.5,19.5,831.0,851.94,652.48
2018,5,28,14,45,869.0,105.5,3.55,19.45,795.0,812.01,626.08
2018,5,28,15,0,859.0,104.0,3.6,19.4,759.0,770.28,598.12
2018,5,28,15,15,846.5,102.0,3.6,19.4,718.0,724.63,566.66
2018,5,28,15,30,834.0,100.0,3.6,19.4,677.0,677.83,533.98
2018,5,28,15,45,818.5,97.5,3.6,19.2,632.0,628.47,497.32
2018,5,28,16,0,803.0,95.0,3.6,19.0,587.0,577.63,458.44
2018,5,28,16,15,782.5,92.0,3.55,18.85,539.0,523.43,415.69
2018,5,28,16,30,762.0,89.0,3.5,18.7,491.0,469.87,372.26
2018,5,28,16,45,735.5,85.0,3.45,18.5,441.0,413.55,325.53
2018,5,28,17,0,709.0,81.0,3.4,18.3,391.0,359.04,278.98
2018,5,28,17,15,672.5,76.0,3.3,18.05,340.5,301.25,228.91
2018,5,28,17,30,636.0,71.0,3.2,17.8,290.0,247.75,181.63
2018,5,28,17,45,585.0,66.0,3.1,17.5,241.5,194.64,135.2
2018,5,28,18,0,534.0,61.0,3.0,17.2,193.0,147.02,94.55
2018,5,28,18,15,457.5,53.0,2.9,16.9,148.0,99.34,57.69
2018,5,28,18,30,381.0,45.0,2.8,16.6,103.0,60.38,32.12
2018,5,28,18,45,265.0,33.5,2.7,16.25,67.0,26.68,16.33
2018,5,28,19,0,149.0,22.0,2.6,15.9,31.0,17.3,0.0
2018,5,28,19,15,74.5,11.0,2.5,15.75,15.5,10.81,0.0
2018,5,28,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,29,4,45,21.5,4.5,2.25,13.9,5.0,0.0,0.0
2018,5,29,5,0,43.0,9.0,2.4,14.0,10.0,8.85,0.0
2018,5,29,5,15,143.0,24.0,2.5,14.2,37.5,18.97,0.0
2018,5,29,5,30,243.0,39.0,2.6,14.4,65.0,31.07,20.22
2018,5,29,5,45,336.5,49.5,2.7,14.55,105.5,61.77,34.91
2018,5,29,6,0,430.0,60.0,2.8,14.7,146.0,103.45,62.86
2018,5,29,6,15,495.5,66.5,2.8,14.9,193.0,146.32,96.59
2018,5,29,6,30,561.0,73.0,2.8,15.1,240.0,196.56,139.08
2018,5,29,6,45,607.5,78.0,2.75,15.35,290.0,247.14,183.73
2018,5,29,7,0,654.0,83.0,2.7,15.6,340.0,302.51,232.35
2018,5,29,7,15,686.5,87.5,2.75,15.8,390.5,356.43,279.54
2018,5,29,7,30,719.0,92.0,2.8,16.0,441.0,413.08,327.84
2018,5,29,7,45,744.0,95.5,2.85,16.2,490.0,468.08,373.64
2018,5,29,8,0,769.0,99.0,2.9,16.4,539.0,523.72,418.66
2018,5,29,8,15,787.0,102.0,3.0,16.55,585.5,575.79,459.98
2018,5,29,8,30,805.0,105.0,3.1,16.7,632.0,628.0,500.38
2018,5,29,8,45,819.0,107.5,3.2,16.9,675.0,676.83,537.22
2018,5,29,9,0,833.0,110.0,3.3,17.1,718.0,723.35,570.03
2018,5,29,9,15,848.5,110.0,3.4,17.2,757.5,768.73,601.68
2018,5,29,9,30,864.0,110.0,3.5,17.3,797.0,812.97,632.21
2018,5,29,9,45,881.0,106.0,3.6,17.4,832.0,853.01,659.51
2018,5,29,10,0,898.0,102.0,3.7,17.5,867.0,891.45,685.55
2018,5,29,10,15,903.5,103.5,3.85,17.6,894.0,923.28,707.16
2018,5,29,10,30,909.0,105.0,4.0,17.7,921.0,952.44,726.92
2018,5,29,10,45,911.5,107.0,4.1,17.8,940.5,976.44,742.86
2018,5,29,11,0,914.0,109.0,4.2,17.9,960.0,997.37,756.76
2018,5,29,11,15,916.0,110.0,4.35,17.95,973.0,1013.63,768.0
2018,5,29,11,30,918.0,111.0,4.5,18.0,986.0,1026.65,777.6
2018,5,29,11,45,918.0,112.0,4.65,18.0,991.5,1034.37,783.94
2018,5,29,12,0,918.0,113.0,4.8,18.0,997.0,1038.74,788.12
2018,5,29,12,15,916.5,114.5,5.05,17.9,995.5,1038.75,790.6
2018,5,29,12,30,915.0,116.0,5.3,17.8,994.0,1035.42,790.77
2018,5,29,12,45,910.5,118.0,5.5,17.75,984.5,1026.29,786.39
2018,5,29,13,0,906.0,120.0,5.7,17.7,975.0,1013.94,779.76
2018,5,29,13,15,901.5,120.0,5.95,17.5,958.5,996.42,770.23
2018,5,29,13,30,897.0,120.0,6.2,17.3,942.0,975.85,758.4
2018,5,29,13,45,889.0,121.5,6.4,17.15,918.5,950.62,742.63
2018,5,29,14,0,881.0,123.0,6.6,17.0,895.0,922.73,724.78
2018,5,29,14,15,873.0,122.5,6.75,16.8,865.5,890.35,703.37
2018,5,29,14,30,865.0,122.0,6.9,16.6,836.0,855.67,680.03
2018,5,29,14,45,853.0,122.0,7.05,16.4,800.0,816.14,652.8
2018,5,29,15,0,841.0,122.0,7.2,16.2,764.0,777.1,625.62
2018,5,29,15,15,828.0,120.0,7.2,16.2,723.5,731.46,592.16
2018,5,29,15,30,815.0,118.0,7.2,16.2,683.0,684.75,556.99
2018,5,29,15,45,797.0,115.5,7.25,15.85,637.5,633.49,517.14
2018,5,29,16,0,779.0,113.0,7.3,15.5,592.0,582.12,476.22
2018,5,29,16,15,755.0,111.0,7.3,15.25,544.0,528.12,431.87
2018,5,29,16,30,731.0,109.0,7.3,15.0,496.0,474.56,386.81
2018,5,29,16,45,697.5,105.5,7.3,14.8,445.0,416.98,337.39
2018,5,29,17,0,664.0,102.0,7.3,14.6,394.0,361.98,289.06
2018,5,29,17,15,622.5,97.0,7.3,14.4,343.5,305.68,238.99
2018,5,29,17,30,581.0,92.0,7.3,14.2,293.0,253.39,191.86
2018,5,29,17,45,522.5,85.0,7.3,14.0,243.5,199.6,144.35
2018,5,29,18,0,464.0,78.0,7.3,13.8,194.0,151.25,102.8
2018,5,29,18,15,386.0,67.5,7.2,13.65,149.0,104.72,66.15
2018,5,29,18,30,308.0,57.0,7.1,13.5,104.0,66.89,40.17
2018,5,29,18,45,209.5,41.0,7.05,13.4,68.0,32.8,21.75
2018,5,29,19,0,111.0,25.0,7.0,13.3,32.0,19.79,0.0
2018,5,29,19,15,55.5,12.5,6.85,13.25,16.0,12.29,0.0
2018,5,29,19,30,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.45,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.2,13.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.2,13.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.6,12.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.8,12.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.2,12.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.45,12.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.5,12.6,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.55,12.6,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.6,12.6,2.0,1.97,0.0
2018,5,30,5,15,0.0,3.5,7.6,12.7,3.5,3.37,0.0
2018,5,30,5,30,0.0,5.0,7.6,12.8,5.0,4.82,0.0
2018,5,30,5,45,0.0,6.5,7.6,12.85,6.5,6.26,0.0
2018,5,30,6,0,0.0,8.0,7.6,12.9,8.0,7.71,0.91
2018,5,30,6,15,0.0,26.5,7.55,12.95,26.5,25.57,16.29
2018,5,30,6,30,0.0,45.0,7.5,13.0,45.0,43.46,31.68
2018,5,30,6,45,21.5,77.0,7.5,13.05,85.5,80.42,62.63
2018,5,30,7,0,43.0,109.0,7.5,13.1,126.0,119.65,95.52
2018,5,30,7,15,24.5,131.5,7.45,13.2,141.5,136.69,110.03
2018,5,30,7,30,6.0,154.0,7.4,13.3,157.0,151.27,121.98
2018,5,30,7,45,6.5,159.0,7.35,13.35,162.5,156.9,126.27
2018,5,30,8,0,7.0,164.0,7.3,13.4,168.0,162.53,130.53
2018,5,30,8,15,8.5,185.0,7.3,13.45,190.5,184.3,148.08
2018,5,30,8,30,10.0,206.0,7.3,13.5,213.0,206.26,165.63
2018,5,30,8,45,19.0,231.5,7.3,13.55,245.0,237.95,191.19
2018,5,30,9,0,28.0,257.0,7.3,13.6,277.0,273.08,219.32
2018,5,30,9,15,50.5,303.0,7.3,13.75,342.0,337.66,271.06
2018,5,30,9,30,73.0,349.0,7.3,13.9,407.0,404.14,323.58
2018,5,30,9,45,126.0,377.5,7.3,14.05,483.0,484.77,387.62
2018,5,30,10,0,179.0,406.0,7.3,14.2,559.0,564.57,450.1
2018,5,30,10,15,199.5,419.0,7.3,14.3,594.5,602.11,478.68
2018,5,30,10,30,220.0,432.0,7.3,14.4,630.0,640.07,507.5
2018,5,30,10,45,219.0,444.0,7.3,14.5,644.5,656.82,519.38
2018,5,30,11,0,218.0,456.0,7.3,14.6,659.0,672.73,530.65
2018,5,30,11,15,275.5,446.5,7.3,14.65,707.0,728.93,574.52
2018,5,30,11,30,333.0,437.0,7.3,14.7,755.0,779.91,614.11
2018,5,30,11,45,363.5,425.5,7.35,14.7,774.5,801.52,631.19
2018,5,30,12,0,394.0,414.0,7.4,14.7,794.0,821.91,647.47
2018,5,30,12,15,429.5,396.5,7.5,14.7,810.0,844.88,666.01
2018,5,30,12,30,465.0,379.0,7.6,14.7,826.0,860.97,679.6
2018,5,30,12,45,519.5,351.0,7.7,14.65,845.5,882.97,698.48
2018,5,30,13,0,574.0,323.0,7.8,14.6,865.0,901.81,715.04
2018,5,30,13,15,535.5,339.5,7.85,14.55,838.5,872.19,692.22
2018,5,30,13,30,497.0,356.0,7.9,14.5,812.0,841.63,668.78
2018,5,30,13,45,617.5,280.5,7.9,14.45,832.0,866.44,692.57
2018,5,30,14,0,738.0,205.0,7.9,14.4,852.0,883.21,708.16
2018,5,30,14,15,791.0,172.0,7.9,14.35,844.0,872.44,701.04
2018,5,30,14,30,844.0,139.0,7.9,14.3,836.0,858.49,691.7
2018,5,30,14,45,835.0,136.0,7.9,14.25,800.5,818.73,662.77
2018,5,30,15,0,826.0,133.0,7.9,14.2,765.0,777.18,632.36
2018,5,30,15,15,812.5,130.5,7.9,14.2,724.0,731.27,598.23
2018,5,30,15,30,799.0,128.0,7.9,14.2,683.0,684.37,561.98
2018,5,30,15,45,779.0,126.0,7.95,14.05,637.5,633.03,521.14
2018,5,30,16,0,759.0,124.0,8.0,13.9,592.0,581.64,479.39
2018,5,30,16,15,730.0,123.0,8.0,13.8,543.0,526.66,433.61
2018,5,30,16,30,701.0,122.0,8.0,13.7,494.0,473.2,388.11
2018,5,30,16,45,662.0,119.0,8.0,13.55,442.5,415.15,338.05
2018,5,30,17,0,623.0,116.0,8.0,13.4,391.0,360.29,289.75
2018,5,30,17,15,569.0,110.0,7.9,13.25,337.0,300.93,237.33
2018,5,30,17,30,515.0,104.0,7.8,13.1,283.0,245.93,188.44
2018,5,30,17,45,452.5,97.5,7.75,12.95,236.0,195.21,143.9
2018,5,30,18,0,390.0,91.0,7.7,12.8,189.0,151.19,106.37
2018,5,30,18,15,309.0,77.5,7.6,12.7,144.5,105.46,70.36
2018,5,30,18,30,228.0,64.0,7.5,12.6,100.0,69.67,45.17
2018,5,30,18,45,142.5,46.0,7.4,12.5,66.0,38.32,26.59
2018,5,30,19,0,57.0,28.0,7.3,12.4,32.0,24.04,2.91
2018,5,30,19,15,29.0,15.0,7.25,12.45,17.0,14.74,0.0
2018,5,30,19,30,1.0,2.0,7.2,12.5,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,7.2,12.5,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.0,12.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,7.05,12.75,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.15,12.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,12.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,12.9,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,12.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,12.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,31,4,45,1.0,3.5,6.25,12.6,3.5,0.0,0.0
2018,5,31,5,0,2.0,7.0,6.2,12.6,7.0,6.88,0.0
2018,5,31,5,15,1.0,16.0,6.2,12.65,16.0,15.44,0.0
2018,5,31,5,30,0.0,25.0,6.2,12.7,25.0,24.14,14.65
2018,5,31,5,45,1.0,41.0,6.2,12.75,41.0,39.35,27.34
2018,5,31,6,0,2.0,57.0,6.2,12.8,57.0,54.75,40.84
2018,5,31,6,15,2.0,68.5,6.3,12.9,69.0,66.05,50.79
2018,5,31,6,30,2.0,80.0,6.4,13.0,81.0,77.35,60.54
2018,5,31,6,45,3.5,101.5,6.45,13.1,103.0,98.53,78.44
2018,5,31,7,0,5.0,123.0,6.5,13.2,125.0,119.98,96.35
2018,5,31,7,15,12.5,145.5,6.5,13.25,151.5,145.01,117.0
2018,5,31,7,30,20.0,168.0,6.5,13.3,178.0,170.93,138.26
2018,5,31,7,45,20.0,186.0,6.5,13.4,196.5,189.63,153.32
2018,5,31,8,0,20.0,204.0,6.5,13.5,215.0,208.35,168.23
2018,5,31,8,15,79.0,241.5,6.5,13.6,292.5,282.89,229.49
2018,5,31,8,30,138.0,279.0,6.5,13.7,370.0,364.49,295.67
2018,5,31,8,45,251.0,286.5,6.55,13.8,465.0,459.66,373.27
2018,5,31,9,0,364.0,294.0,6.6,13.9,560.0,561.53,455.03
2018,5,31,9,15,553.0,233.5,6.65,14.0,662.0,666.32,540.6
2018,5,31,9,30,742.0,173.0,6.7,14.1,764.0,781.56,631.77
2018,5,31,9,45,802.0,151.5,6.8,14.2,814.5,835.13,670.88
2018,5,31,10,0,862.0,130.0,6.9,14.3,865.0,887.96,709.32
2018,5,31,10,15,869.0,131.0,6.9,14.35,892.0,919.64,731.53
2018,5,31,10,30,876.0,132.0,6.9,14.4,919.0,948.83,751.94
2018,5,31,10,45,881.0,133.0,6.95,14.45,939.5,973.48,769.24
2018,5,31,11,0,886.0,134.0,7.0,14.5,960.0,995.26,784.51
2018,5,31,11,15,889.0,135.0,7.05,14.55,973.5,1012.11,796.27
2018,5,31,11,30,892.0,136.0,7.1,14.6,987.0,1025.84,805.88
2018,5,31,11,45,893.5,136.5,7.1,14.6,993.5,1034.39,811.75
2018,5,31,12,0,895.0,137.0,7.1,14.6,1000.0,1039.71,815.43
2018,5,31,12,15,892.0,138.5,7.05,14.65,997.0,1038.26,813.93
2018,5,31,12,30,889.0,140.0,7.0,14.7,994.0,1033.57,810.24
2018,5,31,12,45,882.0,143.0,6.95,14.7,983.5,1023.2,802.75
2018,5,31,13,0,875.0,146.0,6.9,14.7,973.0,1009.75,793.17
2018,5,31,13,15,872.5,145.0,6.8,14.7,957.5,993.71,781.56
2018,5,31,13,30,870.0,144.0,6.7,14.7,942.0,974.66,767.87
2018,5,31,13,45,866.5,141.0,6.65,14.7,919.0,949.75,750.26
2018,5,31,14,0,863.0,138.0,6.6,14.7,896.0,922.06,730.65
2018,5,31,14,15,855.5,136.5,6.55,14.7,866.0,889.71,707.62
2018,5,31,14,30,848.0,135.0,6.5,14.7,836.0,858.14,685.13
2018,5,31,14,45,840.5,131.5,6.45,14.65,801.0,819.0,657.03
2018,5,31,15,0,833.0,128.0,6.4,14.6,766.0,777.96,627.36
2018,5,31,15,15,819.5,125.5,6.4,14.6,725.0,731.84,593.63
2018,5,31,15,30,806.0,123.0,6.4,14.6,684.0,684.71,558.04
2018,5,31,15,45,790.0,119.5,6.45,14.45,639.0,634.2,518.53
2018,5,31,16,0,774.0,116.0,6.5,14.3,594.0,583.42,477.88
2018,5,31,16,15,751.5,112.5,6.45,14.2,545.5,528.63,432.75
2018,5,31,16,30,729.0,109.0,6.4,14.1,497.0,474.95,387.47
2018,5,31,16,45,699.5,104.0,6.4,14.0,446.5,417.82,338.43
2018,5,31,17,0,670.0,99.0,6.4,13.9,396.0,362.85,290.08
2018,5,31,17,15,629.5,93.5,6.35,13.75,345.0,306.08,239.59
2018,5,31,17,30,589.0,88.0,6.3,13.6,294.0,253.21,191.89
2018,5,31,17,45,533.0,81.5,6.3,13.45,245.0,199.95,144.63
2018,5,31,18,0,477.0,75.0,6.3,13.3,196.0,152.81,103.82
2018,5,31,18,15,397.0,65.5,6.2,13.15,151.0,105.32,66.28
2018,5,31,18,30,317.0,56.0,6.1,13.0,106.0,67.52,40.27
2018,5,31,18,45,215.5,42.5,5.95,12.85,71.0,34.88,23.79
2018,5,31,19,0,114.0,29.0,5.8,12.7,36.0,23.96,4.43
2018,5,31,19,15,59.5,16.5,5.7,12.65,20.0,16.22,0.0
2018,5,31,19,30,5.0,4.0,5.6,12.6,4.0,0.0,0.0
2018,5,31,19,45,2.5,2.0,5.5,12.6,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,4,45,26.0,6.5,3.85,12.2,7.0,0.0,0.0
2018,6,1,5,0,52.0,13.0,3.9,12.3,14.0,12.78,0.0
2018,6,1,5,15,147.5,27.0,3.8,12.4,40.5,21.45,2.34
2018,6,1,5,30,243.0,41.0,3.7,12.5,67.0,33.13,22.3
2018,6,1,5,45,337.5,50.5,3.65,12.6,107.5,63.09,36.18
2018,6,1,6,0,432.0,60.0,3.6,12.7,148.0,104.02,63.79
2018,6,1,6,15,496.0,67.5,3.45,12.85,195.5,147.7,98.62
2018,6,1,6,30,560.0,75.0,3.3,13.0,243.0,198.56,142.07
2018,6,1,6,45,605.5,80.5,3.15,13.15,293.0,249.24,187.24
2018,6,1,7,0,651.0,86.0,3.0,13.3,343.0,304.59,236.32
2018,6,1,7,15,684.5,90.0,2.9,13.55,393.5,358.18,283.44
2018,6,1,7,30,718.0,94.0,2.8,13.8,444.0,414.61,331.68
2018,6,1,7,45,744.5,97.0,2.65,14.05,493.5,469.75,377.42
2018,6,1,8,0,771.0,100.0,2.5,14.3,543.0,525.66,422.23
2018,6,1,8,15,790.5,102.5,2.45,14.6,590.0,578.13,463.19
2018,6,1,8,30,810.0,105.0,2.4,14.9,637.0,630.9,503.08
2018,6,1,8,45,825.5,106.5,2.35,15.15,680.0,679.9,539.11
2018,6,1,9,0,841.0,108.0,2.3,15.4,723.0,726.79,570.94
2018,6,1,9,15,856.5,108.0,2.3,15.65,763.0,772.44,601.52
2018,6,1,9,30,872.0,108.0,2.3,15.9,803.0,816.93,630.83
2018,6,1,9,45,889.0,105.0,2.3,16.15,839.0,858.23,657.52
2018,6,1,10,0,906.0,102.0,2.3,16.4,875.0,897.93,682.81
2018,6,1,10,15,912.0,103.0,2.4,16.6,902.0,929.93,703.7
2018,6,1,10,30,918.0,104.0,2.5,16.8,929.0,959.26,722.81
2018,6,1,10,45,922.0,105.0,2.55,17.05,949.5,983.89,738.14
2018,6,1,11,0,926.0,106.0,2.6,17.3,970.0,1005.47,751.49
2018,6,1,11,15,929.0,106.0,2.75,17.5,983.0,1021.93,762.62
2018,6,1,11,30,932.0,106.0,2.9,17.7,996.0,1035.13,771.71
2018,6,1,11,45,933.0,106.0,3.0,17.9,1001.5,1043.01,776.91
2018,6,1,12,0,934.0,106.0,3.1,18.1,1007.0,1047.51,780.01
