Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,12,15,933.5,106.5,3.25,18.25,1005.5,1047.61,780.91
2018,6,1,12,30,933.0,107.0,3.4,18.4,1004.0,1044.31,779.65
2018,6,1,12,45,931.5,106.0,3.6,18.5,994.5,1035.11,775.04
2018,6,1,13,0,930.0,105.0,3.8,18.6,985.0,1022.55,768.21
2018,6,1,13,15,927.0,104.0,3.95,18.6,968.5,1005.25,758.1
2018,6,1,13,30,924.0,103.0,4.1,18.6,952.0,984.77,745.8
2018,6,1,13,45,919.0,102.5,4.3,18.65,928.5,959.87,730.55
2018,6,1,14,0,914.0,102.0,4.5,18.7,905.0,932.09,713.57
2018,6,1,14,15,907.0,101.0,4.7,18.6,875.0,899.32,693.46
2018,6,1,14,30,900.0,100.0,4.9,18.5,845.0,864.09,671.22
2018,6,1,14,45,891.0,98.5,5.05,18.45,809.5,824.47,644.99
2018,6,1,15,0,882.0,97.0,5.2,18.4,774.0,782.91,616.95
2018,6,1,15,15,870.0,95.5,5.2,18.4,733.0,737.44,584.81
2018,6,1,15,30,858.0,94.0,5.2,18.4,692.0,690.7,551.39
2018,6,1,15,45,843.0,92.0,5.5,18.1,647.0,640.51,514.9
2018,6,1,16,0,828.0,90.0,5.8,17.8,602.0,589.83,476.04
2018,6,1,16,15,808.0,87.0,5.85,17.55,553.5,535.23,432.19
2018,6,1,16,30,788.0,84.0,5.9,17.3,505.0,480.8,387.23
2018,6,1,16,45,762.0,81.0,5.95,17.05,455.0,424.48,339.49
2018,6,1,17,0,736.0,78.0,6.0,16.8,405.0,369.87,291.85
2018,6,1,17,15,701.0,73.5,5.95,16.5,354.0,312.66,241.18
2018,6,1,17,30,666.0,69.0,5.9,16.2,303.0,257.53,191.55
2018,6,1,17,45,616.5,64.0,5.8,15.85,253.5,203.01,142.95
2018,6,1,18,0,567.0,59.0,5.7,15.5,204.0,153.77,100.01
2018,6,1,18,15,494.0,52.5,5.45,15.25,158.5,105.77,61.91
2018,6,1,18,30,421.0,46.0,5.2,15.0,113.0,66.06,35.13
2018,6,1,18,45,310.0,36.5,4.9,14.75,76.5,31.55,20.9
2018,6,1,19,0,199.0,27.0,4.6,14.5,40.0,21.36,4.43
2018,6,1,19,15,110.5,16.0,4.35,14.4,22.0,15.73,0.0
2018,6,1,19,30,22.0,5.0,4.1,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.0,2.5,3.85,14.25,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,2,4,45,43.0,7.0,1.7,13.1,8.0,0.0,0.0
2018,6,2,5,0,86.0,14.0,1.6,13.2,16.0,13.76,0.0
2018,6,2,5,15,200.0,25.0,1.6,13.4,43.5,19.72,2.28
2018,6,2,5,30,314.0,36.0,1.6,13.6,71.0,29.99,19.64
2018,6,2,5,45,406.5,44.5,1.55,13.8,113.0,62.27,33.05
2018,6,2,6,0,499.0,53.0,1.5,14.0,155.0,105.08,61.39
2018,6,2,6,15,560.0,58.5,1.5,14.2,203.0,150.09,97.14
2018,6,2,6,30,621.0,64.0,1.5,14.4,251.0,201.87,141.28
2018,6,2,6,45,663.5,68.0,1.5,14.65,301.0,253.53,187.09
2018,6,2,7,0,706.0,72.0,1.5,14.9,351.0,310.47,237.05
2018,6,2,7,15,736.0,76.0,1.55,15.2,402.0,365.4,284.8
2018,6,2,7,30,766.0,80.0,1.6,15.5,453.0,422.76,333.18
2018,6,2,7,45,789.0,82.5,1.7,15.85,502.5,477.26,378.12
2018,6,2,8,0,812.0,85.0,1.8,16.2,552.0,532.88,422.57
2018,6,2,8,15,829.5,87.5,1.9,16.6,599.0,585.74,463.57
2018,6,2,8,30,847.0,90.0,2.0,17.0,646.0,638.65,503.45
2018,6,2,8,45,860.5,91.5,2.1,17.4,689.0,687.54,538.77
2018,6,2,9,0,874.0,93.0,2.2,17.8,732.0,735.56,571.38
2018,6,2,9,15,881.0,96.5,2.25,18.15,770.0,779.48,600.41
2018,6,2,9,30,888.0,100.0,2.3,18.5,808.0,821.54,627.81
2018,6,2,9,45,890.5,104.5,2.3,18.8,839.5,858.77,651.3
2018,6,2,10,0,893.0,109.0,2.3,19.1,871.0,893.48,672.85
2018,6,2,10,15,898.5,110.0,2.35,19.35,897.5,924.67,692.46
2018,6,2,10,30,904.0,111.0,2.4,19.6,924.0,953.22,710.24
2018,6,2,10,45,907.5,112.5,2.45,19.85,944.0,977.58,725.24
2018,6,2,11,0,911.0,114.0,2.5,20.1,964.0,998.94,738.29
2018,6,2,11,15,913.5,114.5,2.55,20.3,977.0,1015.2,748.21
2018,6,2,11,30,916.0,115.0,2.6,20.5,990.0,1028.26,756.15
2018,6,2,11,45,917.0,115.5,2.65,20.65,996.0,1036.56,761.26
2018,6,2,12,0,918.0,116.0,2.7,20.8,1002.0,1041.53,764.36
2018,6,2,12,15,920.5,114.5,2.8,20.9,1001.5,1042.65,765.73
2018,6,2,12,30,923.0,113.0,2.9,21.0,1001.0,1040.41,765.04
2018,6,2,12,45,926.0,110.0,2.95,21.1,994.0,1033.76,761.11
2018,6,2,13,0,929.0,107.0,3.0,21.2,987.0,1023.71,755.08
2018,6,2,13,15,925.0,106.5,3.15,21.15,970.0,1006.01,745.38
2018,6,2,13,30,921.0,106.0,3.3,21.1,953.0,985.18,733.57
2018,6,2,13,45,915.5,105.5,3.45,21.05,929.5,959.92,718.69
2018,6,2,14,0,910.0,105.0,3.6,21.0,906.0,931.83,701.75
2018,6,2,14,15,903.0,104.0,3.7,20.9,876.0,899.22,681.36
2018,6,2,14,30,896.0,103.0,3.8,20.8,846.0,864.17,659.08
2018,6,2,14,45,886.5,101.5,3.9,20.65,810.0,824.33,633.29
2018,6,2,15,0,877.0,100.0,4.0,20.5,774.0,782.6,605.82
2018,6,2,15,15,865.0,98.0,4.0,20.5,733.0,736.86,574.36
2018,6,2,15,30,853.0,96.0,4.0,20.5,692.0,689.87,541.62
2018,6,2,15,45,837.0,94.5,4.15,20.15,647.0,639.8,505.63
2018,6,2,16,0,821.0,93.0,4.3,19.8,602.0,589.74,467.94
2018,6,2,16,15,801.0,90.0,4.3,19.55,553.5,535.13,425.15
2018,6,2,16,30,781.0,87.0,4.3,19.3,505.0,481.07,381.54
2018,6,2,16,45,754.0,84.0,4.25,19.05,455.0,424.67,334.72
2018,6,2,17,0,727.0,81.0,4.2,18.8,405.0,370.08,288.09
2018,6,2,17,15,691.5,76.5,4.1,18.45,354.0,312.14,237.93
2018,6,2,17,30,656.0,72.0,4.0,18.1,303.0,258.37,190.36
2018,6,2,17,45,606.0,67.0,3.9,17.75,254.0,204.24,142.91
2018,6,2,18,0,556.0,62.0,3.8,17.4,205.0,155.45,100.95
2018,6,2,18,15,481.5,55.0,3.6,17.05,159.5,107.34,63.2
2018,6,2,18,30,407.0,48.0,3.4,16.7,114.0,67.69,36.53
2018,6,2,18,45,297.5,38.0,3.25,16.35,77.5,33.38,19.18
2018,6,2,19,0,188.0,28.0,3.1,16.0,41.0,22.16,5.77
2018,6,2,19,15,104.0,16.5,2.95,15.85,22.5,16.22,0.0
2018,6,2,19,30,20.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,6,2,19,45,10.0,2.5,2.7,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,3,4,45,37.5,7.0,2.3,13.5,8.0,0.0,0.0
2018,6,3,5,0,75.0,14.0,2.4,13.6,16.0,13.76,0.0
2018,6,3,5,15,184.0,26.0,2.35,13.8,43.0,20.55,3.13
2018,6,3,5,30,293.0,38.0,2.3,14.0,70.0,31.97,21.28
2018,6,3,5,45,385.5,46.5,2.3,14.15,111.5,63.0,34.27
2018,6,3,6,0,478.0,55.0,2.3,14.3,153.0,104.61,61.88
2018,6,3,6,15,540.5,60.5,2.25,14.55,200.5,148.69,96.81
2018,6,3,6,30,603.0,66.0,2.2,14.8,248.0,199.7,140.24
2018,6,3,6,45,647.0,70.5,2.1,15.05,298.5,251.27,185.92
2018,6,3,7,0,691.0,75.0,2.0,15.3,349.0,307.29,235.11
2018,6,3,7,15,722.5,78.5,2.05,15.6,399.5,362.52,283.21
2018,6,3,7,30,754.0,82.0,2.1,15.9,450.0,419.31,331.34
2018,6,3,7,45,777.5,85.0,2.1,16.15,499.5,473.92,376.41
2018,6,3,8,0,801.0,88.0,2.1,16.4,549.0,529.73,420.98
2018,6,3,8,15,818.5,90.5,2.2,16.6,596.0,582.37,462.29
2018,6,3,8,30,836.0,93.0,2.3,16.8,643.0,634.41,502.11
2018,6,3,8,45,849.5,95.0,2.35,17.05,686.0,683.31,537.86
2018,6,3,9,0,863.0,97.0,2.4,17.3,729.0,731.36,570.73
2018,6,3,9,15,872.0,99.5,2.5,17.4,767.0,775.37,600.92
2018,6,3,9,30,881.0,102.0,2.6,17.5,805.0,817.69,629.69
2018,6,3,9,45,819.0,140.0,2.7,17.65,815.0,837.12,642.18
2018,6,3,10,0,757.0,178.0,2.8,17.8,825.0,847.49,648.6
2018,6,3,10,15,642.5,243.5,2.95,17.9,804.5,834.7,638.7
2018,6,3,10,30,528.0,309.0,3.1,18.0,784.0,810.37,618.25
2018,6,3,10,45,404.5,366.5,3.2,18.05,735.0,763.49,581.52
2018,6,3,11,0,281.0,424.0,3.3,18.1,686.0,705.9,536.81
2018,6,3,11,15,272.0,440.0,3.4,18.15,696.5,718.2,545.4
2018,6,3,11,30,263.0,456.0,3.5,18.2,707.0,729.19,552.61
2018,6,3,11,45,300.5,447.5,3.6,18.25,736.0,760.41,576.01
2018,6,3,12,0,338.0,439.0,3.7,18.3,765.0,790.73,598.58
2018,6,3,12,15,326.5,440.0,3.85,18.25,754.5,780.29,591.45
2018,6,3,12,30,315.0,441.0,4.0,18.2,744.0,768.47,583.6
2018,6,3,12,45,445.0,381.5,4.1,18.15,805.5,839.46,638.9
2018,6,3,13,0,575.0,322.0,4.2,18.1,867.0,901.7,687.03
2018,6,3,13,15,674.5,264.5,4.35,17.95,893.0,931.85,712.46
2018,6,3,13,30,774.0,207.0,4.5,17.8,919.0,952.12,728.72
2018,6,3,13,45,742.0,216.0,4.6,17.7,884.5,917.8,706.33
2018,6,3,14,0,710.0,225.0,4.7,17.6,850.0,878.91,680.8
2018,6,3,14,15,765.0,187.0,4.8,17.45,840.0,865.74,673.57
2018,6,3,14,30,820.0,149.0,4.9,17.3,830.0,849.81,664.19
2018,6,3,14,45,829.5,135.0,4.95,17.2,798.5,814.89,640.59
2018,6,3,15,0,839.0,121.0,5.0,17.1,767.0,776.88,614.6
2018,6,3,15,15,843.0,110.5,5.0,17.1,730.0,733.85,584.14
2018,6,3,15,30,847.0,100.0,5.0,17.1,693.0,690.36,553.05
2018,6,3,15,45,832.0,97.5,5.1,16.8,648.0,640.23,515.75
2018,6,3,16,0,817.0,95.0,5.2,16.5,603.0,590.05,476.88
2018,6,3,16,15,797.5,92.0,5.25,16.3,555.0,535.93,433.48
2018,6,3,16,30,778.0,89.0,5.3,16.1,507.0,482.32,389.23
2018,6,3,16,45,753.0,85.5,5.3,15.95,457.5,426.49,341.82
2018,6,3,17,0,728.0,82.0,5.3,15.8,408.0,372.26,294.48
2018,6,3,17,15,693.0,77.5,5.3,15.55,357.0,314.43,243.43
2018,6,3,17,30,658.0,73.0,5.3,15.3,306.0,260.71,195.02
2018,6,3,17,45,608.5,68.0,5.25,15.05,256.5,206.55,146.7
2018,6,3,18,0,559.0,63.0,5.2,14.8,207.0,157.67,103.96
2018,6,3,18,15,486.5,56.0,5.1,14.6,161.5,109.56,65.53
2018,6,3,18,30,414.0,49.0,5.0,14.4,116.0,69.69,38.18
2018,6,3,18,45,307.0,38.5,4.9,14.25,79.0,34.39,19.87
2018,6,3,19,0,200.0,28.0,4.8,14.1,42.0,22.11,6.69
2018,6,3,19,15,111.5,17.0,4.7,14.05,23.5,16.71,0.0
2018,6,3,19,30,23.0,6.0,4.6,14.0,5.0,0.0,0.0
2018,6,3,19,45,11.5,3.0,4.5,13.9,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,4,4,45,46.5,7.5,5.95,13.35,8.5,0.0,0.0
2018,6,4,5,0,93.0,15.0,6.1,13.4,17.0,14.74,0.0
2018,6,4,5,15,209.5,26.0,6.25,13.55,45.0,20.53,3.57
2018,6,4,5,30,326.0,37.0,6.4,13.7,73.0,31.13,20.6
2018,6,4,5,45,417.0,44.5,6.5,13.85,115.0,62.99,33.25
2018,6,4,6,0,508.0,52.0,6.6,14.0,157.0,105.24,61.3
2018,6,4,6,15,567.0,58.0,6.7,14.2,205.0,150.84,98.04
2018,6,4,6,30,626.0,64.0,6.8,14.4,253.0,202.99,143.35
2018,6,4,6,45,666.5,68.5,6.85,14.55,303.0,254.79,190.54
2018,6,4,7,0,707.0,73.0,6.9,14.7,353.0,311.67,242.17
2018,6,4,7,15,718.0,80.5,6.85,14.8,398.5,362.63,288.83
2018,6,4,7,30,729.0,88.0,6.8,14.9,444.0,414.02,334.68
2018,6,4,7,45,646.5,123.5,6.75,15.0,464.0,446.32,363.5
2018,6,4,8,0,564.0,159.0,6.7,15.1,484.0,469.96,383.55
2018,6,4,8,15,505.0,196.5,6.65,15.2,505.5,498.97,406.56
2018,6,4,8,30,446.0,234.0,6.6,15.3,527.0,522.95,424.48
2018,6,4,8,45,445.5,251.5,6.6,15.45,561.0,561.26,454.1
2018,6,4,9,0,445.0,269.0,6.6,15.6,595.0,598.53,482.33
2018,6,4,9,15,452.5,282.5,6.55,15.65,629.0,636.87,511.27
2018,6,4,9,30,460.0,296.0,6.5,15.7,663.0,674.57,539.32
2018,6,4,9,45,474.5,307.0,6.5,15.8,699.5,714.89,569.22
2018,6,4,10,0,489.0,318.0,6.5,15.9,736.0,754.7,598.42
2018,6,4,10,15,567.5,291.5,6.5,15.9,791.0,813.86,644.24
2018,6,4,10,30,646.0,265.0,6.5,15.9,846.0,876.11,691.74
2018,6,4,10,45,687.0,243.5,6.55,15.95,874.0,908.27,715.65
2018,6,4,11,0,728.0,222.0,6.6,16.0,902.0,939.25,737.63
2018,6,4,11,15,829.5,167.0,6.6,16.0,952.5,990.7,774.24
2018,6,4,11,30,931.0,112.0,6.6,16.0,1003.0,1039.83,808.81
2018,6,4,11,45,932.0,112.5,6.65,16.0,1009.0,1048.3,814.64
2018,6,4,12,0,933.0,113.0,6.7,16.0,1015.0,1053.4,818.39
2018,6,4,12,15,932.5,113.0,6.8,16.0,1013.0,1053.11,818.75
2018,6,4,12,30,932.0,113.0,6.9,16.0,1011.0,1049.43,816.82
2018,6,4,12,45,930.0,113.0,6.95,16.0,1002.0,1040.88,811.25
2018,6,4,13,0,928.0,113.0,7.0,16.0,993.0,1029.01,803.41
2018,6,4,13,15,925.0,112.0,7.0,15.95,976.5,1011.89,791.78
2018,6,4,13,30,922.0,111.0,7.0,15.9,960.0,991.61,777.94
2018,6,4,13,45,909.5,114.5,7.05,15.9,934.5,963.98,758.92
2018,6,4,14,0,897.0,118.0,7.1,15.9,909.0,933.85,738.03
2018,6,4,14,15,882.0,121.0,7.1,15.85,877.0,898.72,713.32
2018,6,4,14,30,867.0,124.0,7.1,15.8,845.0,861.66,687.08
2018,6,4,14,45,870.0,115.5,7.1,15.75,812.5,826.0,661.75
2018,6,4,15,0,873.0,107.0,7.1,15.7,780.0,787.6,634.19
2018,6,4,15,15,863.5,104.0,7.1,15.7,739.5,742.93,601.53
2018,6,4,15,30,854.0,101.0,7.1,15.7,699.0,696.82,567.48
2018,6,4,15,45,838.5,98.0,7.15,15.45,653.5,645.59,527.98
2018,6,4,16,0,823.0,95.0,7.2,15.2,608.0,594.34,487.0
2018,6,4,16,15,802.5,93.0,7.15,15.05,560.0,540.43,442.48
2018,6,4,16,30,782.0,91.0,7.1,14.9,512.0,487.08,397.35
2018,6,4,16,45,755.0,87.5,7.1,14.75,461.5,430.15,348.29
2018,6,4,17,0,728.0,84.0,7.1,14.6,411.0,375.03,299.57
2018,6,4,17,15,691.5,80.0,7.1,14.45,360.0,317.15,247.76
2018,6,4,17,30,655.0,76.0,7.1,14.3,309.0,263.53,198.9
2018,6,4,17,45,496.0,80.5,7.05,14.1,241.0,192.99,140.28
2018,6,4,18,0,337.0,85.0,7.0,13.9,173.0,138.8,97.99
2018,6,4,18,15,236.0,71.0,6.9,13.75,126.0,93.83,63.5
2018,6,4,18,30,135.0,57.0,6.8,13.6,79.0,59.49,39.47
2018,6,4,18,45,137.5,42.5,6.7,13.45,58.5,37.16,23.38
2018,6,4,19,0,140.0,28.0,6.6,13.3,38.0,22.04,7.43
2018,6,4,19,15,79.5,16.5,6.55,13.25,21.5,16.22,0.0
2018,6,4,19,30,19.0,5.0,6.5,13.2,5.0,0.0,0.0
2018,6,4,19,45,9.5,2.5,6.4,13.15,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.2,13.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.75,12.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,6,5,4,45,26.0,7.0,6.45,12.6,7.5,0.0,0.0
2018,6,5,5,0,52.0,14.0,6.6,12.7,15.0,13.76,0.0
2018,6,5,5,15,146.0,28.5,6.65,12.8,42.5,22.64,4.97
2018,6,5,5,30,240.0,43.0,6.7,12.9,70.0,35.02,23.98
2018,6,5,5,45,276.5,55.0,6.75,13.0,101.0,63.57,38.49
2018,6,5,6,0,313.0,67.0,6.8,13.1,132.0,96.12,62.27
2018,6,5,6,15,254.0,89.5,6.75,13.2,151.5,126.68,91.35
2018,6,5,6,30,195.0,112.0,6.7,13.3,171.0,149.82,114.79
2018,6,5,6,45,247.0,127.5,6.65,13.4,216.5,191.43,149.87
2018,6,5,7,0,299.0,143.0,6.6,13.5,262.0,238.68,190.11
2018,6,5,7,15,346.5,156.0,6.55,13.65,312.0,287.26,231.61
2018,6,5,7,30,394.0,169.0,6.5,13.8,362.0,341.83,277.78
2018,6,5,7,45,425.5,181.0,6.4,13.9,409.0,391.13,319.21
2018,6,5,8,0,457.0,193.0,6.3,14.0,456.0,443.03,362.06
2018,6,5,8,15,484.0,201.0,6.25,14.1,500.5,490.68,400.89
2018,6,5,8,30,511.0,209.0,6.2,14.2,545.0,539.95,440.33
2018,6,5,8,45,490.5,234.5,6.1,14.35,574.5,575.24,466.95
2018,6,5,9,0,470.0,260.0,6.0,14.5,604.0,607.68,490.72
2018,6,5,9,15,436.0,290.0,5.95,14.55,622.5,631.36,507.21
2018,6,5,9,30,402.0,320.0,5.9,14.6,641.0,651.27,520.51
2018,6,5,9,45,432.5,322.0,5.8,14.7,680.5,694.22,552.74
2018,6,5,10,0,463.0,324.0,5.7,14.8,720.0,737.77,584.91
2018,6,5,10,15,419.5,349.5,5.7,14.8,717.0,738.36,583.22
2018,6,5,10,30,376.0,375.0,5.7,14.8,714.0,730.86,575.77
2018,6,5,10,45,550.0,298.0,5.65,14.85,806.0,832.06,655.67
2018,6,5,11,0,724.0,221.0,5.6,14.9,898.0,934.16,732.02
2018,6,5,11,15,662.5,262.0,5.6,14.85,888.0,926.55,725.55
2018,6,5,11,30,601.0,303.0,5.6,14.8,878.0,914.33,714.32
2018,6,5,11,45,604.5,312.0,5.6,14.8,893.5,931.63,726.46
2018,6,5,12,0,608.0,321.0,5.6,14.8,909.0,946.58,736.77
2018,6,5,12,15,615.0,317.0,5.65,14.75,911.0,949.84,739.72
2018,6,5,12,30,622.0,313.0,5.7,14.7,913.0,950.63,741.04
2018,6,5,12,45,547.0,348.0,5.75,14.7,872.0,906.89,707.48
2018,6,5,13,0,472.0,383.0,5.8,14.7,831.0,861.94,672.99
2018,6,5,13,15,469.0,375.0,5.85,14.65,813.5,843.47,660.53
2018,6,5,13,30,466.0,367.0,5.9,14.6,796.0,823.31,646.65
2018,6,5,13,45,612.5,278.5,5.95,14.6,828.0,860.43,680.05
2018,6,5,14,0,759.0,190.0,6.0,14.6,860.0,885.65,701.5
2018,6,5,14,15,830.0,149.0,6.0,14.6,859.0,885.12,701.88
2018,6,5,14,30,901.0,108.0,6.0,14.6,858.0,874.7,695.22
2018,6,5,14,45,893.0,106.0,5.95,14.6,822.5,835.55,667.15
2018,6,5,15,0,885.0,104.0,5.9,14.6,787.0,794.39,637.54
2018,6,5,15,15,873.0,102.5,5.9,14.6,746.0,748.97,604.7
2018,6,5,15,30,861.0,101.0,5.9,14.6,705.0,702.28,570.58
2018,6,5,15,45,845.5,98.5,5.9,14.5,659.5,651.29,531.27
2018,6,5,16,0,830.0,96.0,5.9,14.4,614.0,600.26,490.45
2018,6,5,16,15,809.0,93.5,5.9,14.35,565.0,545.25,445.38
2018,6,5,16,30,788.0,91.0,5.9,14.3,516.0,490.86,399.67
2018,6,5,16,45,760.0,88.0,5.9,14.2,465.5,433.68,350.64
2018,6,5,17,0,732.0,85.0,5.9,14.1,415.0,378.4,301.99
2018,6,5,17,15,695.0,81.0,5.9,13.95,363.5,320.11,250.07
2018,6,5,17,30,658.0,77.0,5.9,13.8,312.0,266.15,201.08
2018,6,5,17,45,604.0,72.0,5.9,13.6,261.5,210.85,151.61
2018,6,5,18,0,550.0,67.0,5.9,13.4,211.0,161.33,108.19
2018,6,5,18,15,475.0,59.5,5.8,13.25,165.0,112.79,69.11
2018,6,5,18,30,400.0,52.0,5.7,13.1,119.0,72.79,41.22
2018,6,5,18,45,292.5,41.0,5.65,12.95,81.5,36.5,21.33
2018,6,5,19,0,185.0,30.0,5.6,12.8,44.0,23.71,9.14
2018,6,5,19,15,103.0,17.5,5.55,12.75,24.5,17.2,0.0
2018,6,5,19,30,21.0,5.0,5.5,12.7,5.0,0.0,0.0
2018,6,5,19,45,10.5,2.5,5.45,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,4,45,25.0,7.0,5.1,13.05,7.5,0.0,0.0
2018,6,6,5,0,50.0,14.0,5.1,13.1,15.0,13.76,0.0
2018,6,6,5,15,57.0,23.5,5.15,13.2,27.5,19.7,3.88
2018,6,6,5,30,64.0,33.0,5.2,13.3,40.0,29.67,19.47
2018,6,6,5,45,50.5,49.5,5.25,13.35,57.0,48.17,33.07
2018,6,6,6,0,37.0,66.0,5.3,13.4,74.0,66.4,49.11
2018,6,6,6,15,23.0,58.0,5.3,13.5,63.5,59.68,44.37
2018,6,6,6,30,9.0,50.0,5.3,13.6,53.0,50.34,37.16
2018,6,6,6,45,10.5,60.0,5.3,13.7,64.0,60.95,46.2
2018,6,6,7,0,12.0,70.0,5.3,13.8,75.0,71.9,55.43
2018,6,6,7,15,18.0,112.0,5.35,13.95,120.5,115.39,91.85
2018,6,6,7,30,24.0,154.0,5.4,14.1,166.0,159.71,128.45
2018,6,6,7,45,12.0,147.0,5.4,14.2,153.0,148.01,118.35
2018,6,6,8,0,0.0,140.0,5.4,14.3,140.0,135.44,107.46
2018,6,6,8,15,4.0,170.5,5.4,14.4,173.0,167.48,133.45
2018,6,6,8,30,8.0,201.0,5.4,14.5,206.0,200.01,159.53
2018,6,6,8,45,29.0,249.5,5.45,14.65,270.5,264.41,211.35
2018,6,6,9,0,50.0,298.0,5.5,14.8,335.0,329.35,262.8
2018,6,6,9,15,61.0,326.0,5.55,14.85,373.5,368.15,292.96
2018,6,6,9,30,72.0,354.0,5.6,14.9,412.0,407.77,323.55
2018,6,6,9,45,101.5,382.5,5.6,14.95,467.5,464.15,367.4
2018,6,6,10,0,131.0,411.0,5.6,15.0,523.0,526.77,415.4
2018,6,6,10,15,120.5,419.0,5.65,15.05,524.5,530.0,416.83
2018,6,6,10,30,110.0,427.0,5.7,15.1,526.0,532.24,417.71
2018,6,6,10,45,153.5,435.5,5.75,15.15,577.0,585.19,458.95
2018,6,6,11,0,197.0,444.0,5.8,15.2,628.0,639.29,500.52
2018,6,6,11,15,268.5,438.5,5.85,15.25,693.0,712.78,557.12
2018,6,6,11,30,340.0,433.0,5.9,15.3,758.0,781.67,609.65
2018,6,6,11,45,497.5,348.5,5.9,15.3,828.0,861.59,673.56
2018,6,6,12,0,655.0,264.0,5.9,15.3,898.0,936.89,733.25
2018,6,6,12,15,757.0,208.5,5.95,15.35,940.0,978.88,763.2
2018,6,6,12,30,859.0,153.0,6.0,15.4,982.0,1016.45,790.04
2018,6,6,12,45,848.5,158.0,6.0,15.4,970.5,1005.01,781.92
2018,6,6,13,0,838.0,163.0,6.0,15.4,959.0,996.43,776.2
2018,6,6,13,15,833.5,162.5,6.0,15.4,943.0,979.47,764.57
2018,6,6,13,30,829.0,162.0,6.0,15.4,927.0,959.67,751.01
2018,6,6,13,45,822.0,161.0,5.95,15.4,903.5,934.31,733.2
2018,6,6,14,0,815.0,160.0,5.9,15.4,880.0,906.46,713.63
2018,6,6,14,15,806.0,158.5,5.95,15.35,850.5,874.01,691.33
2018,6,6,14,30,797.0,157.0,6.0,15.3,821.0,839.51,667.39
2018,6,6,14,45,785.0,155.5,6.0,15.25,786.0,800.71,639.87
2018,6,6,15,0,773.0,154.0,6.0,15.2,751.0,760.45,611.06
2018,6,6,15,15,758.5,151.0,6.0,15.2,711.0,715.64,578.19
2018,6,6,15,30,744.0,148.0,6.0,15.2,671.0,670.47,543.37
2018,6,6,15,45,723.5,144.5,6.15,15.0,626.0,619.7,504.31
2018,6,6,16,0,703.0,141.0,6.3,14.8,581.0,569.18,464.47
2018,6,6,16,15,677.5,137.0,6.35,14.65,533.5,515.92,421.18
2018,6,6,16,30,652.0,133.0,6.4,14.5,486.0,463.94,377.92
2018,6,6,16,45,619.5,128.0,6.4,14.35,437.0,409.36,331.56
2018,6,6,17,0,587.0,123.0,6.4,14.2,388.0,357.34,286.39
2018,6,6,17,15,546.0,115.5,6.35,14.05,338.5,302.78,238.53
2018,6,6,17,30,505.0,108.0,6.3,13.9,289.0,251.13,192.72
2018,6,6,17,45,450.0,98.5,6.25,13.75,241.0,199.56,147.58
2018,6,6,18,0,395.0,89.0,6.2,13.6,193.0,153.89,108.4
2018,6,6,18,15,323.0,76.5,6.1,13.45,149.5,109.37,72.83
2018,6,6,18,30,251.0,64.0,6.0,13.3,106.0,72.87,46.49
2018,6,6,18,45,169.5,47.0,5.9,13.2,71.5,41.73,26.64
2018,6,6,19,0,88.0,30.0,5.8,13.1,37.0,24.84,10.44
2018,6,6,19,15,46.5,17.0,5.8,13.1,20.5,16.71,0.0
2018,6,6,19,30,5.0,4.0,5.8,13.1,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.75,13.05,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,4.5,4.9,12.75,4.5,0.0,0.0
2018,6,7,5,0,3.0,9.0,4.9,12.8,9.0,8.85,0.0
2018,6,7,5,15,13.0,23.0,4.95,12.9,24.5,21.3,4.93
2018,6,7,5,30,23.0,37.0,5.0,13.0,40.0,34.01,23.19
2018,6,7,5,45,51.0,56.5,5.05,13.1,66.0,54.03,37.99
2018,6,7,6,0,79.0,76.0,5.1,13.2,92.0,79.07,58.02
2018,6,7,6,15,204.0,89.5,5.15,13.35,147.5,118.01,86.06
2018,6,7,6,30,329.0,103.0,5.2,13.5,203.0,171.52,127.95
2018,6,7,6,45,447.0,107.0,5.2,13.65,269.0,228.56,174.87
2018,6,7,7,0,565.0,111.0,5.2,13.8,335.0,299.27,234.4
2018,6,7,7,15,602.5,117.0,5.2,13.95,385.5,351.71,280.57
2018,6,7,7,30,640.0,123.0,5.2,14.1,436.0,407.54,328.77
2018,6,7,7,45,671.0,126.5,5.15,14.25,485.5,460.79,373.94
2018,6,7,8,0,702.0,130.0,5.1,14.4,535.0,516.16,419.73
2018,6,7,8,15,725.0,133.5,5.05,14.5,582.5,568.6,462.16
2018,6,7,8,30,748.0,137.0,5.0,14.6,630.0,621.8,504.15
2018,6,7,8,45,767.0,139.5,4.95,14.75,674.0,671.44,542.35
2018,6,7,9,0,786.0,142.0,4.9,14.9,718.0,720.98,579.58
2018,6,7,9,15,805.0,141.5,5.0,15.0,758.5,767.05,612.84
2018,6,7,9,30,824.0,141.0,5.1,15.1,799.0,812.38,645.28
2018,6,7,9,45,845.0,136.5,5.25,15.15,836.0,854.28,675.39
2018,6,7,10,0,866.0,132.0,5.4,15.2,873.0,891.74,702.16
2018,6,7,10,15,873.5,133.0,5.5,15.25,900.5,924.04,724.87
2018,6,7,10,30,881.0,134.0,5.6,15.3,928.0,953.89,745.82
2018,6,7,10,45,887.0,134.5,5.7,15.3,949.0,979.2,763.7
2018,6,7,11,0,893.0,135.0,5.8,15.3,970.0,1001.69,779.64
2018,6,7,11,15,898.5,134.5,5.8,15.35,985.0,1019.75,791.7
2018,6,7,11,30,904.0,134.0,5.8,15.4,1000.0,1034.75,801.68
2018,6,7,11,45,909.5,132.0,5.8,15.4,1007.5,1045.1,808.63
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,1052.23,813.45
2018,6,7,12,15,913.5,131.0,5.8,15.4,1013.5,1052.04,813.27
2018,6,7,12,30,912.0,132.0,5.8,15.4,1012.0,1048.56,810.93
2018,6,7,12,45,909.0,131.5,5.8,15.45,1002.0,1038.8,804.15
2018,6,7,13,0,906.0,131.0,5.8,15.5,992.0,1025.83,795.24
2018,6,7,13,15,903.5,129.5,5.8,15.5,976.0,1009.17,783.98
2018,6,7,13,30,901.0,128.0,5.8,15.5,960.0,989.4,770.6
2018,6,7,13,45,898.0,126.0,5.8,15.55,937.5,965.64,754.27
2018,6,7,14,0,895.0,124.0,5.8,15.6,915.0,938.99,735.89
2018,6,7,14,15,889.0,122.0,5.85,15.55,885.5,906.92,714.13
2018,6,7,14,30,883.0,120.0,5.9,15.5,856.0,872.39,690.47
2018,6,7,14,45,875.5,117.0,5.95,15.5,820.5,833.34,663.16
2018,6,7,15,0,868.0,114.0,6.0,15.5,785.0,792.29,634.13
2018,6,7,15,15,856.0,111.5,6.0,15.5,744.0,746.61,601.15
2018,6,7,15,30,844.0,109.0,6.0,15.5,703.0,700.9,567.82
2018,6,7,15,45,830.0,106.0,5.95,15.3,658.5,650.85,529.12
2018,6,7,16,0,816.0,103.0,5.9,15.1,614.0,600.24,488.91
2018,6,7,16,15,796.5,99.5,5.9,15.0,565.5,545.77,444.58
2018,6,7,16,30,777.0,96.0,5.9,14.9,517.0,491.78,399.5
2018,6,7,16,45,750.0,92.0,5.85,14.8,466.0,434.64,350.68
2018,6,7,17,0,723.0,88.0,5.8,14.7,415.0,378.36,301.44
2018,6,7,17,15,686.5,83.5,5.75,14.55,364.0,321.14,250.6
2018,6,7,17,30,650.0,79.0,5.7,14.4,313.0,267.27,201.9
2018,6,7,17,45,599.0,73.5,5.7,14.3,263.0,212.57,152.98
2018,6,7,18,0,548.0,68.0,5.7,14.2,213.0,163.3,109.72
2018,6,7,18,15,474.5,60.0,5.55,14.05,166.5,114.44,70.29
2018,6,7,18,30,401.0,52.0,5.4,13.9,120.0,73.9,41.75
2018,6,7,18,45,295.5,41.0,5.25,13.7,82.5,37.45,21.53
2018,6,7,19,0,190.0,30.0,5.1,13.5,45.0,23.61,10.13
2018,6,7,19,15,106.0,17.5,4.95,13.45,25.0,17.2,0.0
2018,6,7,19,30,22.0,5.0,4.8,13.4,5.0,0.0,0.0
2018,6,7,19,45,11.0,2.5,4.7,13.35,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.5,3.95,13.15,7.5,0.0,0.0
2018,6,8,5,0,69.0,13.0,4.0,13.3,15.0,12.78,0.0
2018,6,8,5,15,161.5,26.5,4.15,13.5,42.0,20.89,4.91
2018,6,8,5,30,254.0,40.0,4.3,13.7,69.0,32.51,21.88
2018,6,8,5,45,256.5,48.0,4.4,13.9,89.5,56.12,32.84
2018,6,8,6,0,259.0,56.0,4.5,14.1,110.0,79.79,50.65
2018,6,8,6,15,130.0,72.5,4.5,14.25,99.5,89.86,65.19
2018,6,8,6,30,1.0,89.0,4.5,14.4,89.0,85.54,67.14
2018,6,8,6,45,3.0,110.0,4.45,14.55,111.0,106.36,84.53
2018,6,8,7,0,5.0,131.0,4.4,14.7,133.0,127.5,101.93
2018,6,8,7,15,13.0,153.0,4.4,14.85,159.0,152.26,122.05
2018,6,8,7,30,21.0,175.0,4.4,15.0,185.0,177.95,142.77
2018,6,8,7,45,32.5,200.5,4.4,15.15,218.0,210.45,168.87
2018,6,8,8,0,44.0,226.0,4.4,15.3,251.0,243.73,195.35
2018,6,8,8,15,58.5,253.5,4.45,15.5,290.0,281.95,225.54
2018,6,8,8,30,73.0,281.0,4.5,15.7,329.0,321.6,256.53
2018,6,8,8,45,101.0,307.0,4.5,15.85,378.5,370.35,294.64
2018,6,8,9,0,129.0,333.0,4.5,16.0,428.0,424.5,336.43
2018,6,8,9,15,143.5,355.5,4.5,16.15,466.0,464.16,366.26
2018,6,8,9,30,158.0,378.0,4.5,16.3,504.0,504.62,396.41
2018,6,8,9,45,180.0,392.0,4.5,16.45,541.5,543.54,425.41
2018,6,8,10,0,202.0,406.0,4.5,16.6,579.0,583.36,454.81
2018,6,8,10,15,216.0,414.0,4.5,16.75,604.0,610.64,474.51
2018,6,8,10,30,230.0,422.0,4.5,16.9,629.0,637.91,494.14
2018,6,8,10,45,234.0,424.0,4.5,17.0,639.0,654.59,505.73
2018,6,8,11,0,238.0,426.0,4.5,17.1,649.0,665.64,513.35
2018,6,8,11,15,170.0,441.5,4.55,17.2,602.0,613.6,472.65
2018,6,8,11,30,102.0,457.0,4.6,17.3,555.0,558.42,429.45
2018,6,8,11,45,126.5,468.5,4.6,17.4,590.5,601.69,461.95
2018,6,8,12,0,151.0,480.0,4.6,17.5,626.0,638.68,489.26
2018,6,8,12,15,167.5,480.0,4.7,17.5,642.0,655.31,502.13
2018,6,8,12,30,184.0,480.0,4.8,17.5,658.0,671.09,514.5
2018,6,8,12,45,154.0,468.0,4.9,17.55,616.0,627.48,482.13
2018,6,8,13,0,124.0,456.0,5.0,17.6,574.0,583.72,449.56
2018,6,8,13,15,94.5,437.0,5.1,17.55,526.0,527.89,407.97
2018,6,8,13,30,65.0,418.0,5.2,17.5,478.0,478.5,370.64
2018,6,8,13,45,336.5,308.5,5.25,17.5,607.5,633.63,498.0
2018,6,8,14,0,608.0,199.0,5.3,17.5,737.0,761.29,600.5
2018,6,8,14,15,742.0,153.0,5.35,17.4,787.5,812.91,639.03
2018,6,8,14,30,876.0,107.0,5.4,17.3,838.0,853.78,670.03
2018,6,8,14,45,867.5,105.0,5.45,17.25,803.0,815.22,643.1
2018,6,8,15,0,859.0,103.0,5.5,17.2,768.0,774.75,614.92
2018,6,8,15,15,847.5,101.0,5.5,17.2,728.0,730.36,583.21
2018,6,8,15,30,836.0,99.0,5.5,17.2,688.0,684.72,550.23
2018,6,8,15,45,823.0,96.0,5.5,16.95,644.5,636.08,513.6
2018,6,8,16,0,810.0,93.0,5.5,16.7,601.0,587.18,475.22
2018,6,8,16,15,794.0,88.5,5.45,16.5,554.0,534.01,432.33
2018,6,8,16,30,778.0,84.0,5.4,16.3,507.0,481.0,388.43
2018,6,8,16,45,757.0,80.0,5.35,16.15,458.5,426.62,342.16
2018,6,8,17,0,736.0,76.0,5.3,16.0,410.0,373.4,295.63
2018,6,8,17,15,706.0,71.5,5.15,15.75,360.5,317.96,246.36
2018,6,8,17,30,676.0,67.0,5.0,15.5,311.0,265.15,198.53
2018,6,8,17,45,635.0,62.0,4.9,15.3,263.0,210.84,149.68
2018,6,8,18,0,594.0,57.0,4.8,15.1,215.0,161.92,106.28
2018,6,8,18,15,529.0,51.0,4.65,14.9,169.5,113.44,66.82
2018,6,8,18,30,464.0,45.0,4.5,14.7,124.0,72.25,37.83
2018,6,8,18,45,365.0,36.0,4.4,14.5,86.0,35.01,18.37
2018,6,8,19,0,266.0,27.0,4.3,14.3,48.0,21.61,9.15
2018,6,8,19,15,155.5,17.0,4.2,14.2,27.0,16.71,0.0
2018,6,8,19,30,45.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,22.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,4.0,3.8,13.95,4.0,0.0,0.0
2018,6,9,5,0,17.0,8.0,4.0,14.0,8.0,7.86,0.0
2018,6,9,5,15,8.5,14.5,4.2,14.05,14.5,14.1,1.57
2018,6,9,5,30,0.0,21.0,4.4,14.1,21.0,20.27,11.5
2018,6,9,5,45,0.0,36.5,4.55,14.2,36.5,35.26,23.87
2018,6,9,6,0,0.0,52.0,4.7,14.3,52.0,49.98,36.72
2018,6,9,6,15,0.0,65.5,4.85,14.35,65.5,62.94,47.97
2018,6,9,6,30,0.0,79.0,5.0,14.4,79.0,75.96,59.1
2018,6,9,6,45,27.0,103.5,5.15,14.45,114.0,106.89,84.4
2018,6,9,7,0,54.0,128.0,5.3,14.5,149.0,141.18,112.67
2018,6,9,7,15,199.5,151.5,5.3,14.55,246.5,224.97,180.8
2018,6,9,7,30,345.0,175.0,5.3,14.6,344.0,323.96,261.87
2018,6,9,7,45,439.5,171.0,5.3,14.65,409.5,387.6,314.61
2018,6,9,8,0,534.0,167.0,5.3,14.7,475.0,458.82,373.2
2018,6,9,8,15,531.0,184.5,5.35,14.8,512.5,501.51,407.58
2018,6,9,8,30,528.0,202.0,5.4,14.9,550.0,542.98,440.27
2018,6,9,8,45,509.5,226.0,5.45,14.95,580.0,578.91,467.71
2018,6,9,9,0,491.0,250.0,5.5,15.0,610.0,612.13,492.5
2018,6,9,9,15,468.0,276.5,5.6,15.2,634.5,641.67,513.74
2018,6,9,9,30,445.0,303.0,5.7,15.4,659.0,668.22,532.38
2018,6,9,9,45,484.5,303.5,5.75,15.55,705.5,718.61,570.48
2018,6,9,10,0,524.0,304.0,5.8,15.7,752.0,770.04,608.84
2018,6,9,10,15,614.0,271.0,5.95,15.85,812.0,834.8,658.9
2018,6,9,10,30,704.0,238.0,6.1,16.0,872.0,901.52,709.26
2018,6,9,10,45,650.0,273.5,6.2,16.15,869.5,902.03,707.6
2018,6,9,11,0,596.0,309.0,6.3,16.3,867.0,897.72,702.18
2018,6,9,11,15,620.0,304.5,6.45,16.4,892.0,926.38,723.73
2018,6,9,11,30,644.0,300.0,6.6,16.5,917.0,953.29,743.84
2018,6,9,11,45,526.5,350.5,6.75,16.55,857.0,892.16,696.06
2018,6,9,12,0,409.0,401.0,6.9,16.6,797.0,827.49,645.38
2018,6,9,12,15,403.0,408.0,7.0,16.6,797.5,828.68,646.5
2018,6,9,12,30,397.0,415.0,7.1,16.6,798.0,823.51,642.88
2018,6,9,12,45,510.5,361.5,7.2,16.6,849.5,884.14,691.84
2018,6,9,13,0,624.0,308.0,7.3,16.6,901.0,935.84,733.83
2018,6,9,13,15,559.5,330.5,7.4,16.55,855.5,886.55,696.42
2018,6,9,13,30,495.0,353.0,7.5,16.5,810.0,837.1,658.9
2018,6,9,13,45,473.0,350.5,7.55,16.45,778.5,802.69,633.7
2018,6,9,14,0,451.0,348.0,7.6,16.4,747.0,767.56,607.73
2018,6,9,14,15,406.5,352.0,7.7,16.3,702.5,718.66,570.72
2018,6,9,14,30,362.0,356.0,7.8,16.2,658.0,667.37,531.61
2018,6,9,14,45,364.5,339.5,7.85,16.1,633.0,639.54,511.46
2018,6,9,15,0,367.0,323.0,7.9,16.0,608.0,610.52,490.11
2018,6,9,15,15,382.5,297.5,7.9,16.0,580.5,581.0,468.3
2018,6,9,15,30,398.0,272.0,7.9,16.0,553.0,552.28,446.7
2018,6,9,15,45,425.0,245.0,8.05,15.75,527.5,524.31,426.09
2018,6,9,16,0,452.0,218.0,8.2,15.5,502.0,493.06,402.22
2018,6,9,16,15,432.5,204.0,8.15,15.35,458.5,445.18,363.32
2018,6,9,16,30,413.0,190.0,8.1,15.2,415.0,398.48,324.77
2018,6,9,16,45,425.0,167.0,8.05,15.05,379.0,358.89,291.37
2018,6,9,17,0,437.0,144.0,8.0,14.9,343.0,317.62,255.57
2018,6,9,17,15,369.0,136.0,8.0,14.75,290.0,261.03,207.28
2018,6,9,17,30,301.0,128.0,8.0,14.6,237.0,211.29,164.94
2018,6,9,17,45,222.5,109.0,7.95,14.4,183.0,156.52,119.44
2018,6,9,18,0,144.0,90.0,7.9,14.2,129.0,111.27,82.96
2018,6,9,18,15,115.5,68.0,7.8,14.05,95.0,78.33,55.7
2018,6,9,18,30,87.0,46.0,7.7,13.9,61.0,48.97,32.3
2018,6,9,18,45,66.5,36.0,7.6,13.75,45.5,33.59,20.99
2018,6,9,19,0,46.0,26.0,7.5,13.6,30.0,23.04,10.52
2018,6,9,19,15,25.5,14.5,7.4,13.55,16.5,14.25,0.0
2018,6,9,19,30,5.0,3.0,7.3,13.5,3.0,0.0,0.0
2018,6,9,19,45,2.5,1.5,7.15,13.45,1.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.8,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.7,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.45,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.4,12.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,10,4,45,16.5,6.0,4.95,12.2,6.5,0.0,0.0
2018,6,10,5,0,33.0,12.0,5.0,12.3,13.0,11.8,0.0
2018,6,10,5,15,91.0,26.0,5.0,12.55,35.0,21.68,5.64
2018,6,10,5,30,149.0,40.0,5.0,12.8,57.0,33.8,23.07
2018,6,10,5,45,247.0,51.0,5.0,13.0,95.5,58.03,34.91
2018,6,10,6,0,345.0,62.0,5.0,13.2,134.0,94.92,59.87
2018,6,10,6,15,406.0,71.0,4.9,13.45,178.0,134.55,91.33
2018,6,10,6,30,467.0,80.0,4.8,13.7,222.0,181.5,131.12
2018,6,10,6,45,483.0,94.5,4.7,13.95,264.5,226.36,171.67
2018,6,10,7,0,499.0,109.0,4.6,14.2,307.0,273.44,213.79
2018,6,10,7,15,512.0,123.0,4.5,14.45,350.5,320.31,255.0
2018,6,10,7,30,525.0,137.0,4.4,14.7,394.0,368.11,295.94
2018,6,10,7,45,550.5,145.0,4.25,14.9,439.5,418.38,337.76
2018,6,10,8,0,576.0,153.0,4.1,15.1,485.0,469.17,378.92
2018,6,10,8,15,591.0,164.0,4.0,15.3,529.5,518.22,417.72
2018,6,10,8,30,606.0,175.0,3.9,15.5,574.0,567.58,455.74
2018,6,10,8,45,606.5,190.5,3.8,15.7,612.5,611.55,488.46
2018,6,10,9,0,607.0,206.0,3.7,15.9,651.0,654.16,519.35
2018,6,10,9,15,659.5,194.5,3.7,16.05,701.5,708.44,560.03
2018,6,10,9,30,712.0,183.0,3.7,16.2,752.0,764.72,601.17
2018,6,10,9,45,800.0,145.5,3.7,16.4,810.0,824.64,642.51
2018,6,10,10,0,888.0,108.0,3.7,16.6,868.0,885.85,684.03
2018,6,10,10,15,894.0,109.0,3.75,16.7,894.5,917.47,704.83
2018,6,10,10,30,900.0,110.0,3.8,16.8,921.0,946.5,723.99
2018,6,10,10,45,905.5,109.5,3.9,16.95,941.5,970.82,740.05
2018,6,10,11,0,911.0,109.0,4.0,17.1,962.0,992.24,754.19
2018,6,10,11,15,914.0,109.0,4.15,17.1,975.0,1008.72,765.76
2018,6,10,11,30,917.0,109.0,4.3,17.1,988.0,1022.03,775.29
2018,6,10,11,45,919.0,108.0,4.45,17.15,993.5,1030.09,781.55
2018,6,10,12,0,921.0,107.0,4.6,17.2,999.0,1034.86,785.9
2018,6,10,12,15,920.0,107.5,4.8,17.15,997.5,1034.82,787.82
2018,6,10,12,30,919.0,108.0,5.0,17.1,996.0,1031.45,787.5
2018,6,10,12,45,916.0,108.0,5.25,17.05,986.5,1022.28,783.58
2018,6,10,13,0,913.0,108.0,5.5,17.0,977.0,1009.87,777.34
2018,6,10,13,15,909.5,107.0,5.65,16.95,960.5,992.78,767.04
2018,6,10,13,30,906.0,106.0,5.8,16.9,944.0,972.6,754.53
2018,6,10,13,45,901.0,105.5,5.95,16.85,921.5,948.54,739.17
2018,6,10,14,0,896.0,105.0,6.1,16.8,899.0,921.67,721.69
2018,6,10,14,15,889.0,103.0,6.2,16.7,869.0,888.85,699.63
2018,6,10,14,30,882.0,101.0,6.3,16.6,839.0,853.63,675.63
2018,6,10,14,45,874.5,99.0,6.4,16.45,804.5,815.78,649.59
2018,6,10,15,0,867.0,97.0,6.5,16.3,770.0,775.93,621.76
2018,6,10,15,15,855.5,95.0,6.5,16.3,730.0,731.32,589.34
2018,6,10,15,30,844.0,93.0,6.5,16.3,690.0,685.45,555.66
2018,6,10,15,45,831.0,90.5,6.65,16.05,646.5,637.05,519.33
2018,6,10,16,0,818.0,88.0,6.8,15.8,603.0,587.98,480.51
2018,6,10,16,15,801.0,84.5,6.8,15.6,556.0,535.27,437.4
2018,6,10,16,30,784.0,81.0,6.8,15.4,509.0,482.48,393.11
2018,6,10,16,45,761.0,77.5,6.8,15.25,460.0,427.43,345.76
2018,6,10,17,0,738.0,74.0,6.8,15.1,411.0,373.74,298.33
2018,6,10,17,15,706.0,70.5,6.75,14.9,361.5,318.49,248.75
2018,6,10,17,30,674.0,67.0,6.7,14.7,312.0,266.07,200.84
2018,6,10,17,45,630.0,62.0,6.65,14.55,263.5,211.11,151.12
2018,6,10,18,0,586.0,57.0,6.6,14.4,215.0,161.86,107.21
2018,6,10,18,15,520.0,51.0,6.4,14.25,169.5,113.57,67.58
2018,6,10,18,30,454.0,45.0,6.2,14.1,124.0,72.68,38.43
2018,6,10,18,45,354.0,36.5,5.95,13.95,86.5,36.21,19.03
2018,6,10,19,0,254.0,28.0,5.7,13.8,49.0,22.42,10.4
2018,6,10,19,15,148.0,17.0,5.6,13.75,27.5,16.71,0.0
2018,6,10,19,30,42.0,6.0,5.5,13.7,6.0,5.9,0.0
2018,6,10,19,45,21.0,3.0,5.35,13.7,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,11,4,45,52.0,7.0,4.45,13.4,8.5,0.0,0.0
2018,6,11,5,0,104.0,14.0,4.5,13.5,17.0,13.76,0.0
2018,6,11,5,15,218.5,24.5,4.45,13.7,45.0,19.74,4.65
2018,6,11,5,30,333.0,35.0,4.4,13.9,73.0,28.83,18.77
2018,6,11,5,45,337.5,44.0,4.35,14.05,98.5,57.3,31.22
2018,6,11,6,0,342.0,53.0,4.3,14.2,124.0,86.34,52.56
2018,6,11,6,15,190.0,74.0,4.25,14.4,115.5,101.26,72.19
2018,6,11,6,30,38.0,95.0,4.2,14.6,107.0,99.15,77.2
2018,6,11,6,45,20.5,108.5,4.15,14.8,115.0,109.69,86.74
2018,6,11,7,0,3.0,122.0,4.1,15.0,123.0,118.29,94.14
2018,6,11,7,15,10.5,146.5,4.05,15.2,151.5,145.06,115.92
2018,6,11,7,30,18.0,171.0,4.0,15.4,180.0,172.74,138.21
2018,6,11,7,45,20.0,188.0,3.9,15.6,199.0,191.36,152.88
2018,6,11,8,0,22.0,205.0,3.8,15.8,218.0,210.19,167.55
2018,6,11,8,15,24.5,224.0,3.75,16.05,239.5,231.45,183.99
2018,6,11,8,30,27.0,243.0,3.7,16.3,261.0,254.73,201.85
2018,6,11,8,45,38.0,270.5,3.6,16.55,297.5,291.02,229.92
2018,6,11,9,0,49.0,298.0,3.5,16.8,334.0,328.33,258.37
2018,6,11,9,15,64.5,328.0,3.5,17.0,378.0,372.49,291.98
2018,6,11,9,30,80.0,358.0,3.5,17.2,422.0,417.83,326.02
2018,6,11,9,45,93.5,380.5,3.45,17.4,458.5,455.0,353.4
2018,6,11,10,0,107.0,403.0,3.4,17.6,495.0,492.86,381.01
