Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,10,15,100.5,415.0,3.45,17.7,503.5,502.71,387.37
2018,6,11,10,30,94.0,427.0,3.5,17.8,512.0,511.89,393.36
2018,6,11,10,45,89.5,435.0,3.55,17.95,517.5,518.29,397.35
2018,6,11,11,0,85.0,443.0,3.6,18.1,523.0,524.17,401.01
2018,6,11,11,15,80.5,447.0,3.7,18.15,523.5,525.5,401.65
2018,6,11,11,30,76.0,451.0,3.8,18.2,524.0,526.36,402.0
2018,6,11,11,45,71.0,450.5,3.9,18.3,519.0,521.7,398.3
2018,6,11,12,0,66.0,450.0,4.0,18.4,514.0,516.61,394.35
2018,6,11,12,15,62.5,445.0,4.15,18.4,505.5,508.07,388.22
2018,6,11,12,30,59.0,440.0,4.3,18.4,497.0,499.19,381.94
2018,6,11,12,45,60.5,437.5,4.45,18.4,495.5,497.53,381.26
2018,6,11,13,0,62.0,435.0,4.6,18.4,494.0,495.54,380.34
2018,6,11,13,15,71.0,433.5,4.8,18.4,500.0,501.51,385.77
2018,6,11,13,30,80.0,432.0,5.0,18.4,506.0,506.88,390.77
2018,6,11,13,45,227.5,375.0,5.2,18.35,578.0,594.43,462.59
2018,6,11,14,0,375.0,318.0,5.4,18.3,650.0,669.03,523.63
2018,6,11,14,15,629.0,213.5,5.55,18.25,749.0,777.51,612.03
2018,6,11,14,30,883.0,109.0,5.7,18.2,848.0,862.99,676.02
2018,6,11,14,45,875.0,107.0,5.8,18.15,813.5,824.74,649.36
2018,6,11,15,0,867.0,105.0,5.9,18.1,779.0,784.53,621.57
2018,6,11,15,15,855.5,103.5,5.9,18.1,739.0,740.45,590.1
2018,6,11,15,30,844.0,102.0,5.9,18.1,699.0,695.09,557.37
2018,6,11,15,45,829.0,100.0,6.0,17.9,655.0,646.65,521.08
2018,6,11,16,0,814.0,98.0,6.1,17.7,611.0,596.66,482.03
2018,6,11,16,15,794.0,95.5,6.05,17.5,563.5,543.13,438.86
2018,6,11,16,30,774.0,93.0,6.0,17.3,516.0,490.13,395.02
2018,6,11,16,45,748.5,89.5,5.95,17.15,466.5,434.39,347.83
2018,6,11,17,0,723.0,86.0,5.9,17.0,417.0,380.29,300.82
2018,6,11,17,15,687.5,82.0,5.75,16.7,366.5,322.97,250.46
2018,6,11,17,30,652.0,78.0,5.6,16.4,316.0,269.79,202.8
2018,6,11,17,45,601.5,72.5,5.45,16.15,266.0,214.98,154.17
2018,6,11,18,0,551.0,67.0,5.3,15.9,216.0,165.52,110.98
2018,6,11,18,15,480.0,60.0,5.1,15.65,170.5,117.48,72.16
2018,6,11,18,30,409.0,53.0,4.9,15.4,125.0,77.48,43.77
2018,6,11,18,45,305.5,42.5,4.65,15.15,87.0,40.63,23.02
2018,6,11,19,0,202.0,32.0,4.4,14.9,49.0,25.14,12.58
2018,6,11,19,15,114.0,19.0,4.2,14.8,27.5,18.68,0.0
2018,6,11,19,30,26.0,6.0,4.0,14.7,6.0,5.9,0.0
2018,6,11,19,45,13.0,3.0,3.85,14.6,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,12,4,45,54.0,7.5,1.9,13.5,9.0,0.0,0.0
2018,6,12,5,0,108.0,15.0,1.9,13.6,18.0,14.74,0.0
2018,6,12,5,15,228.0,25.5,1.9,13.8,47.0,20.78,5.24
2018,6,12,5,30,348.0,36.0,1.9,14.0,76.0,29.76,19.58
2018,6,12,5,45,339.0,40.5,1.9,14.2,95.0,53.94,28.41
2018,6,12,6,0,330.0,45.0,1.9,14.4,114.0,77.4,45.52
2018,6,12,6,15,165.0,61.5,1.9,14.6,96.0,85.5,59.89
2018,6,12,6,30,0.0,78.0,1.9,14.8,78.0,75.01,58.15
2018,6,12,6,45,1.0,96.0,1.9,15.0,96.5,92.59,72.81
2018,6,12,7,0,2.0,114.0,1.9,15.2,115.0,110.36,87.37
2018,6,12,7,15,12.5,145.5,2.0,15.5,151.5,144.87,115.37
2018,6,12,7,30,23.0,177.0,2.1,15.8,188.0,180.67,144.04
2018,6,12,7,45,38.5,204.5,2.25,16.1,225.5,217.11,172.93
2018,6,12,8,0,54.0,232.0,2.4,16.4,263.0,254.8,202.51
2018,6,12,8,15,114.5,258.0,2.5,16.7,331.0,321.28,255.0
2018,6,12,8,30,175.0,284.0,2.6,17.0,399.0,391.84,309.84
2018,6,12,8,45,257.5,291.0,2.7,17.3,473.0,466.7,367.67
2018,6,12,9,0,340.0,298.0,2.8,17.6,547.0,545.77,427.68
2018,6,12,9,15,460.5,268.0,2.9,17.75,624.5,626.72,489.63
2018,6,12,9,30,581.0,238.0,3.0,17.9,702.0,713.5,554.77
2018,6,12,9,45,508.0,278.5,3.1,18.05,696.5,712.65,551.17
2018,6,12,10,0,435.0,319.0,3.2,18.2,691.0,706.78,544.35
2018,6,12,10,15,275.5,369.5,3.3,18.3,608.0,623.3,479.3
2018,6,12,10,30,116.0,420.0,3.4,18.4,525.0,530.1,405.88
2018,6,12,10,45,86.5,420.0,3.5,18.5,499.0,500.21,383.09
2018,6,12,11,0,57.0,420.0,3.6,18.6,473.0,473.81,362.35
2018,6,12,11,15,60.0,429.0,3.75,18.6,485.5,487.1,372.37
2018,6,12,11,30,63.0,438.0,3.9,18.6,498.0,500.22,382.12
2018,6,12,11,45,73.5,449.5,4.0,18.65,520.0,523.13,399.22
2018,6,12,12,0,84.0,461.0,4.1,18.7,542.0,545.81,416.09
2018,6,12,12,15,93.5,465.5,4.3,18.65,556.0,560.0,427.19
2018,6,12,12,30,103.0,470.0,4.5,18.6,570.0,573.69,438.17
2018,6,12,12,45,105.5,467.0,4.7,18.55,568.5,572.2,437.91
2018,6,12,13,0,108.0,464.0,4.9,18.5,567.0,570.2,437.34
2018,6,12,13,15,147.5,456.5,5.05,18.35,594.5,604.54,464.97
2018,6,12,13,30,187.0,449.0,5.2,18.2,622.0,631.28,486.91
2018,6,12,13,45,359.5,371.5,5.4,18.1,694.0,713.81,554.98
2018,6,12,14,0,532.0,294.0,5.6,18.0,766.0,787.44,615.46
2018,6,12,14,15,719.5,197.0,5.7,17.9,813.0,840.68,659.52
2018,6,12,14,30,907.0,100.0,5.8,17.8,860.0,874.68,685.72
2018,6,12,14,45,898.5,99.5,5.85,17.65,825.5,836.8,659.61
2018,6,12,15,0,890.0,99.0,5.9,17.5,791.0,796.9,632.13
2018,6,12,15,15,879.5,97.0,5.9,17.5,751.0,752.22,600.22
2018,6,12,15,30,869.0,95.0,5.9,17.5,711.0,706.12,566.95
2018,6,12,15,45,855.0,93.5,5.95,17.2,667.0,657.04,530.65
2018,6,12,16,0,841.0,92.0,6.0,16.9,623.0,607.31,491.82
2018,6,12,16,15,822.5,89.0,6.0,16.75,575.0,553.25,448.16
2018,6,12,16,30,804.0,86.0,6.0,16.6,527.0,499.15,403.34
2018,6,12,16,45,780.0,83.0,5.95,16.4,477.0,443.11,355.77
2018,6,12,17,0,756.0,80.0,5.9,16.2,427.0,388.49,308.14
2018,6,12,17,15,722.0,76.5,5.9,16.0,376.0,331.53,257.7
2018,6,12,17,30,688.0,73.0,5.9,15.8,325.0,276.41,208.02
2018,6,12,17,45,638.5,68.5,5.85,15.55,274.5,220.83,158.31
2018,6,12,18,0,589.0,64.0,5.8,15.3,224.0,170.44,113.91
2018,6,12,18,15,519.0,58.0,5.7,15.05,177.5,121.31,73.86
2018,6,12,18,30,449.0,52.0,5.6,14.8,131.0,80.08,44.46
2018,6,12,18,45,342.5,42.5,5.55,14.6,92.0,42.7,24.0
2018,6,12,19,0,236.0,33.0,5.5,14.4,53.0,25.96,13.47
2018,6,12,19,15,135.5,20.0,5.4,14.3,30.0,19.66,0.0
2018,6,12,19,30,35.0,7.0,5.3,14.2,7.0,6.88,0.0
2018,6,12,19,45,17.5,3.5,5.25,14.05,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.95,13.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,13,4,45,42.0,8.0,4.8,13.3,9.0,0.0,0.0
2018,6,13,5,0,84.0,16.0,4.9,13.4,18.0,15.73,0.0
2018,6,13,5,15,198.5,28.0,4.9,13.6,47.0,22.16,5.94
2018,6,13,5,30,313.0,40.0,4.9,13.8,76.0,33.53,22.74
2018,6,13,5,45,408.5,48.0,4.95,14.05,118.5,65.02,35.41
2018,6,13,6,0,504.0,56.0,5.0,14.3,161.0,107.44,63.28
2018,6,13,6,15,567.0,61.5,4.9,14.5,209.5,152.73,99.29
2018,6,13,6,30,630.0,67.0,4.8,14.7,258.0,205.01,144.15
2018,6,13,6,45,674.5,70.5,4.75,14.9,309.0,256.94,190.83
2018,6,13,7,0,719.0,74.0,4.7,15.1,360.0,314.42,242.24
2018,6,13,7,15,749.5,77.5,4.75,15.35,411.0,369.47,291.37
2018,6,13,7,30,780.0,81.0,4.8,15.6,462.0,426.99,341.41
2018,6,13,7,45,803.5,82.5,4.85,15.8,511.5,481.23,387.77
2018,6,13,8,0,827.0,84.0,4.9,16.0,561.0,536.64,433.81
2018,6,13,8,15,844.0,86.0,5.0,16.25,608.0,589.39,476.61
2018,6,13,8,30,861.0,88.0,5.1,16.5,655.0,642.03,518.26
2018,6,13,8,45,874.5,90.0,5.2,16.7,699.0,691.97,556.43
2018,6,13,9,0,888.0,92.0,5.3,16.9,743.0,741.05,591.79
2018,6,13,9,15,897.5,93.5,5.4,17.15,781.5,785.44,623.17
2018,6,13,9,30,907.0,95.0,5.5,17.4,820.0,828.16,653.07
2018,6,13,9,45,913.0,97.5,5.6,17.6,853.0,867.07,680.11
2018,6,13,10,0,919.0,100.0,5.7,17.8,886.0,903.66,705.35
2018,6,13,10,15,924.5,101.0,5.75,18.0,913.0,935.77,726.99
2018,6,13,10,30,930.0,102.0,5.8,18.2,940.0,965.2,746.68
2018,6,13,10,45,933.5,102.5,5.85,18.4,960.0,989.38,762.63
2018,6,13,11,0,937.0,103.0,5.9,18.6,980.0,1010.52,776.49
2018,6,13,11,15,939.5,103.5,5.9,18.7,993.5,1027.52,787.48
2018,6,13,11,30,942.0,104.0,5.9,18.8,1007.0,1041.25,796.27
2018,6,13,11,45,944.0,103.5,5.9,18.9,1013.5,1050.14,801.8
2018,6,13,12,0,946.0,103.0,5.9,19.0,1020.0,1055.66,805.12
2018,6,13,12,15,942.5,105.0,6.0,19.0,1017.5,1054.79,805.17
2018,6,13,12,30,939.0,107.0,6.1,19.0,1015.0,1050.51,802.99
2018,6,13,12,45,851.5,156.5,6.2,18.95,974.5,1006.86,773.46
2018,6,13,13,0,764.0,206.0,6.3,18.9,934.0,967.53,746.91
2018,6,13,13,15,531.5,312.5,6.4,18.8,815.0,841.53,653.61
2018,6,13,13,30,299.0,419.0,6.5,18.7,696.0,712.67,552.58
2018,6,13,13,45,345.0,367.0,6.6,18.6,679.0,695.84,543.78
2018,6,13,14,0,391.0,315.0,6.7,18.5,662.0,680.76,535.64
2018,6,13,14,15,641.0,211.5,6.8,18.3,758.5,786.55,623.34
2018,6,13,14,30,891.0,108.0,6.9,18.1,855.0,869.63,686.33
2018,6,13,14,45,882.0,106.5,7.0,17.95,820.0,830.89,659.17
2018,6,13,15,0,873.0,105.0,7.1,17.8,785.0,790.23,630.78
2018,6,13,15,15,861.5,103.5,7.1,17.8,745.0,746.0,598.73
2018,6,13,15,30,850.0,102.0,7.1,17.8,705.0,700.47,565.42
2018,6,13,15,45,835.5,100.0,7.15,17.35,661.0,651.41,528.66
2018,6,13,16,0,821.0,98.0,7.2,16.9,617.0,602.23,490.1
2018,6,13,16,15,802.5,95.0,7.15,16.65,569.5,548.75,446.61
2018,6,13,16,30,784.0,92.0,7.1,16.4,522.0,495.64,402.32
2018,6,13,16,45,760.0,88.0,7.1,16.15,472.5,439.61,354.62
2018,6,13,17,0,736.0,84.0,7.1,15.9,423.0,385.03,306.9
2018,6,13,17,15,702.0,80.5,7.05,15.6,372.5,328.05,256.32
2018,6,13,17,30,668.0,77.0,7.0,15.3,322.0,275.01,208.26
2018,6,13,17,45,621.5,71.0,6.9,15.05,272.0,219.76,158.62
2018,6,13,18,0,575.0,65.0,6.8,14.8,222.0,169.4,114.02
2018,6,13,18,15,507.0,58.5,6.65,14.55,176.0,120.77,74.13
2018,6,13,18,30,439.0,52.0,6.5,14.3,130.0,79.81,44.62
2018,6,13,18,45,338.0,42.5,6.35,14.1,91.5,42.98,24.16
2018,6,13,19,0,237.0,33.0,6.2,13.9,53.0,25.92,13.71
2018,6,13,19,15,137.0,20.0,6.1,13.85,30.0,19.66,0.0
2018,6,13,19,30,37.0,7.0,6.0,13.8,7.0,6.88,0.0
2018,6,13,19,45,18.5,3.5,5.9,13.7,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.75,13.6,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.35,12.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.05,12.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,6,14,4,45,32.0,7.5,6.0,12.9,8.5,0.0,0.0
2018,6,14,5,0,64.0,15.0,6.0,12.9,17.0,14.74,0.0
2018,6,14,5,15,164.0,29.0,5.95,12.95,45.0,23.01,6.36
2018,6,14,5,30,264.0,43.0,5.9,13.0,73.0,34.52,23.64
2018,6,14,5,45,269.0,49.0,5.8,13.05,92.5,57.1,33.52
2018,6,14,6,0,274.0,55.0,5.7,13.1,112.0,79.91,50.34
2018,6,14,6,15,137.0,67.0,5.55,13.2,95.5,85.61,61.56
2018,6,14,6,30,0.0,79.0,5.4,13.3,79.0,75.94,59.33
2018,6,14,6,45,0.0,91.5,5.25,13.4,91.5,88.05,69.55
2018,6,14,7,0,0.0,104.0,5.1,13.5,104.0,100.19,79.6
2018,6,14,7,15,14.0,137.5,4.95,13.65,144.5,137.81,110.68
2018,6,14,7,30,28.0,171.0,4.8,13.8,185.0,177.54,143.19
2018,6,14,7,45,42.0,200.0,4.65,14.0,223.0,214.42,173.0
2018,6,14,8,0,56.0,229.0,4.5,14.2,261.0,252.88,203.73
2018,6,14,8,15,38.0,228.0,4.3,14.35,250.5,244.65,196.18
2018,6,14,8,30,20.0,227.0,4.1,14.5,240.0,232.84,185.71
2018,6,14,8,45,21.5,245.5,3.95,14.7,260.5,253.01,201.23
2018,6,14,9,0,23.0,264.0,3.8,14.9,281.0,273.31,216.63
2018,6,14,9,15,28.0,288.5,3.75,15.05,310.0,305.2,241.15
2018,6,14,9,30,33.0,313.0,3.7,15.2,339.0,335.07,263.83
2018,6,14,9,45,44.0,341.0,3.6,15.35,377.5,373.83,293.28
2018,6,14,10,0,55.0,369.0,3.5,15.5,416.0,413.31,322.89
2018,6,14,10,15,54.0,379.5,3.55,15.6,427.0,425.04,331.1
2018,6,14,10,30,53.0,390.0,3.6,15.7,438.0,436.53,339.24
2018,6,14,10,45,76.5,412.0,3.65,15.75,483.0,482.55,374.27
2018,6,14,11,0,100.0,434.0,3.7,15.8,528.0,529.31,409.35
2018,6,14,11,15,126.5,454.5,3.8,15.85,575.0,583.66,449.83
2018,6,14,11,30,153.0,475.0,3.9,15.9,622.0,632.68,486.04
2018,6,14,11,45,189.5,475.5,4.0,15.9,658.5,671.23,515.18
2018,6,14,12,0,226.0,476.0,4.1,15.9,695.0,709.37,543.92
2018,6,14,12,15,206.0,477.5,4.2,15.95,677.0,691.03,529.99
2018,6,14,12,30,186.0,479.0,4.3,16.0,659.0,671.79,515.83
2018,6,14,12,45,180.5,474.5,4.4,16.0,648.0,660.2,507.92
2018,6,14,13,0,175.0,470.0,4.5,16.0,637.0,647.9,499.44
2018,6,14,13,15,246.5,446.0,4.6,16.0,677.0,695.14,537.24
2018,6,14,13,30,318.0,422.0,4.7,16.0,717.0,733.84,568.4
2018,6,14,13,45,452.5,350.0,4.8,16.0,758.0,783.66,610.07
2018,6,14,14,0,587.0,278.0,4.9,16.0,799.0,822.44,643.41
2018,6,14,14,15,737.5,194.5,4.95,15.95,827.5,854.58,670.39
2018,6,14,14,30,888.0,111.0,5.0,15.9,856.0,870.53,683.15
2018,6,14,14,45,881.0,108.5,5.0,15.9,821.5,832.56,656.54
2018,6,14,15,0,874.0,106.0,5.0,15.9,787.0,792.53,628.54
2018,6,14,15,15,862.5,103.5,5.0,15.9,746.5,747.3,596.42
2018,6,14,15,30,851.0,101.0,5.0,15.9,706.0,700.76,563.0
2018,6,14,15,45,837.0,99.0,5.05,15.8,662.0,652.01,526.57
2018,6,14,16,0,823.0,97.0,5.1,15.7,618.0,603.09,488.23
2018,6,14,16,15,804.0,94.0,5.1,15.6,570.5,549.26,444.95
2018,6,14,16,30,785.0,91.0,5.1,15.5,523.0,495.84,400.84
2018,6,14,16,45,758.0,88.5,5.1,15.4,473.0,439.88,353.53
2018,6,14,17,0,731.0,86.0,5.1,15.3,423.0,385.67,306.44
2018,6,14,17,15,695.0,82.0,5.1,15.15,372.0,327.72,255.48
2018,6,14,17,30,659.0,78.0,5.1,15.0,321.0,273.95,207.18
2018,6,14,17,45,607.5,73.5,5.05,14.85,271.0,219.37,158.53
2018,6,14,18,0,556.0,69.0,5.0,14.7,221.0,170.23,115.37
2018,6,14,18,15,482.5,62.0,4.95,14.55,174.5,121.37,75.64
2018,6,14,18,30,409.0,55.0,4.9,14.4,128.0,80.83,46.49
2018,6,14,18,45,301.0,45.0,4.8,14.2,90.0,43.85,25.3
2018,6,14,19,0,193.0,35.0,4.7,14.0,52.0,27.57,15.17
2018,6,14,19,15,109.5,21.0,4.7,13.9,29.5,20.64,0.0
2018,6,14,19,30,26.0,7.0,4.7,13.8,7.0,6.88,0.0
2018,6,14,19,45,13.0,3.5,4.65,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,15,4,45,29.5,7.5,4.7,13.35,8.0,0.0,0.0
2018,6,15,5,0,59.0,15.0,4.8,13.4,16.0,14.74,0.0
2018,6,15,5,15,96.0,20.0,4.85,13.45,28.0,15.43,2.32
2018,6,15,5,30,133.0,25.0,4.9,13.5,40.0,19.22,10.65
2018,6,15,5,45,66.5,23.5,4.95,13.6,31.0,24.94,13.14
2018,6,15,6,0,0.0,22.0,5.0,13.7,22.0,21.22,12.42
2018,6,15,6,15,0.0,26.0,5.0,13.8,26.0,25.09,15.83
2018,6,15,6,30,0.0,30.0,5.0,13.9,30.0,28.95,19.18
2018,6,15,6,45,0.0,34.0,5.0,13.95,34.0,32.82,22.47
2018,6,15,7,0,0.0,38.0,5.0,14.0,38.0,36.69,25.71
2018,6,15,7,15,0.0,51.5,5.05,14.1,51.5,49.76,36.69
2018,6,15,7,30,0.0,65.0,5.1,14.2,65.0,62.84,47.57
2018,6,15,7,45,0.0,71.5,5.15,14.3,71.5,69.14,52.66
2018,6,15,8,0,0.0,78.0,5.2,14.4,78.0,75.45,57.72
2018,6,15,8,15,0.0,77.5,5.25,14.45,77.5,74.98,57.13
2018,6,15,8,30,0.0,77.0,5.3,14.5,77.0,74.51,56.55
2018,6,15,8,45,0.0,84.5,5.35,14.55,84.5,81.8,62.41
2018,6,15,9,0,0.0,92.0,5.4,14.6,92.0,89.09,68.24
2018,6,15,9,15,0.5,107.0,5.4,14.6,107.5,104.06,80.37
2018,6,15,9,30,1.0,122.0,5.4,14.6,123.0,119.1,92.49
2018,6,15,9,45,1.5,137.0,5.4,14.65,138.5,134.21,104.58
2018,6,15,10,0,2.0,152.0,5.4,14.7,154.0,149.37,116.67
2018,6,15,10,15,3.0,154.0,5.4,14.8,157.0,152.34,118.89
2018,6,15,10,30,4.0,156.0,5.4,14.9,160.0,155.35,121.17
2018,6,15,10,45,6.0,174.5,5.4,15.0,180.0,175.48,137.24
2018,6,15,11,0,8.0,193.0,5.4,15.1,200.0,195.72,153.29
2018,6,15,11,15,9.5,208.0,5.4,15.1,217.0,212.1,166.25
2018,6,15,11,30,11.0,223.0,5.4,15.1,234.0,228.5,179.2
2018,6,15,11,45,12.0,243.0,5.4,15.1,255.0,249.33,195.57
2018,6,15,12,0,13.0,263.0,5.4,15.1,276.0,270.14,211.88
2018,6,15,12,15,14.0,274.0,5.45,15.1,288.0,282.02,221.2
2018,6,15,12,30,15.0,285.0,5.5,15.1,300.0,293.82,230.49
2018,6,15,12,45,15.5,289.0,5.55,15.15,304.0,298.12,233.88
2018,6,15,13,0,16.0,293.0,5.6,15.2,308.0,302.32,237.25
2018,6,15,13,15,16.0,292.5,5.75,15.2,307.5,301.5,236.81
2018,6,15,13,30,16.0,292.0,5.9,15.2,307.0,300.61,236.35
2018,6,15,13,45,18.0,301.0,6.0,15.2,317.5,310.89,244.73
2018,6,15,14,0,20.0,310.0,6.1,15.2,328.0,321.0,253.0
2018,6,15,14,15,20.0,301.0,6.2,15.1,318.5,311.41,245.92
2018,6,15,14,30,20.0,292.0,6.3,15.0,309.0,301.77,238.82
2018,6,15,14,45,21.5,286.0,6.35,14.95,303.5,296.25,234.95
2018,6,15,15,0,23.0,280.0,6.4,14.9,298.0,290.55,230.96
2018,6,15,15,15,21.5,265.0,6.4,14.9,281.0,273.63,217.89
2018,6,15,15,30,20.0,250.0,6.4,14.9,264.0,256.81,204.86
2018,6,15,15,45,18.0,232.0,6.5,14.7,244.0,236.84,189.4
2018,6,15,16,0,16.0,214.0,6.6,14.5,224.0,217.06,173.96
2018,6,15,16,15,32.5,211.5,6.55,14.35,230.0,224.04,180.48
2018,6,15,16,30,49.0,209.0,6.5,14.2,236.0,227.83,184.19
2018,6,15,16,45,106.0,197.0,6.45,14.1,248.0,240.38,194.97
2018,6,15,17,0,163.0,185.0,6.4,14.0,260.0,245.48,198.7
2018,6,15,17,15,203.5,161.0,6.35,13.85,243.5,227.18,182.31
2018,6,15,17,30,244.0,137.0,6.3,13.7,227.0,204.46,161.18
2018,6,15,17,45,230.5,117.5,6.25,13.55,192.5,167.89,129.16
2018,6,15,18,0,217.0,98.0,6.2,13.4,158.0,132.87,98.54
2018,6,15,18,15,181.0,80.5,6.1,13.3,123.5,98.23,69.84
2018,6,15,18,30,145.0,63.0,6.0,13.2,89.0,67.74,45.88
2018,6,15,18,45,98.0,47.0,5.9,13.1,62.0,42.43,27.69
2018,6,15,19,0,51.0,31.0,5.8,13.0,35.0,27.07,15.05
2018,6,15,19,15,25.5,17.5,5.75,13.0,19.5,17.2,0.0
2018,6,15,19,30,0.0,4.0,5.7,13.0,4.0,3.93,0.0
2018,6,15,19,45,0.0,2.0,5.6,13.0,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.4,13.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,16,4,45,21.0,7.5,2.65,13.55,8.0,0.0,0.0
2018,6,16,5,0,42.0,15.0,2.5,13.6,16.0,14.74,0.0
2018,6,16,5,15,129.0,30.5,2.4,13.65,43.0,25.15,7.2
2018,6,16,5,30,216.0,46.0,2.3,13.7,70.0,36.61,25.35
2018,6,16,5,45,230.0,48.5,2.25,13.8,86.0,54.09,32.26
2018,6,16,6,0,244.0,51.0,2.2,13.9,102.0,72.6,45.32
2018,6,16,6,15,122.0,54.0,2.2,14.0,79.5,70.99,49.6
2018,6,16,6,30,0.0,57.0,2.2,14.1,57.0,55.08,41.45
2018,6,16,6,45,0.0,74.0,2.2,14.2,74.0,71.46,55.29
2018,6,16,7,0,0.0,91.0,2.2,14.3,91.0,87.8,68.88
2018,6,16,7,15,4.0,123.0,2.15,14.45,125.0,120.09,95.48
2018,6,16,7,30,8.0,155.0,2.1,14.6,159.0,152.94,122.12
2018,6,16,7,45,21.5,186.0,2.1,14.7,198.0,190.07,151.93
2018,6,16,8,0,35.0,217.0,2.1,14.8,237.0,229.77,183.44
2018,6,16,8,15,44.5,244.0,2.05,14.95,271.5,263.98,210.05
2018,6,16,8,30,54.0,271.0,2.0,15.1,306.0,299.17,237.08
2018,6,16,8,45,65.5,297.0,2.0,15.25,342.5,335.63,264.83
2018,6,16,9,0,77.0,323.0,2.0,15.4,379.0,373.07,292.97
2018,6,16,9,15,92.0,347.0,2.05,15.55,417.5,412.08,322.16
2018,6,16,9,30,107.0,371.0,2.1,15.7,456.0,452.1,351.76
2018,6,16,9,45,134.5,391.0,2.1,15.9,502.5,503.45,389.56
2018,6,16,10,0,162.0,411.0,2.1,16.1,549.0,552.58,425.13
2018,6,16,10,15,152.0,421.0,2.2,16.2,554.0,559.23,429.03
2018,6,16,10,30,142.0,431.0,2.3,16.3,559.0,564.81,432.45
2018,6,16,10,45,119.5,438.0,2.4,16.4,547.5,554.57,424.01
2018,6,16,11,0,97.0,445.0,2.5,16.5,536.0,537.46,410.69
2018,6,16,11,15,131.5,437.0,2.6,16.6,562.0,570.68,436.22
2018,6,16,11,30,166.0,429.0,2.7,16.7,588.0,598.74,457.67
2018,6,16,11,45,179.0,435.5,2.85,16.75,608.0,620.01,473.5
2018,6,16,12,0,192.0,442.0,3.0,16.8,628.0,640.65,488.91
2018,6,16,12,15,128.5,436.0,3.15,16.8,560.5,571.05,436.79
2018,6,16,12,30,65.0,430.0,3.3,16.8,493.0,494.91,379.35
2018,6,16,12,45,54.0,413.5,3.5,16.8,465.5,466.62,358.86
2018,6,16,13,0,43.0,397.0,3.7,16.8,438.0,438.28,337.89
2018,6,16,13,15,77.5,414.5,3.85,16.75,487.0,488.53,377.32
2018,6,16,13,30,112.0,432.0,4.0,16.7,536.0,542.73,418.99
2018,6,16,13,45,251.0,379.5,4.15,16.65,605.0,621.12,482.62
2018,6,16,14,0,390.0,327.0,4.3,16.6,674.0,692.24,539.94
2018,6,16,14,15,626.0,228.0,4.4,16.45,763.5,790.69,619.55
2018,6,16,14,30,862.0,129.0,4.5,16.3,853.0,867.29,676.88
2018,6,16,14,45,851.0,128.0,4.65,16.2,818.0,828.49,650.71
2018,6,16,15,0,840.0,127.0,4.8,16.1,783.0,790.13,625.2
2018,6,16,15,15,594.0,151.0,4.8,16.1,603.0,598.94,481.64
2018,6,16,15,30,348.0,175.0,4.8,16.1,423.0,423.09,342.18
2018,6,16,15,45,180.5,186.0,5.05,15.85,314.0,304.63,246.11
2018,6,16,16,0,13.0,197.0,5.3,15.6,205.0,198.75,158.0
2018,6,16,16,15,28.5,204.0,5.4,15.4,220.0,214.53,171.74
2018,6,16,16,30,44.0,211.0,5.5,15.2,235.0,227.23,182.7
2018,6,16,16,45,101.0,198.0,5.65,15.05,246.5,239.12,193.0
2018,6,16,17,0,158.0,185.0,5.8,14.9,258.0,243.59,196.34
2018,6,16,17,15,207.0,160.5,5.85,14.7,244.5,228.47,182.64
2018,6,16,17,30,256.0,136.0,5.9,14.5,231.0,207.41,162.81
2018,6,16,17,45,236.0,117.5,6.0,14.3,195.0,169.5,129.96
2018,6,16,18,0,216.0,99.0,6.1,14.1,159.0,133.83,99.14
2018,6,16,18,15,178.0,81.5,6.05,13.95,124.0,98.92,70.38
2018,6,16,18,30,140.0,64.0,6.0,13.8,89.0,68.38,46.48
2018,6,16,18,45,94.5,47.5,5.9,13.7,62.0,44.47,29.33
2018,6,16,19,0,49.0,31.0,5.8,13.6,35.0,27.1,15.2
2018,6,16,19,15,24.5,17.5,5.75,13.55,19.5,17.2,0.0
2018,6,16,19,30,0.0,4.0,5.7,13.5,4.0,3.93,0.0
2018,6,16,19,45,0.0,2.0,5.6,13.45,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.95,13.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.0,3.5,3.95,14.05,3.5,0.0,0.0
2018,6,17,5,0,4.0,7.0,3.9,14.1,7.0,6.88,0.0
2018,6,17,5,15,2.0,11.5,3.85,14.15,11.5,11.09,0.0
2018,6,17,5,30,0.0,16.0,3.8,14.2,16.0,15.43,7.4
2018,6,17,5,45,0.0,26.0,3.8,14.3,26.0,25.09,15.37
2018,6,17,6,0,0.0,36.0,3.8,14.4,36.0,34.76,23.85
2018,6,17,6,15,0.0,45.5,3.75,14.5,45.5,43.95,31.85
2018,6,17,6,30,0.0,55.0,3.7,14.6,55.0,53.14,39.72
2018,6,17,6,45,0.5,77.5,3.65,14.65,77.5,74.92,58.11
2018,6,17,7,0,1.0,100.0,3.6,14.7,100.0,96.71,76.26
2018,6,17,7,15,4.5,128.0,3.5,14.8,130.0,125.05,99.56
2018,6,17,7,30,8.0,156.0,3.4,14.9,160.0,153.89,122.96
2018,6,17,7,45,14.0,179.5,3.35,15.05,187.5,180.12,143.95
2018,6,17,8,0,20.0,203.0,3.3,15.2,215.0,207.05,165.27
2018,6,17,8,15,20.0,218.5,3.25,15.3,231.0,223.32,177.78
2018,6,17,8,30,20.0,234.0,3.2,15.4,247.0,239.58,190.17
2018,6,17,8,45,27.5,261.0,3.15,15.5,280.5,274.27,217.18
2018,6,17,9,0,35.0,288.0,3.1,15.6,314.0,308.02,243.09
2018,6,17,9,15,40.0,311.0,3.0,15.7,342.0,336.56,264.56
2018,6,17,9,30,45.0,334.0,2.9,15.8,370.0,365.47,286.11
2018,6,17,9,45,46.0,347.5,2.85,15.95,385.5,381.87,297.84
2018,6,17,10,0,47.0,361.0,2.8,16.1,401.0,398.22,309.5
2018,6,17,10,15,38.5,346.0,2.7,16.25,379.5,377.39,292.78
2018,6,17,10,30,30.0,331.0,2.6,16.4,358.0,355.9,275.73
2018,6,17,10,45,37.0,354.0,2.5,16.6,388.0,386.66,298.62
2018,6,17,11,0,44.0,377.0,2.4,16.8,418.0,417.63,321.19
2018,6,17,11,15,35.0,362.5,2.4,16.9,395.5,395.2,303.71
2018,6,17,11,30,26.0,348.0,2.4,17.0,373.0,372.33,286.12
2018,6,17,11,45,57.5,393.5,2.35,17.15,449.0,450.16,344.89
2018,6,17,12,0,89.0,439.0,2.3,17.3,525.0,528.28,402.05
2018,6,17,12,15,158.5,454.0,2.3,17.4,607.5,619.41,469.15
2018,6,17,12,30,228.0,469.0,2.3,17.5,690.0,703.59,529.73
2018,6,17,12,45,277.5,445.0,2.35,17.55,711.5,732.13,551.1
2018,6,17,13,0,327.0,421.0,2.4,17.6,733.0,753.14,567.71
2018,6,17,13,15,503.5,328.0,2.4,17.65,799.5,830.39,627.33
2018,6,17,13,30,680.0,235.0,2.4,17.7,866.0,896.6,677.08
2018,6,17,13,45,760.0,187.5,2.45,17.7,876.5,905.77,683.71
2018,6,17,14,0,840.0,140.0,2.5,17.7,887.0,908.19,686.43
2018,6,17,14,15,851.0,128.5,2.5,17.65,864.5,883.64,670.61
2018,6,17,14,30,862.0,117.0,2.5,17.6,842.0,855.7,652.67
2018,6,17,14,45,854.5,115.0,2.55,17.6,808.5,818.81,628.67
2018,6,17,15,0,847.0,113.0,2.6,17.6,775.0,779.96,603.08
2018,6,17,15,15,835.0,111.0,2.6,17.6,735.5,736.0,573.22
2018,6,17,15,30,823.0,109.0,2.6,17.6,696.0,692.01,543.0
2018,6,17,15,45,809.0,105.5,2.6,17.45,652.0,642.71,507.22
2018,6,17,16,0,795.0,102.0,2.6,17.3,608.0,592.87,469.72
2018,6,17,16,15,775.5,99.0,2.6,17.15,561.0,540.13,428.92
2018,6,17,16,30,756.0,96.0,2.6,17.0,514.0,487.88,387.3
2018,6,17,16,45,730.5,92.5,2.65,16.85,465.0,433.09,342.59
2018,6,17,17,0,705.0,89.0,2.7,16.7,416.0,378.99,297.11
2018,6,17,17,15,670.5,85.0,2.7,16.5,366.5,323.84,249.68
2018,6,17,17,30,636.0,81.0,2.7,16.3,317.0,271.79,203.88
2018,6,17,17,45,588.0,75.5,2.7,16.1,268.0,218.26,156.98
2018,6,17,18,0,540.0,70.0,2.7,15.9,219.0,169.78,114.9
2018,6,17,18,15,473.5,62.0,2.6,15.7,173.5,121.63,75.77
2018,6,17,18,30,407.0,54.0,2.5,15.5,128.0,80.96,46.23
2018,6,17,18,45,311.5,44.0,2.45,15.3,90.5,44.34,24.95
2018,6,17,19,0,216.0,34.0,2.4,15.1,53.0,26.62,14.89
2018,6,17,19,15,125.5,20.5,2.3,15.0,30.0,16.37,0.0
2018,6,17,19,30,35.0,7.0,2.2,14.9,7.0,6.88,0.0
2018,6,17,19,45,17.5,3.5,2.15,14.8,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,4,45,10.0,3.5,1.45,13.85,3.5,0.0,0.0
2018,6,18,5,0,20.0,7.0,1.5,14.0,7.0,6.88,0.0
2018,6,18,5,15,10.0,11.5,1.55,14.15,11.5,11.18,0.0
2018,6,18,5,30,0.0,16.0,1.6,14.3,16.0,15.43,7.41
2018,6,18,5,45,0.0,25.5,1.6,14.5,25.5,24.61,14.98
2018,6,18,6,0,0.0,35.0,1.6,14.7,35.0,33.79,23.03
2018,6,18,6,15,0.0,39.5,1.55,14.8,39.5,38.14,26.91
2018,6,18,6,30,0.0,44.0,1.5,14.9,44.0,42.49,30.66
2018,6,18,6,45,0.0,51.0,1.5,15.05,51.0,49.27,36.37
2018,6,18,7,0,0.0,58.0,1.5,15.2,58.0,56.05,41.98
2018,6,18,7,15,0.0,77.5,1.45,15.35,77.5,74.94,57.66
2018,6,18,7,30,0.0,97.0,1.4,15.5,97.0,93.77,73.03
2018,6,18,7,45,0.0,111.5,1.4,15.65,111.5,107.8,84.26
2018,6,18,8,0,0.0,126.0,1.4,15.8,126.0,121.88,95.4
2018,6,18,8,15,0.5,144.0,1.45,16.0,144.5,139.67,109.43
2018,6,18,8,30,1.0,162.0,1.5,16.2,163.0,157.56,123.38
2018,6,18,8,45,6.0,192.0,1.55,16.35,196.5,190.28,149.13
2018,6,18,9,0,11.0,222.0,1.6,16.5,230.0,223.53,174.92
2018,6,18,9,15,30.0,275.0,1.65,16.65,298.5,293.23,228.96
2018,6,18,9,30,49.0,328.0,1.7,16.8,367.0,362.66,281.47
2018,6,18,9,45,107.0,366.0,1.75,17.0,456.0,455.33,351.41
2018,6,18,10,0,165.0,404.0,1.8,17.2,545.0,547.97,419.37
2018,6,18,10,15,179.5,419.5,1.9,17.3,577.5,582.18,443.45
2018,6,18,10,30,194.0,435.0,2.0,17.4,610.0,616.59,467.94
2018,6,18,10,45,200.5,446.5,2.05,17.5,631.0,639.45,483.66
2018,6,18,11,0,207.0,458.0,2.1,17.6,652.0,661.84,499.09
2018,6,18,11,15,211.5,465.0,2.2,17.65,665.5,677.15,509.92
2018,6,18,11,30,216.0,472.0,2.3,17.7,679.0,691.73,520.31
2018,6,18,11,45,214.0,476.0,2.4,17.8,682.5,695.97,523.24
2018,6,18,12,0,212.0,480.0,2.5,17.9,686.0,699.24,525.62
2018,6,18,12,15,205.5,475.5,2.65,17.85,675.0,688.39,518.68
2018,6,18,12,30,199.0,471.0,2.8,17.8,664.0,676.61,511.14
2018,6,18,12,45,190.0,466.0,2.9,17.8,649.0,661.0,500.46
2018,6,18,13,0,181.0,461.0,3.0,17.8,634.0,644.71,489.27
2018,6,18,13,15,139.0,452.5,3.05,17.75,584.0,592.3,450.87
2018,6,18,13,30,97.0,444.0,3.1,17.7,534.0,535.26,408.83
2018,6,18,13,45,226.0,379.5,3.15,17.65,582.5,597.94,460.56
2018,6,18,14,0,355.0,315.0,3.2,17.6,631.0,648.72,502.35
2018,6,18,14,15,615.0,212.5,3.25,17.5,738.5,765.97,594.97
2018,6,18,14,30,875.0,110.0,3.3,17.4,846.0,860.14,662.64
2018,6,18,14,45,866.0,108.5,3.35,17.3,811.5,822.14,636.64
2018,6,18,15,0,857.0,107.0,3.4,17.2,777.0,782.25,610.04
2018,6,18,15,15,845.5,105.0,3.4,17.2,737.5,738.31,579.73
2018,6,18,15,30,834.0,103.0,3.4,17.2,698.0,693.1,548.16
2018,6,18,15,45,820.0,100.5,3.5,16.95,654.5,645.46,513.91
2018,6,18,16,0,806.0,98.0,3.6,16.7,611.0,596.17,476.66
2018,6,18,16,15,787.0,95.0,3.6,16.55,564.0,543.22,435.07
2018,6,18,16,30,768.0,92.0,3.6,16.4,517.0,490.68,392.64
2018,6,18,16,45,743.0,88.5,3.65,16.25,468.0,435.54,347.01
2018,6,18,17,0,718.0,85.0,3.7,16.1,419.0,381.95,301.33
2018,6,18,17,15,684.5,81.0,3.7,15.9,369.0,325.56,252.38
2018,6,18,17,30,651.0,77.0,3.7,15.7,319.0,273.07,205.71
2018,6,18,17,45,604.0,71.5,3.7,15.5,270.0,218.96,157.83
2018,6,18,18,0,557.0,66.0,3.7,15.3,221.0,169.77,114.72
2018,6,18,18,15,462.0,59.5,3.65,15.1,170.5,118.09,73.6
2018,6,18,18,30,367.0,53.0,3.6,14.9,120.0,77.04,44.6
2018,6,18,18,45,212.0,39.0,3.55,14.75,75.0,37.57,21.23
2018,6,18,19,0,57.0,25.0,3.5,14.6,30.0,20.99,10.68
2018,6,18,19,15,28.5,14.5,3.45,14.45,17.0,13.19,0.0
2018,6,18,19,30,0.0,4.0,3.4,14.3,4.0,3.93,0.0
2018,6,18,19,45,0.0,2.0,3.4,14.2,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,19,4,45,14.0,2.5,3.25,13.65,3.0,0.0,0.0
2018,6,19,5,0,28.0,5.0,3.3,13.7,6.0,4.91,0.0
2018,6,19,5,15,50.0,11.5,3.3,13.75,16.0,8.64,0.0
2018,6,19,5,30,72.0,18.0,3.3,13.8,26.0,15.35,7.33
2018,6,19,5,45,156.5,25.0,3.25,13.9,54.0,29.36,14.04
2018,6,19,6,0,241.0,32.0,3.2,14.0,82.0,54.19,29.95
2018,6,19,6,15,120.5,30.5,3.2,14.05,55.5,47.87,30.05
2018,6,19,6,30,0.0,29.0,3.2,14.1,29.0,27.99,18.35
2018,6,19,6,45,0.0,32.5,3.2,14.15,32.5,31.37,21.23
2018,6,19,7,0,0.0,36.0,3.2,14.2,36.0,34.76,24.06
2018,6,19,7,15,0.0,53.0,3.15,14.3,53.0,51.21,37.91
2018,6,19,7,30,0.0,70.0,3.1,14.4,70.0,67.68,51.61
2018,6,19,7,45,0.0,86.0,3.05,14.5,86.0,83.2,64.35
2018,6,19,8,0,0.0,102.0,3.0,14.6,102.0,98.69,76.93
2018,6,19,8,15,0.5,123.0,3.0,14.8,123.5,119.34,93.6
2018,6,19,8,30,1.0,144.0,3.0,15.0,145.0,140.1,110.17
2018,6,19,8,45,2.5,164.0,3.0,15.15,166.0,160.67,126.46
2018,6,19,9,0,4.0,184.0,3.0,15.3,187.0,181.42,142.75
2018,6,19,9,15,7.5,210.0,3.0,15.45,216.0,209.72,164.97
2018,6,19,9,30,11.0,236.0,3.0,15.6,245.0,238.36,187.21
2018,6,19,9,45,14.0,259.0,3.0,15.7,271.0,263.94,206.87
2018,6,19,10,0,17.0,282.0,3.0,15.8,297.0,289.74,226.55
2018,6,19,10,15,16.5,284.0,3.05,15.9,298.5,291.9,227.79
2018,6,19,10,30,16.0,286.0,3.1,16.0,300.0,293.98,229.07
2018,6,19,10,45,19.0,306.5,3.15,16.1,324.0,317.53,247.0
2018,6,19,11,0,22.0,327.0,3.2,16.2,348.0,341.18,264.85
2018,6,19,11,15,22.0,333.0,3.25,16.2,354.0,347.6,269.52
2018,6,19,11,30,22.0,339.0,3.3,16.2,360.0,353.92,274.21
2018,6,19,11,45,22.5,341.5,3.4,16.2,363.0,357.16,276.68
2018,6,19,12,0,23.0,344.0,3.5,16.2,366.0,365.89,283.35
2018,6,19,12,15,30.5,372.5,3.6,16.2,402.0,402.26,311.16
2018,6,19,12,30,38.0,401.0,3.7,16.2,438.0,438.46,338.58
2018,6,19,12,45,45.0,407.0,3.85,16.2,450.5,451.08,348.45
2018,6,19,13,0,52.0,413.0,4.0,16.2,463.0,463.33,358.17
2018,6,19,13,15,55.0,413.5,4.2,16.15,465.5,465.71,360.57
2018,6,19,13,30,58.0,414.0,4.4,16.1,468.0,467.74,362.9
2018,6,19,13,45,189.5,343.0,4.55,16.05,513.0,527.05,413.9
2018,6,19,14,0,321.0,272.0,4.7,16.0,558.0,574.71,455.44
2018,6,19,14,15,602.0,189.5,4.85,15.9,704.0,731.49,580.96
2018,6,19,14,30,883.0,107.0,5.0,15.8,850.0,864.34,679.55
2018,6,19,14,45,873.5,105.5,5.1,15.7,815.0,825.7,652.51
2018,6,19,15,0,864.0,104.0,5.2,15.6,780.0,785.19,624.75
2018,6,19,15,15,852.5,102.5,5.2,15.6,740.5,741.52,593.59
2018,6,19,15,30,841.0,101.0,5.2,15.6,701.0,696.55,561.15
2018,6,19,15,45,827.0,98.5,5.35,15.35,657.5,647.88,525.35
2018,6,19,16,0,813.0,96.0,5.5,15.1,614.0,599.03,487.43
2018,6,19,16,15,794.5,93.0,5.5,14.95,567.0,546.05,444.64
2018,6,19,16,30,776.0,90.0,5.5,14.8,520.0,493.42,401.01
2018,6,19,16,45,752.0,86.5,5.5,14.65,471.0,438.34,354.26
2018,6,19,17,0,728.0,83.0,5.5,14.5,422.0,384.7,307.47
2018,6,19,17,15,697.0,78.5,5.4,14.3,372.5,329.25,258.21
2018,6,19,17,30,666.0,74.0,5.3,14.1,323.0,275.32,209.43
2018,6,19,17,45,622.0,69.0,5.2,13.9,274.0,221.61,160.99
2018,6,19,18,0,578.0,64.0,5.1,13.7,225.0,172.48,117.14
2018,6,19,18,15,514.0,57.0,5.0,13.55,179.0,123.41,76.33
2018,6,19,18,30,450.0,50.0,4.9,13.4,133.0,81.51,45.32
2018,6,19,18,45,355.5,41.0,4.75,13.3,94.5,44.08,23.81
2018,6,19,19,0,261.0,32.0,4.6,13.2,56.0,25.79,14.6
2018,6,19,19,15,154.0,20.0,4.5,13.15,32.0,15.9,0.0
2018,6,19,19,30,47.0,8.0,4.4,13.1,8.0,7.86,0.0
2018,6,19,19,45,23.5,4.0,4.3,13.05,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,4,45,18.5,3.0,4.05,12.8,3.5,0.0,0.0
2018,6,20,5,0,37.0,6.0,4.2,12.9,7.0,5.9,0.0
2018,6,20,5,15,18.5,9.5,4.2,13.0,10.0,9.02,0.0
2018,6,20,5,30,0.0,13.0,4.2,13.1,13.0,12.53,4.96
2018,6,20,5,45,0.0,21.0,4.2,13.2,21.0,20.26,11.38
2018,6,20,6,0,0.0,29.0,4.2,13.3,29.0,27.99,18.2
2018,6,20,6,15,0.0,31.5,4.15,13.4,31.5,30.4,20.42
2018,6,20,6,30,0.0,34.0,4.1,13.5,34.0,32.82,22.54
2018,6,20,6,45,0.0,44.0,4.1,13.6,44.0,42.49,30.78
2018,6,20,7,0,0.0,54.0,4.1,13.7,54.0,52.17,38.94
2018,6,20,7,15,0.0,80.0,4.1,13.8,80.0,77.36,60.08
2018,6,20,7,30,0.0,106.0,4.1,13.9,106.0,102.42,80.83
2018,6,20,7,45,0.0,122.0,4.1,14.05,122.0,117.92,93.36
2018,6,20,8,0,0.0,138.0,4.1,14.2,138.0,133.47,105.8
2018,6,20,8,15,0.5,147.5,4.1,14.35,148.0,143.06,113.27
2018,6,20,8,30,1.0,157.0,4.1,14.5,158.0,152.71,120.74
2018,6,20,8,45,6.0,189.0,4.1,14.6,193.5,187.35,148.54
2018,6,20,9,0,11.0,221.0,4.1,14.7,229.0,222.54,176.43
2018,6,20,9,15,19.5,261.5,4.15,14.85,276.5,269.22,213.19
2018,6,20,9,30,28.0,302.0,4.2,15.0,324.0,319.94,252.6
2018,6,20,9,45,32.5,324.5,4.25,15.1,351.5,347.55,273.57
2018,6,20,10,0,37.0,347.0,4.3,15.2,379.0,375.44,294.69
2018,6,20,10,15,32.0,342.5,4.4,15.3,370.5,367.98,288.36
2018,6,20,10,30,27.0,338.0,4.5,15.4,362.0,360.1,281.83
2018,6,20,10,45,26.5,343.5,4.6,15.5,367.5,366.13,286.2
2018,6,20,11,0,26.0,349.0,4.7,15.6,373.0,372.03,290.46
2018,6,20,11,15,33.5,377.5,4.85,15.6,409.0,408.82,318.81
2018,6,20,11,30,41.0,406.0,5.0,15.6,445.0,445.75,347.04
2018,6,20,11,45,52.5,426.0,5.15,15.65,476.5,478.07,371.85
2018,6,20,12,0,64.0,446.0,5.3,15.7,508.0,510.3,396.52
2018,6,20,12,15,71.5,452.0,5.4,15.7,521.5,524.03,407.18
2018,6,20,12,30,79.0,458.0,5.5,15.7,535.0,537.36,417.64
2018,6,20,12,45,82.5,456.5,5.6,15.7,536.0,538.61,418.98
2018,6,20,13,0,86.0,455.0,5.7,15.7,537.0,539.42,420.07
2018,6,20,13,15,87.5,448.0,5.8,15.7,530.5,532.23,415.16
2018,6,20,13,30,89.0,441.0,5.9,15.7,524.0,524.64,409.99
2018,6,20,13,45,90.0,430.5,5.95,15.7,512.5,512.65,401.42
2018,6,20,14,0,91.0,420.0,6.0,15.7,501.0,500.3,392.6
2018,6,20,14,15,85.5,403.5,6.0,15.7,477.5,475.82,374.23
2018,6,20,14,30,80.0,387.0,6.0,15.7,454.0,451.41,355.87
2018,6,20,14,45,214.0,325.5,6.0,15.65,495.0,504.2,402.06
2018,6,20,15,0,348.0,264.0,6.0,15.6,536.0,542.94,436.53
2018,6,20,15,15,614.5,178.0,6.0,15.6,628.5,642.85,520.04
2018,6,20,15,30,881.0,92.0,6.0,15.6,721.0,716.19,579.34
2018,6,20,15,45,868.0,90.0,5.95,15.45,677.0,666.98,542.11
2018,6,20,16,0,855.0,88.0,5.9,15.3,633.0,616.99,502.42
2018,6,20,16,15,838.0,85.5,5.85,15.2,585.5,563.69,459.07
2018,6,20,16,30,821.0,83.0,5.8,15.1,538.0,510.28,414.54
2018,6,20,16,45,798.5,79.0,5.75,15.0,487.5,453.15,365.9
2018,6,20,17,0,776.0,75.0,5.7,14.9,437.0,397.24,317.0
2018,6,20,17,15,745.0,71.5,5.65,14.7,386.0,340.24,266.28
2018,6,20,17,30,714.0,68.0,5.6,14.5,335.0,285.88,216.87
2018,6,20,17,45,671.5,63.5,5.5,14.35,285.0,230.55,166.68
2018,6,20,18,0,629.0,59.0,5.4,14.2,235.0,178.22,119.78
2018,6,20,18,15,565.0,53.5,5.3,14.05,187.5,127.72,77.6
2018,6,20,18,30,501.0,48.0,5.2,13.9,140.0,84.36,45.55
2018,6,20,18,45,402.5,40.0,5.1,13.75,100.0,44.85,23.3
2018,6,20,19,0,304.0,32.0,5.0,13.6,60.0,25.74,14.62
2018,6,20,19,15,181.5,20.5,4.95,13.55,34.5,17.14,0.0
2018,6,20,19,30,59.0,9.0,4.9,13.5,9.0,8.85,0.0
2018,6,20,19,45,29.5,4.5,4.9,13.45,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,21,4,45,15.5,3.0,4.6,12.85,3.5,0.0,0.0
2018,6,21,5,0,31.0,6.0,4.7,12.9,7.0,5.9,0.0
2018,6,21,5,15,15.5,10.5,4.7,13.0,11.0,9.92,0.0
2018,6,21,5,30,0.0,15.0,4.7,13.1,15.0,14.47,6.58
2018,6,21,5,45,0.0,23.5,4.75,13.25,23.5,22.67,13.39
2018,6,21,6,0,0.0,32.0,4.8,13.4,32.0,30.89,20.64
2018,6,21,6,15,0.0,40.0,4.75,13.5,40.0,38.62,27.42
