Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,6,30,0.0,48.0,4.7,13.6,48.0,46.36,34.1
2018,6,21,6,45,0.0,61.5,4.65,13.75,61.5,59.43,45.19
2018,6,21,7,0,0.0,75.0,4.6,13.9,75.0,72.51,56.14
2018,6,21,7,15,1.0,107.5,4.6,14.05,108.0,104.1,82.48
2018,6,21,7,30,2.0,140.0,4.6,14.2,141.0,135.91,108.61
2018,6,21,7,45,4.5,159.5,4.55,14.35,162.0,156.2,124.91
2018,6,21,8,0,7.0,179.0,4.5,14.5,183.0,176.81,141.32
2018,6,21,8,15,5.5,178.0,4.5,14.65,181.5,175.52,139.73
2018,6,21,8,30,4.0,177.0,4.5,14.8,180.0,174.01,138.02
2018,6,21,8,45,3.5,178.0,4.45,15.0,180.5,174.95,138.3
2018,6,21,9,0,3.0,179.0,4.4,15.2,181.0,175.82,138.54
2018,6,21,9,15,7.0,207.5,4.35,15.3,213.0,206.89,163.19
2018,6,21,9,30,11.0,236.0,4.3,15.4,245.0,238.34,187.86
2018,6,21,9,45,14.5,262.0,4.25,15.55,274.0,267.28,210.24
2018,6,21,10,0,18.0,288.0,4.2,15.7,303.0,296.49,232.63
2018,6,21,10,15,23.5,316.5,4.15,15.85,337.0,334.33,261.55
2018,6,21,10,30,29.0,345.0,4.1,16.0,371.0,368.95,287.66
2018,6,21,10,45,48.5,385.5,4.05,16.1,430.5,429.13,333.51
2018,6,21,11,0,68.0,426.0,4.0,16.2,490.0,490.13,379.16
2018,6,21,11,15,92.0,448.0,4.05,16.25,535.5,537.34,414.54
2018,6,21,11,30,116.0,470.0,4.1,16.3,581.0,590.68,454.07
2018,6,21,11,45,355.0,372.0,4.15,16.4,715.5,736.28,568.9
2018,6,21,12,0,594.0,274.0,4.2,16.5,850.0,884.67,681.35
2018,6,21,12,15,755.0,199.5,4.35,16.5,931.0,967.44,740.31
2018,6,21,12,30,916.0,125.0,4.5,16.5,1012.0,1045.99,795.18
2018,6,21,12,45,932.5,115.0,4.65,16.55,1011.5,1046.73,796.58
2018,6,21,13,0,949.0,105.0,4.8,16.6,1011.0,1043.79,796.13
2018,6,21,13,15,947.0,104.0,4.9,16.65,996.0,1028.21,786.59
2018,6,21,13,30,945.0,103.0,5.0,16.7,981.0,1009.36,774.87
2018,6,21,13,45,941.5,101.5,5.15,16.7,958.5,985.42,760.1
2018,6,21,14,0,938.0,100.0,5.3,16.7,936.0,958.45,743.08
2018,6,21,14,15,932.5,98.5,5.3,16.7,907.0,926.83,721.62
2018,6,21,14,30,927.0,97.0,5.3,16.7,878.0,892.57,698.2
2018,6,21,14,45,921.0,95.0,5.3,16.65,844.0,854.92,672.34
2018,6,21,15,0,915.0,93.0,5.3,16.6,810.0,815.01,644.66
2018,6,21,15,15,905.0,91.5,5.3,16.6,770.0,770.57,613.24
2018,6,21,15,30,895.0,90.0,5.3,16.6,730.0,724.58,580.37
2018,6,21,15,45,882.5,87.5,5.15,16.55,685.5,674.61,543.2
2018,6,21,16,0,870.0,85.0,5.0,16.5,641.0,623.79,502.94
2018,6,21,16,15,852.0,83.0,5.0,16.45,592.5,569.74,459.68
2018,6,21,16,30,834.0,81.0,5.0,16.4,544.0,515.62,415.2
2018,6,21,16,45,810.0,78.5,4.95,16.3,493.5,458.63,367.22
2018,6,21,17,0,786.0,76.0,4.9,16.2,443.0,402.99,319.05
2018,6,21,17,15,755.5,72.5,4.85,16.05,391.5,345.61,268.49
2018,6,21,17,30,725.0,69.0,4.8,15.9,340.0,290.82,219.11
2018,6,21,17,45,680.0,65.0,4.75,15.75,289.5,234.71,168.76
2018,6,21,18,0,635.0,61.0,4.7,15.6,239.0,181.82,121.82
2018,6,21,18,15,568.0,55.0,4.55,15.35,190.5,130.03,78.96
2018,6,21,18,30,501.0,49.0,4.4,15.1,142.0,85.72,46.38
2018,6,21,18,45,396.0,41.0,4.25,14.85,101.0,45.95,24.07
2018,6,21,19,0,291.0,33.0,4.1,14.6,60.0,26.73,15.4
2018,6,21,19,15,172.5,21.0,4.0,14.5,34.5,16.73,0.0
2018,6,21,19,30,54.0,9.0,3.9,14.4,9.0,8.85,0.0
2018,6,21,19,45,27.0,4.5,3.8,14.3,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,22,4,45,45.0,7.0,3.1,13.25,8.0,0.0,0.0
2018,6,22,5,0,90.0,14.0,3.1,13.4,16.0,13.76,0.0
2018,6,22,5,15,206.0,25.5,3.05,13.6,44.0,20.13,2.94
2018,6,22,5,30,322.0,37.0,3.0,13.8,72.0,29.34,19.06
2018,6,22,5,45,359.5,47.0,2.95,14.05,105.0,58.92,32.58
2018,6,22,6,0,397.0,57.0,2.9,14.3,138.0,93.66,56.43
2018,6,22,6,15,285.0,82.0,2.75,14.5,148.5,121.61,84.93
2018,6,22,6,30,173.0,107.0,2.6,14.7,159.0,138.27,104.73
2018,6,22,6,45,211.5,126.5,2.5,14.95,201.5,178.1,137.86
2018,6,22,7,0,250.0,146.0,2.4,15.2,244.0,222.2,174.55
2018,6,22,7,15,361.5,146.5,2.35,15.45,310.0,281.0,222.14
2018,6,22,7,30,473.0,147.0,2.3,15.7,376.0,350.82,278.74
2018,6,22,7,45,583.0,134.0,2.25,15.95,447.0,419.01,333.79
2018,6,22,8,0,693.0,121.0,2.2,16.2,518.0,495.99,394.84
2018,6,22,8,15,772.5,107.5,2.15,16.45,585.0,564.36,447.98
2018,6,22,8,30,852.0,94.0,2.1,16.7,652.0,637.54,503.37
2018,6,22,8,45,865.5,96.5,2.1,16.95,696.0,687.73,539.91
2018,6,22,9,0,879.0,99.0,2.1,17.2,740.0,737.09,573.17
2018,6,22,9,15,889.5,100.5,2.1,17.45,779.0,782.09,602.78
2018,6,22,9,30,900.0,102.0,2.1,17.7,818.0,825.55,630.91
2018,6,22,9,45,907.0,104.0,2.15,17.95,852.0,864.81,656.24
2018,6,22,10,0,914.0,106.0,2.2,18.2,886.0,901.86,679.88
2018,6,22,10,15,920.0,107.5,2.25,18.4,914.0,935.11,700.93
2018,6,22,10,30,926.0,109.0,2.3,18.6,942.0,965.72,720.17
2018,6,22,10,45,930.5,109.5,2.4,18.75,963.0,991.13,736.58
2018,6,22,11,0,935.0,110.0,2.5,18.9,984.0,1013.55,751.1
2018,6,22,11,15,937.5,110.5,2.6,19.0,998.0,1030.92,762.52
2018,6,22,11,30,940.0,111.0,2.7,19.1,1012.0,1045.04,771.94
2018,6,22,11,45,941.5,111.0,2.85,19.2,1019.0,1054.35,778.83
2018,6,22,12,0,943.0,111.0,3.0,19.3,1026.0,1060.29,783.63
2018,6,22,12,15,942.0,112.0,3.2,19.3,1025.0,1061.34,786.07
2018,6,22,12,30,941.0,113.0,3.4,19.3,1024.0,1059.01,786.32
2018,6,22,12,45,938.5,113.5,3.6,19.3,1016.0,1051.29,783.04
2018,6,22,13,0,936.0,114.0,3.8,19.3,1008.0,1040.25,777.56
2018,6,22,13,15,933.0,113.5,3.95,19.3,992.5,1024.43,768.51
2018,6,22,13,30,930.0,113.0,4.1,19.3,977.0,1005.42,757.31
2018,6,22,13,45,925.0,112.0,4.3,19.25,954.0,980.94,742.76
2018,6,22,14,0,920.0,111.0,4.5,19.2,931.0,953.55,726.44
2018,6,22,14,15,913.5,110.0,4.6,19.15,902.0,922.07,706.55
2018,6,22,14,30,907.0,109.0,4.7,19.1,873.0,888.06,684.68
2018,6,22,14,45,898.0,107.0,4.8,19.0,837.5,848.64,658.83
2018,6,22,15,0,889.0,105.0,4.9,18.9,802.0,807.23,631.21
2018,6,22,15,15,877.5,103.5,4.9,18.9,762.0,762.67,600.16
2018,6,22,15,30,866.0,102.0,4.9,18.9,722.0,716.74,567.78
2018,6,22,15,45,851.5,99.5,4.95,18.75,677.0,666.7,531.44
2018,6,22,16,0,837.0,97.0,5.0,18.6,632.0,616.5,492.92
2018,6,22,16,15,818.5,94.0,4.95,18.45,584.0,562.4,450.1
2018,6,22,16,30,800.0,91.0,4.9,18.3,536.0,508.6,406.4
2018,6,22,16,45,775.5,88.5,4.85,18.15,486.5,453.05,360.14
2018,6,22,17,0,751.0,86.0,4.8,18.0,437.0,398.94,313.81
2018,6,22,17,15,716.5,82.0,4.7,17.8,385.5,340.37,262.99
2018,6,22,17,30,682.0,78.0,4.6,17.6,334.0,285.75,214.53
2018,6,22,17,45,634.0,73.5,4.55,17.35,283.5,230.51,165.75
2018,6,22,18,0,586.0,69.0,4.5,17.1,233.0,180.27,121.77
2018,6,22,18,15,516.0,62.0,4.4,16.8,185.5,129.75,80.52
2018,6,22,18,30,446.0,55.0,4.3,16.5,138.0,87.1,49.36
2018,6,22,18,45,341.5,45.0,4.2,16.15,97.5,48.45,26.98
2018,6,22,19,0,237.0,35.0,4.1,15.8,57.0,27.36,15.88
2018,6,22,19,15,137.5,21.5,4.05,15.7,32.5,17.15,0.0
2018,6,22,19,30,38.0,8.0,4.0,15.6,8.0,7.86,0.0
2018,6,22,19,45,19.0,4.0,4.0,15.45,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,23,4,45,37.0,6.5,3.05,14.2,7.5,0.0,0.0
2018,6,23,5,0,74.0,13.0,3.1,14.3,15.0,12.78,0.0
2018,6,23,5,15,183.5,25.5,3.1,14.5,42.5,20.14,2.43
2018,6,23,5,30,293.0,38.0,3.1,14.7,70.0,30.43,19.84
2018,6,23,5,45,389.0,46.0,3.1,14.9,111.5,59.15,31.87
2018,6,23,6,0,485.0,54.0,3.1,15.1,153.0,99.86,57.71
2018,6,23,6,15,548.5,60.0,3.0,15.35,200.5,144.17,92.16
2018,6,23,6,30,612.0,66.0,2.9,15.6,248.0,195.52,135.48
2018,6,23,6,45,658.0,70.0,2.85,15.85,299.0,247.03,181.04
2018,6,23,7,0,704.0,74.0,2.8,16.1,350.0,304.32,231.47
2018,6,23,7,15,736.0,77.0,2.85,16.4,401.0,358.46,279.08
2018,6,23,7,30,768.0,80.0,2.9,16.7,452.0,415.27,327.71
2018,6,23,7,45,793.0,82.0,2.95,17.05,502.0,470.06,373.46
2018,6,23,8,0,818.0,84.0,3.0,17.4,552.0,526.22,418.9
2018,6,23,8,15,835.5,86.0,3.0,17.75,599.0,578.92,460.23
2018,6,23,8,30,853.0,88.0,3.0,18.1,646.0,631.57,500.28
2018,6,23,8,45,867.5,89.5,3.0,18.5,690.0,681.47,536.8
2018,6,23,9,0,882.0,91.0,3.0,18.9,734.0,730.64,570.09
2018,6,23,9,15,893.5,92.0,2.95,19.3,773.5,776.03,599.85
2018,6,23,9,30,905.0,93.0,2.9,19.7,813.0,819.94,628.05
2018,6,23,9,45,915.0,92.5,2.85,20.1,847.0,859.37,652.69
2018,6,23,10,0,925.0,92.0,2.8,20.5,881.0,896.75,675.59
2018,6,23,10,15,930.5,93.0,2.8,20.8,908.5,929.4,695.65
2018,6,23,10,30,936.0,94.0,2.8,21.1,936.0,959.37,713.81
2018,6,23,10,45,939.5,95.5,2.8,21.4,957.0,985.12,729.08
2018,6,23,11,0,943.0,97.0,2.8,21.7,978.0,1007.82,742.33
2018,6,23,11,15,945.5,97.0,2.85,21.8,992.0,1024.86,752.94
2018,6,23,11,30,948.0,97.0,2.9,21.9,1006.0,1038.62,761.54
2018,6,23,11,45,949.0,98.0,3.0,22.0,1013.0,1048.57,768.24
2018,6,23,12,0,950.0,99.0,3.1,22.1,1020.0,1055.12,772.86
2018,6,23,12,15,949.0,99.5,3.2,22.05,1019.0,1055.73,774.2
2018,6,23,12,30,948.0,100.0,3.3,22.0,1018.0,1052.92,773.44
2018,6,23,12,45,945.5,100.0,3.4,21.95,1009.5,1044.7,769.26
2018,6,23,13,0,943.0,100.0,3.5,21.9,1001.0,1033.13,762.96
2018,6,23,13,15,941.0,99.0,3.6,21.8,986.0,1017.72,754.32
2018,6,23,13,30,939.0,98.0,3.7,21.7,971.0,999.06,743.54
2018,6,23,13,45,935.0,98.0,3.75,21.65,949.5,976.38,729.59
2018,6,23,14,0,931.0,98.0,3.8,21.6,928.0,950.72,713.62
2018,6,23,14,15,924.5,97.5,3.8,21.45,899.5,919.5,693.78
2018,6,23,14,30,918.0,97.0,3.8,21.3,871.0,885.71,672.1
2018,6,23,14,45,910.5,95.5,3.8,21.2,836.5,847.7,647.2
2018,6,23,15,0,903.0,94.0,3.8,21.1,802.0,807.56,620.6
2018,6,23,15,15,893.0,92.0,3.8,21.1,762.0,763.12,590.42
2018,6,23,15,30,883.0,90.0,3.8,21.1,722.0,717.17,558.83
2018,6,23,15,45,869.5,88.5,3.65,20.85,678.0,668.1,524.09
2018,6,23,16,0,856.0,87.0,3.5,20.6,634.0,618.29,486.36
2018,6,23,16,15,839.0,84.5,3.4,20.35,586.5,564.99,445.19
2018,6,23,16,30,822.0,82.0,3.3,20.1,539.0,511.55,402.77
2018,6,23,16,45,799.5,79.0,3.2,19.9,489.5,455.37,356.93
2018,6,23,17,0,777.0,76.0,3.1,19.7,440.0,400.39,310.73
2018,6,23,17,15,744.5,73.0,2.95,19.3,388.5,343.23,261.88
2018,6,23,17,30,712.0,70.0,2.8,18.9,337.0,288.88,214.26
2018,6,23,17,45,666.0,65.5,2.65,18.5,286.0,231.41,164.11
2018,6,23,18,0,620.0,61.0,2.5,18.1,235.0,179.81,119.25
2018,6,23,18,15,552.0,55.5,2.35,17.7,187.5,129.08,77.97
2018,6,23,18,30,484.0,50.0,2.2,17.3,140.0,85.94,46.65
2018,6,23,18,45,378.5,41.5,2.05,16.9,99.0,46.45,24.38
2018,6,23,19,0,273.0,33.0,1.9,16.5,58.0,26.63,15.33
2018,6,23,19,15,161.5,20.5,1.85,16.3,33.0,16.28,0.0
2018,6,23,19,30,50.0,8.0,1.8,16.1,8.0,7.86,0.0
2018,6,23,19,45,25.0,4.0,1.75,15.9,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,11.8,0.0
2018,6,24,5,15,158.0,24.5,3.6,14.85,38.5,19.31,1.54
2018,6,24,5,30,246.0,37.0,3.7,15.0,64.0,28.53,18.18
2018,6,24,5,45,245.5,42.0,3.85,15.2,80.5,47.6,26.64
2018,6,24,6,0,245.0,47.0,4.0,15.4,97.0,67.44,40.76
2018,6,24,6,15,122.5,51.0,4.05,15.6,76.0,67.45,46.22
2018,6,24,6,30,0.0,55.0,4.1,15.8,55.0,53.14,39.51
2018,6,24,6,45,0.0,69.0,4.15,15.95,69.0,66.68,50.9
2018,6,24,7,0,0.0,83.0,4.2,16.1,83.0,80.15,62.06
2018,6,24,7,15,0.0,100.5,4.2,16.3,100.5,97.01,75.87
2018,6,24,7,30,0.0,118.0,4.2,16.5,118.0,113.94,89.54
2018,6,24,7,45,2.0,141.0,4.2,16.65,142.0,137.18,108.25
2018,6,24,8,0,4.0,164.0,4.2,16.8,166.0,160.7,126.98
2018,6,24,8,15,4.5,172.5,4.2,16.95,175.0,169.59,133.69
2018,6,24,8,30,5.0,181.0,4.2,17.1,184.0,178.52,140.41
2018,6,24,8,45,6.0,191.0,4.2,17.25,195.0,189.28,148.59
2018,6,24,9,0,7.0,201.0,4.2,17.4,206.0,200.12,156.8
2018,6,24,9,15,14.0,240.5,4.15,17.5,251.5,244.44,191.55
2018,6,24,9,30,21.0,280.0,4.1,17.6,297.0,289.43,226.31
2018,6,24,9,45,31.5,315.5,4.05,17.7,342.0,337.67,263.24
2018,6,24,10,0,42.0,351.0,4.0,17.8,387.0,383.68,297.99
2018,6,24,10,15,44.0,366.5,3.95,17.85,405.0,402.71,311.79
2018,6,24,10,30,46.0,382.0,3.9,17.9,423.0,421.73,325.61
2018,6,24,10,45,54.5,400.0,3.85,17.95,450.0,449.36,346.07
2018,6,24,11,0,63.0,418.0,3.8,18.0,477.0,477.19,366.49
2018,6,24,11,15,66.0,428.5,3.75,18.05,491.0,492.12,377.12
2018,6,24,11,30,69.0,439.0,3.7,18.1,505.0,506.87,387.64
2018,6,24,11,45,86.5,454.5,3.7,18.1,538.0,540.92,413.0
2018,6,24,12,0,104.0,470.0,3.7,18.1,571.0,574.81,437.99
2018,6,24,12,15,119.5,474.5,3.65,18.15,590.5,601.15,457.15
2018,6,24,12,30,135.0,479.0,3.6,18.2,610.0,620.81,471.53
2018,6,24,12,45,123.5,471.0,3.55,18.2,590.0,600.12,456.14
2018,6,24,13,0,112.0,463.0,3.5,18.2,570.0,579.02,440.67
2018,6,24,13,15,88.0,441.0,3.5,18.2,524.0,525.74,401.53
2018,6,24,13,30,64.0,419.0,3.5,18.2,478.0,478.65,366.6
2018,6,24,13,45,196.0,358.5,3.5,18.15,534.5,549.19,424.66
2018,6,24,14,0,328.0,298.0,3.5,18.1,591.0,607.96,472.66
2018,6,24,14,15,597.0,210.0,3.45,18.05,721.5,749.13,582.65
2018,6,24,14,30,866.0,122.0,3.4,18.0,852.0,866.89,666.5
2018,6,24,14,45,856.0,120.5,3.4,17.95,817.5,828.55,639.75
2018,6,24,15,0,846.0,119.0,3.4,17.9,783.0,788.39,612.69
2018,6,24,15,15,834.0,116.5,3.4,17.9,743.0,745.8,583.49
2018,6,24,15,30,822.0,114.0,3.4,17.9,703.0,699.96,551.6
2018,6,24,15,45,805.5,111.5,3.35,17.7,658.5,650.16,515.04
2018,6,24,16,0,789.0,109.0,3.3,17.5,614.0,600.03,476.97
2018,6,24,16,15,767.5,106.5,3.25,17.4,566.5,546.96,435.5
2018,6,24,16,30,746.0,104.0,3.2,17.3,519.0,494.56,393.46
2018,6,24,16,45,719.5,99.5,3.2,17.15,469.5,437.98,347.26
2018,6,24,17,0,693.0,95.0,3.2,17.0,420.0,383.76,301.64
2018,6,24,17,15,657.5,90.5,3.15,16.85,370.0,328.24,253.92
2018,6,24,17,30,622.0,86.0,3.1,16.7,320.0,275.92,207.98
2018,6,24,17,45,575.0,79.0,3.05,16.5,270.5,221.71,160.58
2018,6,24,18,0,528.0,72.0,3.0,16.3,221.0,172.46,117.81
2018,6,24,18,15,463.5,64.0,2.9,16.15,175.5,124.87,78.87
2018,6,24,18,30,399.0,56.0,2.8,16.0,130.0,84.56,49.1
2018,6,24,18,45,310.0,44.5,2.7,15.85,92.0,46.68,26.04
2018,6,24,19,0,221.0,33.0,2.6,15.7,54.0,25.64,14.65
2018,6,24,19,15,130.0,20.5,2.55,15.6,31.0,16.26,0.0
2018,6,24,19,30,39.0,8.0,2.5,15.5,8.0,7.86,0.0
2018,6,24,19,45,19.5,4.0,2.4,15.45,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,25,4,45,30.5,6.0,3.85,14.5,6.5,0.0,0.0
2018,6,25,5,0,61.0,12.0,4.0,14.6,13.0,11.8,0.0
2018,6,25,5,15,150.5,25.0,4.0,14.7,38.5,19.76,1.08
2018,6,25,5,30,240.0,38.0,4.0,14.8,64.0,29.39,18.86
2018,6,25,5,45,245.5,39.5,4.05,14.95,78.0,45.18,24.74
2018,6,25,6,0,251.0,41.0,4.1,15.1,92.0,62.48,36.41
2018,6,25,6,15,125.5,38.5,4.0,15.2,64.0,55.3,35.9
2018,6,25,6,30,0.0,36.0,3.9,15.3,36.0,34.75,23.99
2018,6,25,6,45,0.0,52.5,3.8,15.4,52.5,50.72,37.53
2018,6,25,7,0,0.0,69.0,3.7,15.5,69.0,66.7,50.9
2018,6,25,7,15,0.5,98.5,3.6,15.65,98.5,95.29,74.62
2018,6,25,7,30,1.0,128.0,3.5,15.8,128.0,123.96,98.03
2018,6,25,7,45,2.5,142.0,3.35,16.0,143.0,138.38,109.42
2018,6,25,8,0,4.0,156.0,3.2,16.2,158.0,152.98,120.86
2018,6,25,8,15,4.5,165.0,3.2,16.35,167.5,162.33,127.99
2018,6,25,8,30,5.0,174.0,3.2,16.5,177.0,171.72,135.11
2018,6,25,8,45,4.0,172.5,3.2,16.65,175.0,169.93,133.21
2018,6,25,9,0,3.0,171.0,3.2,16.8,173.0,168.02,131.27
2018,6,25,9,15,8.0,206.0,3.25,16.9,212.0,206.16,161.41
2018,6,25,9,30,13.0,241.0,3.3,17.0,251.0,244.81,191.51
2018,6,25,9,45,14.5,255.5,3.4,17.1,267.5,260.87,203.64
2018,6,25,10,0,16.0,270.0,3.5,17.2,284.0,277.02,215.85
2018,6,25,10,15,14.0,261.0,3.6,17.25,273.5,266.99,207.71
2018,6,25,10,30,12.0,252.0,3.7,17.3,263.0,256.79,199.53
2018,6,25,10,45,14.5,270.5,3.8,17.35,284.0,277.74,215.68
2018,6,25,11,0,17.0,289.0,3.9,17.4,305.0,298.79,231.76
2018,6,25,11,15,28.5,339.5,3.95,17.4,366.5,365.59,282.99
2018,6,25,11,30,40.0,390.0,4.0,17.4,428.0,428.55,330.45
2018,6,25,11,45,60.0,415.0,4.1,17.4,473.0,474.39,365.2
2018,6,25,12,0,80.0,440.0,4.2,17.4,518.0,520.25,399.74
2018,6,25,12,15,157.0,436.5,4.3,17.4,589.0,600.16,461.55
2018,6,25,12,30,234.0,433.0,4.4,17.4,660.0,678.76,521.33
2018,6,25,12,45,237.0,444.0,4.5,17.4,672.0,691.17,530.28
2018,6,25,13,0,240.0,455.0,4.6,17.4,684.0,702.46,538.82
2018,6,25,13,15,232.0,452.5,4.7,17.4,671.0,683.01,525.18
2018,6,25,13,30,224.0,450.0,4.8,17.4,658.0,668.28,514.98
2018,6,25,13,45,329.5,386.0,4.85,17.35,684.0,701.92,544.43
2018,6,25,14,0,435.0,322.0,4.9,17.3,710.0,729.7,569.14
2018,6,25,14,15,667.5,211.5,5.0,17.25,785.0,813.28,637.79
2018,6,25,14,30,900.0,101.0,5.1,17.2,860.0,875.18,683.75
2018,6,25,14,45,893.0,99.0,5.2,17.15,826.0,837.72,658.04
2018,6,25,15,0,886.0,97.0,5.3,17.1,792.0,798.15,631.05
2018,6,25,15,15,875.0,95.5,5.3,17.1,752.5,754.16,599.89
2018,6,25,15,30,864.0,94.0,5.3,17.1,713.0,708.77,567.39
2018,6,25,15,45,852.5,91.5,5.45,16.9,670.5,660.87,532.9
2018,6,25,16,0,841.0,89.0,5.6,16.7,628.0,612.08,495.24
2018,6,25,16,15,824.5,86.5,5.65,16.55,581.0,559.77,453.37
2018,6,25,16,30,808.0,84.0,5.7,16.4,534.0,507.34,410.23
2018,6,25,16,45,785.5,81.0,5.75,16.25,485.0,451.85,363.44
2018,6,25,17,0,763.0,78.0,5.8,16.1,436.0,397.57,316.34
2018,6,25,17,15,731.5,74.0,5.85,15.9,385.0,340.5,265.99
2018,6,25,17,30,700.0,70.0,5.9,15.7,334.0,286.12,216.94
2018,6,25,17,45,655.5,66.0,5.95,15.5,284.0,230.12,166.6
2018,6,25,18,0,611.0,62.0,6.0,15.3,234.0,179.81,121.67
2018,6,25,18,15,546.0,56.0,5.95,15.1,187.0,129.44,79.64
2018,6,25,18,30,481.0,50.0,5.9,14.9,140.0,86.32,47.54
2018,6,25,18,45,380.5,42.0,5.85,14.75,100.0,47.51,25.21
2018,6,25,19,0,280.0,34.0,5.8,14.6,60.0,27.62,16.31
2018,6,25,19,15,166.0,21.5,5.7,14.5,34.5,17.12,0.0
2018,6,25,19,30,52.0,9.0,5.6,14.4,9.0,8.85,0.0
2018,6,25,19,45,26.0,4.5,5.5,14.3,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,26,4,45,34.0,7.0,4.45,13.45,7.5,0.0,0.0
2018,6,26,5,0,68.0,14.0,4.5,13.6,15.0,13.76,0.0
2018,6,26,5,15,175.0,26.5,4.5,13.75,42.0,21.08,0.78
2018,6,26,5,30,282.0,39.0,4.5,13.9,69.0,30.27,19.62
2018,6,26,5,45,326.5,49.5,4.5,14.1,101.5,57.53,32.81
2018,6,26,6,0,371.0,60.0,4.5,14.3,134.0,91.68,55.98
2018,6,26,6,15,263.5,83.0,4.45,14.45,143.0,118.8,83.53
2018,6,26,6,30,156.0,106.0,4.4,14.6,152.0,133.53,101.53
2018,6,26,6,45,120.0,129.0,4.3,14.75,168.5,155.03,121.7
2018,6,26,7,0,84.0,152.0,4.2,14.9,185.0,172.56,137.67
2018,6,26,7,15,113.5,176.0,4.15,15.1,227.0,212.42,170.28
2018,6,26,7,30,143.0,200.0,4.1,15.3,269.0,255.33,205.14
2018,6,26,7,45,181.0,221.0,4.1,15.45,318.0,302.57,243.28
2018,6,26,8,0,219.0,242.0,4.1,15.6,367.0,353.53,284.01
2018,6,26,8,15,235.5,262.0,4.05,15.75,406.5,396.35,317.55
2018,6,26,8,30,252.0,282.0,4.0,15.9,446.0,438.85,350.34
2018,6,26,8,45,264.5,301.0,4.0,16.0,483.5,478.73,380.67
2018,6,26,9,0,277.0,320.0,4.0,16.1,521.0,519.16,410.99
2018,6,26,9,15,309.0,329.0,4.05,16.25,565.0,564.89,445.49
2018,6,26,9,30,341.0,338.0,4.1,16.4,609.0,612.26,480.79
2018,6,26,9,45,377.5,339.5,4.1,16.5,651.0,657.22,514.1
2018,6,26,10,0,414.0,341.0,4.1,16.6,693.0,707.43,550.76
2018,6,26,10,15,360.5,373.5,4.15,16.65,687.5,701.4,543.91
2018,6,26,10,30,307.0,406.0,4.2,16.7,682.0,695.33,537.18
2018,6,26,10,45,248.5,431.0,4.2,16.75,657.5,673.41,518.75
2018,6,26,11,0,190.0,456.0,4.2,16.8,633.0,643.06,494.25
2018,6,26,11,15,144.0,456.5,4.25,16.85,592.0,602.32,462.93
2018,6,26,11,30,98.0,457.0,4.3,16.9,551.0,553.83,425.75
2018,6,26,11,45,79.5,449.5,4.35,16.9,526.0,528.87,406.89
2018,6,26,12,0,61.0,442.0,4.4,16.9,501.0,503.27,387.35
2018,6,26,12,15,64.5,444.0,4.45,16.95,506.5,508.94,391.82
2018,6,26,12,30,68.0,446.0,4.5,17.0,512.0,514.25,395.94
2018,6,26,12,45,91.5,454.5,4.5,17.05,542.5,545.68,420.1
2018,6,26,13,0,115.0,463.0,4.5,17.1,573.0,582.08,447.62
2018,6,26,13,15,219.0,437.5,4.6,17.1,642.5,655.26,505.65
2018,6,26,13,30,323.0,412.0,4.7,17.1,712.0,729.64,563.49
2018,6,26,13,45,561.0,293.5,4.75,17.15,800.0,830.34,644.43
2018,6,26,14,0,799.0,175.0,4.8,17.2,888.0,912.84,706.8
2018,6,26,14,15,866.5,134.5,4.9,17.15,885.0,906.47,703.43
2018,6,26,14,30,934.0,94.0,5.0,17.1,882.0,897.53,698.87
2018,6,26,14,45,927.0,92.5,5.1,17.05,847.5,859.49,673.39
2018,6,26,15,0,920.0,91.0,5.2,17.0,813.0,819.24,646.16
2018,6,26,15,15,910.0,89.0,5.2,17.0,772.5,774.21,614.46
2018,6,26,15,30,900.0,87.0,5.2,17.0,732.0,727.62,581.27
2018,6,26,15,45,886.0,85.0,5.3,16.85,687.0,677.03,545.13
2018,6,26,16,0,872.0,83.0,5.4,16.7,642.0,625.7,505.44
2018,6,26,16,15,854.5,80.5,5.4,16.55,593.5,571.37,462.03
2018,6,26,16,30,837.0,78.0,5.4,16.4,545.0,517.16,417.51
2018,6,26,16,45,814.0,75.5,5.45,16.25,494.5,460.23,369.67
2018,6,26,17,0,791.0,73.0,5.5,16.1,444.0,404.78,321.65
2018,6,26,17,15,760.0,70.0,5.5,15.95,393.0,347.39,270.9
2018,6,26,17,30,729.0,67.0,5.5,15.8,342.0,292.61,221.36
2018,6,26,17,45,685.5,63.0,5.5,15.6,291.0,236.52,170.78
2018,6,26,18,0,642.0,59.0,5.5,15.4,240.0,183.54,123.46
2018,6,26,18,15,524.5,57.5,5.4,15.25,186.0,128.08,79.37
2018,6,26,18,30,407.0,56.0,5.3,15.1,132.0,85.77,49.95
2018,6,26,18,45,305.0,43.5,5.25,14.9,91.0,46.06,25.59
2018,6,26,19,0,203.0,31.0,5.2,14.7,50.0,23.95,13.42
2018,6,26,19,15,132.0,20.0,5.1,14.6,29.5,15.82,0.0
2018,6,26,19,30,61.0,9.0,5.0,14.5,9.0,8.85,0.0
2018,6,26,19,45,30.5,4.5,4.95,14.4,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,27,4,45,3.5,2.5,4.45,13.7,2.5,0.0,0.0
2018,6,27,5,0,7.0,5.0,4.5,13.7,5.0,4.91,0.0
2018,6,27,5,15,3.5,8.0,4.5,13.85,8.0,7.77,0.0
2018,6,27,5,30,0.0,11.0,4.5,14.0,11.0,10.6,3.18
2018,6,27,5,45,54.5,22.5,4.5,14.1,33.5,22.7,11.75
2018,6,27,6,0,109.0,34.0,4.5,14.2,56.0,42.46,25.71
2018,6,27,6,15,54.5,31.5,4.45,14.35,42.5,38.24,24.61
2018,6,27,6,30,0.0,29.0,4.4,14.5,29.0,27.99,18.3
2018,6,27,6,45,0.0,33.5,4.35,14.65,33.5,32.34,22.0
2018,6,27,7,0,0.0,38.0,4.3,14.8,38.0,36.69,25.64
2018,6,27,7,15,0.0,56.0,4.35,14.95,56.0,54.11,40.27
2018,6,27,7,30,0.0,74.0,4.4,15.1,74.0,71.55,54.73
2018,6,27,7,45,0.0,90.5,4.4,15.3,90.5,87.54,67.81
2018,6,27,8,0,0.0,107.0,4.4,15.5,107.0,103.51,80.73
2018,6,27,8,15,0.0,113.0,4.45,15.6,113.0,109.36,85.24
2018,6,27,8,30,0.0,119.0,4.5,15.7,119.0,115.22,89.74
2018,6,27,8,45,0.0,124.5,4.55,15.85,124.5,120.6,93.83
2018,6,27,9,0,0.0,130.0,4.6,16.0,130.0,125.99,97.91
2018,6,27,9,15,0.5,139.5,4.6,16.1,140.0,135.65,105.48
2018,6,27,9,30,1.0,149.0,4.6,16.2,150.0,145.38,113.07
2018,6,27,9,45,1.5,152.0,4.65,16.3,153.5,148.81,115.6
2018,6,27,10,0,2.0,155.0,4.7,16.4,157.0,152.28,118.17
2018,6,27,10,15,1.5,150.5,4.75,16.45,152.0,147.56,114.19
2018,6,27,10,30,1.0,146.0,4.8,16.5,147.0,142.8,110.21
2018,6,27,10,45,3.0,160.0,4.9,16.55,163.0,158.44,122.68
2018,6,27,11,0,5.0,174.0,5.0,16.6,179.0,174.18,135.16
2018,6,27,11,15,8.0,203.5,5.05,16.6,211.5,206.18,160.52
2018,6,27,11,30,11.0,233.0,5.1,16.6,244.0,238.31,185.8
2018,6,27,11,45,11.5,233.5,5.15,16.6,245.0,239.46,186.62
2018,6,27,12,0,12.0,234.0,5.2,16.6,246.0,240.55,187.48
2018,6,27,12,15,13.5,255.0,5.3,16.6,268.5,262.77,204.94
2018,6,27,12,30,15.0,276.0,5.4,16.6,291.0,284.95,222.29
2018,6,27,12,45,15.5,285.5,5.45,16.55,300.5,294.69,229.95
2018,6,27,13,0,16.0,295.0,5.5,16.5,310.0,304.35,237.59
2018,6,27,13,15,16.0,292.5,5.55,16.5,307.5,301.56,235.57
2018,6,27,13,30,16.0,290.0,5.6,16.5,305.0,298.71,233.54
2018,6,27,13,45,15.0,282.5,5.7,16.45,296.0,289.93,226.94
2018,6,27,14,0,14.0,275.0,5.8,16.4,287.0,281.14,220.36
2018,6,27,14,15,12.5,256.0,5.85,16.35,266.5,260.61,204.52
2018,6,27,14,30,11.0,237.0,5.9,16.3,246.0,240.18,188.7
2018,6,27,14,45,8.0,211.0,6.0,16.2,217.5,211.76,166.42
2018,6,27,15,0,5.0,185.0,6.1,16.1,189.0,183.61,144.18
2018,6,27,15,15,5.0,184.5,6.1,16.1,188.5,182.83,143.87
2018,6,27,15,30,5.0,184.0,6.1,16.1,188.0,182.03,143.54
2018,6,27,15,45,7.0,190.0,6.3,15.85,195.0,188.86,149.62
2018,6,27,16,0,9.0,196.0,6.5,15.6,202.0,195.44,155.55
2018,6,27,16,15,14.5,194.0,6.55,15.45,202.5,195.99,156.61
2018,6,27,16,30,20.0,192.0,6.6,15.3,203.0,195.93,157.12
2018,6,27,16,45,87.0,186.0,6.65,15.15,227.5,220.94,178.4
2018,6,27,17,0,154.0,180.0,6.7,15.0,252.0,238.66,192.66
2018,6,27,17,15,216.0,158.0,6.7,14.85,246.5,231.34,185.23
2018,6,27,17,30,278.0,136.0,6.7,14.7,241.0,216.62,170.3
2018,6,27,17,45,282.0,115.0,6.7,14.5,208.0,181.19,138.55
2018,6,27,18,0,286.0,94.0,6.7,14.3,175.0,145.39,106.28
2018,6,27,18,15,254.0,78.0,6.65,14.15,139.5,108.61,75.26
2018,6,27,18,30,222.0,62.0,6.6,14.0,104.0,74.15,47.87
2018,6,27,18,45,198.5,48.0,6.5,13.9,77.0,46.39,28.31
2018,6,27,19,0,175.0,34.0,6.4,13.8,50.0,26.44,15.48
2018,6,27,19,15,109.5,21.5,6.4,13.8,29.5,17.1,0.0
2018,6,27,19,30,44.0,9.0,6.4,13.8,9.0,8.85,0.0
2018,6,27,19,45,22.0,4.5,6.4,13.8,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.35,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.25,13.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.1,14.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.95,14.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.3,14.05,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,14.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,14.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,14.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,6,28,4,45,18.5,4.5,6.5,14.25,5.0,0.0,0.0
2018,6,28,5,0,37.0,9.0,6.6,14.3,10.0,8.85,0.0
2018,6,28,5,15,129.5,24.5,6.7,14.45,36.5,19.41,0.0
2018,6,28,5,30,222.0,40.0,6.8,14.6,63.0,31.17,20.14
2018,6,28,5,45,267.5,51.0,6.9,14.75,93.5,55.3,32.74
2018,6,28,6,0,313.0,62.0,7.0,14.9,124.0,86.72,54.21
2018,6,28,6,15,272.0,83.5,7.0,15.0,148.5,119.16,83.35
2018,6,28,6,30,231.0,105.0,7.0,15.1,173.0,147.71,110.52
2018,6,28,6,45,271.0,121.0,7.0,15.25,215.5,187.7,144.53
2018,6,28,7,0,311.0,137.0,7.0,15.4,258.0,232.03,182.51
2018,6,28,7,15,328.0,155.5,7.0,15.45,298.5,274.24,219.14
2018,6,28,7,30,345.0,174.0,7.0,15.5,339.0,318.07,256.59
2018,6,28,7,45,367.5,190.5,7.0,15.6,383.5,364.1,295.2
2018,6,28,8,0,390.0,207.0,7.0,15.7,428.0,413.76,336.09
2018,6,28,8,15,424.0,215.5,6.95,15.8,475.0,462.57,375.85
2018,6,28,8,30,458.0,224.0,6.9,15.9,522.0,513.84,416.98
2018,6,28,8,45,541.0,208.5,6.85,16.05,584.0,576.66,467.62
2018,6,28,9,0,624.0,193.0,6.8,16.2,646.0,646.88,523.25
2018,6,28,9,15,743.5,150.5,6.75,16.25,719.0,720.42,581.7
2018,6,28,9,30,863.0,108.0,6.7,16.3,792.0,799.26,639.8
2018,6,28,9,45,872.0,109.5,6.6,16.4,826.0,838.63,667.19
2018,6,28,10,0,881.0,111.0,6.5,16.5,860.0,876.03,692.99
2018,6,28,10,15,869.0,122.0,6.45,16.5,881.0,902.08,710.78
2018,6,28,10,30,857.0,133.0,6.4,16.5,902.0,924.63,726.02
2018,6,28,10,45,860.5,135.0,6.35,16.55,922.5,949.32,742.68
2018,6,28,11,0,864.0,137.0,6.3,16.6,943.0,971.21,757.28
2018,6,28,11,15,884.5,127.5,6.25,16.6,963.5,995.32,773.63
2018,6,28,11,30,905.0,118.0,6.2,16.6,984.0,1016.82,788.1
2018,6,28,11,45,906.5,118.0,6.2,16.6,991.0,1026.11,794.3
2018,6,28,12,0,908.0,118.0,6.2,16.6,998.0,1032.17,798.37
2018,6,28,12,15,910.5,116.0,6.2,16.6,998.0,1033.95,799.55
2018,6,28,12,30,913.0,114.0,6.2,16.6,998.0,1032.44,798.54
2018,6,28,12,45,916.0,110.5,6.25,16.55,991.5,1026.6,795.08
2018,6,28,13,0,919.0,107.0,6.3,16.5,985.0,1017.4,789.36
2018,6,28,13,15,916.5,106.5,6.4,16.5,970.5,1002.55,779.84
2018,6,28,13,30,914.0,106.0,6.5,16.5,956.0,984.53,768.12
2018,6,28,13,45,909.5,106.0,6.55,16.45,935.0,962.08,753.09
2018,6,28,14,0,905.0,106.0,6.6,16.4,914.0,936.74,735.99
2018,6,28,14,15,898.0,105.5,6.65,16.3,885.5,905.92,714.98
2018,6,28,14,30,891.0,105.0,6.7,16.2,857.0,872.64,692.07
2018,6,28,14,45,882.0,103.5,6.7,16.15,822.5,834.41,665.0
2018,6,28,15,0,873.0,102.0,6.7,16.1,788.0,794.21,636.3
2018,6,28,15,15,862.0,100.0,6.7,16.1,748.5,750.26,604.41
2018,6,28,15,30,851.0,98.0,6.7,16.1,709.0,704.93,571.19
2018,6,28,15,45,836.5,96.5,6.7,15.9,665.5,656.62,534.95
2018,6,28,16,0,822.0,95.0,6.7,15.7,622.0,608.16,496.45
2018,6,28,16,15,802.5,92.5,6.75,15.55,574.5,554.73,453.11
2018,6,28,16,30,783.0,90.0,6.8,15.4,527.0,501.7,408.98
2018,6,28,16,45,758.0,87.5,6.8,15.25,478.0,446.74,362.1
2018,6,28,17,0,733.0,85.0,6.8,15.1,429.0,393.27,315.29
2018,6,28,17,15,700.0,81.0,6.8,14.95,379.0,336.12,264.57
2018,6,28,17,30,667.0,77.0,6.8,14.8,329.0,282.74,216.18
2018,6,28,17,45,621.0,72.0,6.75,14.65,279.5,228.17,166.95
2018,6,28,18,0,575.0,67.0,6.7,14.5,230.0,178.38,122.46
2018,6,28,18,15,509.5,60.5,6.6,14.35,183.5,129.31,81.42
2018,6,28,18,30,444.0,54.0,6.5,14.2,137.0,87.59,50.14
2018,6,28,18,45,346.5,45.0,6.4,14.1,98.0,49.86,27.75
2018,6,28,19,0,249.0,36.0,6.3,14.0,59.0,28.15,16.84
2018,6,28,19,15,145.5,22.5,6.25,13.95,34.0,17.97,0.0
2018,6,28,19,30,42.0,9.0,6.2,13.9,9.0,8.85,0.0
2018,6,28,19,45,21.0,4.5,6.1,13.85,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.95,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.8,13.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,2.45,13.55,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,2.4,13.6,10.0,8.85,0.0
2018,6,29,5,15,178.0,22.0,2.3,13.8,38.0,17.32,0.0
2018,6,29,5,30,297.0,35.0,2.2,14.0,66.0,27.85,17.42
2018,6,29,5,45,325.0,45.0,2.1,14.15,95.5,52.85,29.34
2018,6,29,6,0,353.0,55.0,2.0,14.3,125.0,84.14,50.48
2018,6,29,6,15,262.5,82.0,1.9,14.5,142.0,116.85,81.71
2018,6,29,6,30,172.0,109.0,1.8,14.7,159.0,138.58,104.73
2018,6,29,6,45,263.0,119.0,1.75,14.9,212.5,183.41,140.31
2018,6,29,7,0,354.0,129.0,1.7,15.1,266.0,238.33,184.98
2018,6,29,7,15,513.0,114.0,1.7,15.35,343.5,305.65,239.2
2018,6,29,7,30,672.0,99.0,1.7,15.6,421.0,387.9,305.71
2018,6,29,7,45,741.0,90.5,1.7,15.85,481.0,449.5,355.97
2018,6,29,8,0,810.0,82.0,1.7,16.1,541.0,516.01,408.94
2018,6,29,8,15,828.0,84.0,1.8,16.3,588.0,568.73,450.45
2018,6,29,8,30,846.0,86.0,1.9,16.5,635.0,621.46,490.92
2018,6,29,8,45,859.5,88.0,2.0,16.7,678.5,671.03,527.98
2018,6,29,9,0,873.0,90.0,2.1,16.9,722.0,719.82,561.77
2018,6,29,9,15,882.0,92.0,2.25,17.05,760.5,764.17,592.44
2018,6,29,9,30,891.0,94.0,2.4,17.2,799.0,806.9,621.75
2018,6,29,9,45,896.0,97.0,2.55,17.35,832.0,845.48,647.97
2018,6,29,10,0,901.0,100.0,2.7,17.5,865.0,881.76,672.5
2018,6,29,10,15,907.0,101.5,2.8,17.6,893.0,914.94,694.55
2018,6,29,10,30,913.0,103.0,2.9,17.7,921.0,945.54,714.82
2018,6,29,10,45,917.5,103.5,3.0,17.8,942.5,970.99,731.58
2018,6,29,11,0,922.0,104.0,3.1,17.9,964.0,993.5,746.44
2018,6,29,11,15,924.5,104.5,3.2,17.95,978.0,1011.01,758.16
2018,6,29,11,30,927.0,105.0,3.3,18.0,992.0,1025.32,767.86
2018,6,29,11,45,929.0,104.5,3.4,18.05,999.0,1034.85,774.48
2018,6,29,12,0,931.0,104.0,3.5,18.1,1006.0,1041.06,779.03
2018,6,29,12,15,930.5,105.0,3.6,18.15,1006.0,1042.94,780.82
2018,6,29,12,30,930.0,106.0,3.7,18.2,1006.0,1041.45,780.48
2018,6,29,12,45,928.5,105.5,3.85,18.2,998.0,1034.1,776.83
2018,6,29,13,0,927.0,105.0,4.0,18.2,990.0,1023.43,771.02
2018,6,29,13,15,924.5,104.0,4.1,18.15,975.0,1008.0,761.85
2018,6,29,13,30,922.0,103.0,4.2,18.1,960.0,989.38,750.54
2018,6,29,13,45,918.5,101.5,4.35,18.1,938.5,966.2,736.19
2018,6,29,14,0,915.0,100.0,4.5,18.1,917.0,940.07,720.26
2018,6,29,14,15,909.5,99.0,4.55,18.0,889.0,909.84,700.8
2018,6,29,14,30,904.0,98.0,4.6,17.9,861.0,877.02,679.38
2018,6,29,14,45,898.0,95.5,4.7,17.85,827.5,839.84,654.84
2018,6,29,15,0,892.0,93.0,4.8,17.8,794.0,800.45,628.4
2018,6,29,15,15,881.5,91.5,4.8,17.8,754.5,756.68,597.77
2018,6,29,15,30,871.0,90.0,4.8,17.8,715.0,711.43,565.75
2018,6,29,15,45,857.5,88.5,4.9,17.6,671.5,662.95,531.33
2018,6,29,16,0,844.0,87.0,5.0,17.4,628.0,613.73,493.62
2018,6,29,16,15,826.0,84.5,5.05,17.25,580.5,560.43,451.43
2018,6,29,16,30,808.0,82.0,5.1,17.1,533.0,507.14,408.05
2018,6,29,16,45,783.0,80.0,5.15,17.0,483.5,451.44,361.42
2018,6,29,17,0,758.0,78.0,5.2,16.9,434.0,397.19,314.69
2018,6,29,17,15,725.0,74.5,5.1,16.7,383.0,340.25,264.73
2018,6,29,17,30,692.0,71.0,5.0,16.5,332.0,286.16,216.26
2018,6,29,17,45,644.0,67.0,4.95,16.3,282.0,229.57,165.9
2018,6,29,18,0,596.0,63.0,4.9,16.1,232.0,179.06,121.23
2018,6,29,18,15,530.0,57.0,4.85,15.9,185.0,129.19,79.85
2018,6,29,18,30,464.0,51.0,4.8,15.7,138.0,86.71,48.25
2018,6,29,18,45,363.0,42.5,4.75,15.5,98.5,48.12,25.73
2018,6,29,19,0,262.0,34.0,4.7,15.3,59.0,26.47,15.41
2018,6,29,19,15,154.0,21.5,4.65,15.2,34.0,17.11,0.0
2018,6,29,19,30,46.0,9.0,4.6,15.1,9.0,8.85,0.0
2018,6,29,19,45,23.0,4.5,4.6,15.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,38.5,5.0,1.15,14.8,5.5,0.0,0.0
2018,6,30,5,0,77.0,10.0,1.3,14.9,11.0,9.83,0.0
2018,6,30,5,15,213.5,21.0,1.4,15.15,39.5,16.94,0.0
2018,6,30,5,30,350.0,32.0,1.5,15.4,68.0,24.95,14.86
2018,6,30,5,45,442.0,38.5,1.6,15.6,109.0,51.51,25.02
2018,6,30,6,0,534.0,45.0,1.7,15.8,150.0,92.73,49.83
2018,6,30,6,15,593.0,50.5,1.75,16.05,198.0,138.18,84.64
2018,6,30,6,30,652.0,56.0,1.8,16.3,246.0,191.4,129.37
2018,6,30,6,45,693.0,59.5,1.85,16.55,296.0,242.86,174.96
2018,6,30,7,0,734.0,63.0,1.9,16.8,346.0,298.48,224.15
2018,6,30,7,15,763.5,66.0,1.85,17.15,397.0,353.19,271.93
2018,6,30,7,30,793.0,69.0,1.8,17.5,448.0,410.29,320.24
2018,6,30,7,45,815.5,71.5,1.8,17.85,498.0,466.12,366.2
2018,6,30,8,0,838.0,74.0,1.8,18.2,548.0,522.35,410.92
2018,6,30,8,15,854.5,76.0,1.8,18.55,595.5,575.42,451.8
2018,6,30,8,30,871.0,78.0,1.8,18.9,643.0,628.45,491.31
2018,6,30,8,45,883.5,80.5,1.8,19.2,687.0,678.99,527.45
2018,6,30,9,0,896.0,83.0,1.8,19.5,731.0,728.62,560.34
2018,6,30,9,15,905.5,84.0,1.85,19.7,770.0,773.29,589.83
2018,6,30,9,30,915.0,85.0,1.9,19.9,809.0,816.31,617.87
2018,6,30,9,45,922.5,86.5,1.95,20.05,843.0,856.33,643.7
2018,6,30,10,0,930.0,88.0,2.0,20.2,877.0,894.14,667.85
2018,6,30,10,15,935.0,89.5,2.1,20.25,905.0,927.32,689.56
2018,6,30,10,30,940.0,91.0,2.2,20.3,933.0,957.79,709.46
2018,6,30,10,45,943.0,92.0,2.35,20.35,954.0,982.99,726.45
2018,6,30,11,0,946.0,93.0,2.5,20.4,975.0,1005.12,741.49
2018,6,30,11,15,876.5,133.5,2.6,20.45,960.5,993.24,733.83
2018,6,30,11,30,807.0,174.0,2.7,20.5,946.0,981.56,726.67
2018,6,30,11,45,565.0,302.5,2.8,20.5,845.0,880.9,657.24
2018,6,30,12,0,323.0,431.0,2.9,20.5,744.0,766.38,571.75
2018,6,30,12,15,280.5,452.5,2.95,20.45,724.0,746.2,557.34
2018,6,30,12,30,238.0,474.0,3.0,20.4,704.0,719.15,537.49
2018,6,30,12,45,252.0,466.0,3.05,20.4,708.0,728.85,545.22
2018,6,30,13,0,266.0,458.0,3.1,20.4,712.0,731.62,548.02
2018,6,30,13,15,233.5,456.5,3.15,20.35,677.0,689.0,517.84
2018,6,30,13,30,201.0,455.0,3.2,20.3,642.0,651.86,491.42
2018,6,30,13,45,318.5,388.5,3.2,20.2,676.5,694.89,527.2
2018,6,30,14,0,436.0,322.0,3.2,20.1,711.0,731.59,557.62
2018,6,30,14,15,671.0,210.5,3.25,20.05,787.5,816.78,624.72
2018,6,30,14,30,906.0,99.0,3.3,20.0,864.0,880.09,669.46
2018,6,30,14,45,897.0,98.0,3.3,19.9,829.5,841.92,643.7
2018,6,30,15,0,888.0,97.0,3.3,19.8,795.0,801.73,617.11
2018,6,30,15,15,877.0,95.5,3.3,19.8,755.0,757.74,587.29
2018,6,30,15,30,866.0,94.0,3.3,19.8,715.0,712.32,556.11
2018,6,30,15,45,852.0,91.5,3.35,19.45,671.0,662.71,521.85
2018,6,30,16,0,838.0,89.0,3.4,19.1,627.0,612.41,484.52
2018,6,30,16,15,819.5,87.0,3.35,18.85,579.5,559.71,443.76
2018,6,30,16,30,801.0,85.0,3.3,18.6,532.0,506.88,401.74
2018,6,30,16,45,777.0,82.0,3.25,18.3,482.5,450.97,356.18
2018,6,30,17,0,753.0,79.0,3.2,18.0,433.0,396.44,310.36
2018,6,30,17,15,719.5,75.5,3.1,17.65,382.0,339.55,261.54
2018,6,30,17,30,686.0,72.0,3.0,17.3,331.0,284.45,213.2
2018,6,30,17,45,639.0,68.0,2.9,16.95,281.0,229.52,164.89
2018,6,30,18,0,592.0,64.0,2.8,16.6,231.0,179.45,121.08
2018,6,30,18,15,524.5,57.5,2.8,16.35,184.0,129.07,79.68
2018,6,30,18,30,457.0,51.0,2.8,16.1,137.0,86.25,48.0
2018,6,30,18,45,355.5,42.0,2.75,15.85,97.0,47.49,25.3
2018,6,30,19,0,254.0,33.0,2.7,15.6,57.0,25.63,14.73
2018,6,30,19,15,150.0,20.5,2.75,15.5,32.5,16.25,0.0
2018,6,30,19,30,46.0,8.0,2.8,15.4,8.0,7.86,0.0
2018,6,30,19,45,23.0,4.0,2.85,15.3,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
