Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.0,4.0,3.15,15.0,4.5,0.0,0.0
2018,7,1,5,0,52.0,8.0,3.2,15.1,9.0,7.86,0.0
2018,7,1,5,15,159.0,21.0,3.25,15.3,35.0,16.53,0.0
2018,7,1,5,30,266.0,34.0,3.3,15.5,61.0,27.02,16.43
2018,7,1,5,45,280.0,43.5,3.3,15.7,85.5,48.33,26.86
2018,7,1,6,0,294.0,53.0,3.3,15.9,110.0,75.68,45.62
2018,7,1,6,15,241.0,75.5,3.2,16.0,131.0,107.06,74.06
2018,7,1,6,30,188.0,98.0,3.1,16.1,152.0,131.47,97.81
2018,7,1,6,45,221.5,114.5,3.0,16.25,190.5,167.63,128.15
2018,7,1,7,0,255.0,131.0,2.9,16.4,229.0,207.47,161.68
2018,7,1,7,15,274.0,153.0,2.8,16.55,272.0,250.67,197.94
2018,7,1,7,30,293.0,175.0,2.7,16.7,315.0,295.81,235.11
2018,7,1,7,45,300.5,197.0,2.6,16.85,354.0,337.23,268.58
2018,7,1,8,0,308.0,219.0,2.5,17.0,393.0,379.13,301.58
2018,7,1,8,15,292.5,246.5,2.4,17.15,423.0,413.41,327.59
2018,7,1,8,30,277.0,274.0,2.3,17.3,453.0,445.81,351.4
2018,7,1,8,45,264.0,298.0,2.25,17.4,478.0,474.59,372.12
2018,7,1,9,0,251.0,322.0,2.2,17.5,503.0,501.72,391.15
2018,7,1,9,15,257.5,340.5,2.2,17.65,535.5,536.53,416.06
2018,7,1,9,30,264.0,359.0,2.2,17.8,568.0,571.21,440.47
2018,7,1,9,45,290.0,368.5,2.2,17.9,607.0,612.84,470.28
2018,7,1,10,0,316.0,378.0,2.2,18.0,646.0,655.35,500.28
2018,7,1,10,15,321.5,387.5,2.25,18.1,668.0,680.18,517.22
2018,7,1,10,30,327.0,397.0,2.3,18.2,690.0,704.24,533.66
2018,7,1,10,45,256.0,425.5,2.35,18.25,658.0,674.75,510.11
2018,7,1,11,0,185.0,454.0,2.4,18.3,626.0,636.2,480.39
2018,7,1,11,15,154.5,461.5,2.5,18.35,607.0,617.69,466.49
2018,7,1,11,30,124.0,469.0,2.6,18.4,588.0,597.66,451.27
2018,7,1,11,45,120.0,472.5,2.7,18.4,588.0,598.76,452.22
2018,7,1,12,0,116.0,476.0,2.8,18.4,588.0,599.21,452.6
2018,7,1,12,15,103.0,469.5,2.85,18.35,569.0,573.71,434.2
2018,7,1,12,30,90.0,463.0,2.9,18.3,550.0,553.78,419.81
2018,7,1,12,45,77.5,449.0,3.0,18.25,523.5,526.39,400.12
2018,7,1,13,0,65.0,435.0,3.1,18.2,497.0,498.83,380.19
2018,7,1,13,15,55.0,415.5,3.15,18.1,467.5,468.14,357.91
2018,7,1,13,30,45.0,396.0,3.2,18.0,438.0,437.55,335.54
2018,7,1,13,45,181.0,342.0,3.25,17.9,504.5,514.38,398.9
2018,7,1,14,0,317.0,288.0,3.3,17.8,571.0,588.95,458.86
2018,7,1,14,15,587.5,205.5,3.3,17.65,709.0,737.94,575.01
2018,7,1,14,30,858.0,123.0,3.3,17.5,847.0,863.48,664.85
2018,7,1,14,45,849.5,120.5,3.3,17.4,813.0,825.78,638.55
2018,7,1,15,0,841.0,118.0,3.3,17.3,779.0,786.15,611.95
2018,7,1,15,15,829.0,116.0,3.3,17.3,739.5,744.39,583.31
2018,7,1,15,30,817.0,114.0,3.3,17.3,700.0,699.34,551.95
2018,7,1,15,45,802.0,111.0,3.35,17.0,656.5,650.28,516.61
2018,7,1,16,0,787.0,108.0,3.4,16.7,613.0,600.74,479.42
2018,7,1,16,15,767.5,105.0,3.4,16.5,566.5,548.39,438.67
2018,7,1,16,30,748.0,102.0,3.4,16.3,520.0,496.49,397.12
2018,7,1,16,45,723.0,98.0,3.35,16.1,471.0,440.97,351.49
2018,7,1,17,0,698.0,94.0,3.3,15.9,422.0,387.58,306.31
2018,7,1,17,15,664.5,89.0,3.3,15.7,372.0,331.89,258.32
2018,7,1,17,30,631.0,84.0,3.3,15.5,322.0,279.18,211.82
2018,7,1,17,45,586.0,77.5,3.25,15.3,273.0,225.26,164.25
2018,7,1,18,0,541.0,71.0,3.2,15.1,224.0,176.06,121.07
2018,7,1,18,15,476.0,63.5,3.15,14.95,178.5,127.88,81.26
2018,7,1,18,30,411.0,56.0,3.1,14.8,133.0,87.02,50.74
2018,7,1,18,45,319.5,45.5,3.0,14.7,94.5,48.95,27.41
2018,7,1,19,0,228.0,35.0,2.9,14.6,56.0,27.3,16.12
2018,7,1,19,15,133.5,21.5,2.85,14.55,32.0,17.11,0.0
2018,7,1,19,30,39.0,8.0,2.8,14.5,8.0,7.86,0.0
2018,7,1,19,45,19.5,4.0,2.75,14.5,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.0,3.5,2.55,14.9,3.5,0.0,0.0
2018,7,2,5,0,34.0,7.0,2.6,15.0,7.0,6.88,0.0
2018,7,2,5,15,110.0,21.0,2.55,15.15,30.0,16.55,0.0
2018,7,2,5,30,186.0,35.0,2.5,15.3,53.0,27.12,16.43
2018,7,2,5,45,194.0,41.0,2.5,15.45,69.5,42.15,24.17
2018,7,2,6,0,202.0,47.0,2.5,15.6,86.0,60.97,37.23
2018,7,2,6,15,101.0,52.0,2.4,15.75,71.5,63.95,44.08
2018,7,2,6,30,0.0,57.0,2.3,15.9,57.0,55.08,41.13
2018,7,2,6,45,0.0,68.0,2.2,16.0,68.0,65.71,50.08
2018,7,2,7,0,0.0,79.0,2.1,16.1,79.0,76.31,58.85
2018,7,2,7,15,0.0,95.5,2.05,16.25,95.5,92.21,71.87
2018,7,2,7,30,0.0,112.0,2.0,16.4,112.0,108.16,84.74
2018,7,2,7,45,2.0,136.0,1.95,16.5,137.0,132.34,104.19
2018,7,2,8,0,4.0,160.0,1.9,16.6,162.0,156.82,123.61
2018,7,2,8,15,10.0,189.5,1.9,16.8,195.5,189.21,149.14
2018,7,2,8,30,16.0,219.0,1.9,17.0,229.0,222.28,174.85
2018,7,2,8,45,24.5,247.0,1.9,17.15,264.0,256.21,200.99
2018,7,2,9,0,33.0,275.0,1.9,17.3,299.0,293.45,229.34
2018,7,2,9,15,51.0,308.5,1.9,17.4,347.5,342.07,266.3
2018,7,2,9,30,69.0,342.0,1.9,17.5,396.0,392.16,303.75
2018,7,2,9,45,97.5,368.5,1.9,17.55,449.0,445.26,343.3
2018,7,2,10,0,126.0,395.0,1.9,17.6,502.0,504.46,386.62
2018,7,2,10,15,129.0,409.5,1.95,17.65,522.0,526.31,401.77
2018,7,2,10,30,132.0,424.0,2.0,17.7,542.0,547.91,416.93
2018,7,2,10,45,92.0,414.5,2.05,17.8,497.5,499.28,380.07
2018,7,2,11,0,52.0,405.0,2.1,17.9,453.0,453.55,345.26
2018,7,2,11,15,45.0,401.0,2.15,17.85,443.0,443.88,338.15
2018,7,2,11,30,38.0,397.0,2.2,17.8,433.0,433.79,330.54
2018,7,2,11,45,52.5,418.0,2.3,17.8,468.5,470.11,357.85
2018,7,2,12,0,67.0,439.0,2.4,17.8,504.0,506.41,384.74
2018,7,2,12,15,75.0,449.0,2.55,17.7,521.5,524.78,398.65
2018,7,2,12,30,83.0,459.0,2.7,17.6,539.0,542.76,412.41
2018,7,2,12,45,72.5,446.5,2.8,17.55,516.0,518.92,395.12
2018,7,2,13,0,62.0,434.0,2.9,17.5,493.0,494.91,377.81
2018,7,2,13,15,49.0,406.5,3.05,17.45,452.5,453.23,347.41
2018,7,2,13,30,36.0,379.0,3.2,17.4,412.0,411.82,316.86
2018,7,2,13,45,136.5,340.0,3.3,17.3,462.0,470.76,366.02
2018,7,2,14,0,237.0,301.0,3.4,17.2,512.0,523.92,409.83
2018,7,2,14,15,445.0,266.0,3.45,17.1,647.0,671.08,524.41
2018,7,2,14,30,653.0,231.0,3.5,17.0,782.0,801.57,622.78
2018,7,2,14,45,645.0,224.5,3.6,16.85,750.0,766.06,597.55
2018,7,2,15,0,637.0,218.0,3.7,16.7,718.0,729.16,572.06
2018,7,2,15,15,621.5,212.0,3.7,16.7,679.5,685.93,540.64
2018,7,2,15,30,606.0,206.0,3.7,16.7,641.0,642.27,508.42
2018,7,2,15,45,593.5,196.5,3.65,16.5,600.5,596.99,474.74
2018,7,2,16,0,581.0,187.0,3.6,16.3,560.0,551.48,440.18
2018,7,2,16,15,564.5,177.0,3.6,16.15,516.5,501.74,401.61
2018,7,2,16,30,548.0,167.0,3.6,16.0,473.0,454.07,363.69
2018,7,2,16,45,528.0,155.5,3.6,15.85,428.0,404.06,323.0
2018,7,2,17,0,508.0,144.0,3.6,15.7,383.0,355.41,282.41
2018,7,2,17,15,476.5,133.0,3.6,15.55,336.5,304.57,239.28
2018,7,2,17,30,445.0,122.0,3.6,15.4,290.0,256.7,197.92
2018,7,2,17,45,408.5,108.5,3.65,15.2,245.0,208.33,156.07
2018,7,2,18,0,372.0,95.0,3.7,15.0,200.0,163.86,117.7
2018,7,2,18,15,318.0,80.0,3.65,14.85,157.0,119.47,81.2
2018,7,2,18,30,264.0,65.0,3.6,14.7,114.0,81.16,51.8
2018,7,2,18,45,200.5,48.5,3.55,14.6,79.5,47.31,28.8
2018,7,2,19,0,137.0,32.0,3.5,14.5,45.0,24.77,14.08
2018,7,2,19,15,79.0,19.0,3.5,14.45,25.5,16.02,0.0
2018,7,2,19,30,21.0,6.0,3.5,14.4,6.0,5.9,0.0
2018,7,2,19,45,10.5,3.0,3.5,14.4,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.75,14.5,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.8,14.6,3.0,2.95,0.0
2018,7,3,5,15,0.0,10.5,3.75,14.7,10.5,10.13,0.0
2018,7,3,5,30,0.0,18.0,3.7,14.8,18.0,17.37,8.44
2018,7,3,5,45,0.0,30.0,3.6,14.95,30.0,28.97,18.38
2018,7,3,6,0,0.0,42.0,3.5,15.1,42.0,40.57,28.56
2018,7,3,6,15,0.0,51.5,3.45,15.25,51.5,49.76,36.6
2018,7,3,6,30,0.0,61.0,3.4,15.4,61.0,58.92,44.46
2018,7,3,6,45,0.0,77.0,3.3,15.55,77.0,74.26,57.37
2018,7,3,7,0,0.0,93.0,3.2,15.7,93.0,89.66,70.13
2018,7,3,7,15,5.0,122.5,3.15,15.85,125.0,119.87,94.93
2018,7,3,7,30,10.0,152.0,3.1,16.0,157.0,150.75,119.95
2018,7,3,7,45,9.5,159.0,3.05,16.15,164.0,158.05,125.45
2018,7,3,8,0,9.0,166.0,3.0,16.3,171.0,165.25,130.84
2018,7,3,8,15,7.0,174.0,3.0,16.45,178.0,172.46,136.17
2018,7,3,8,30,5.0,182.0,3.0,16.6,185.0,179.46,141.28
2018,7,3,8,45,8.0,202.5,3.0,16.75,208.0,201.79,158.69
2018,7,3,9,0,11.0,223.0,3.0,16.9,231.0,224.42,176.17
2018,7,3,9,15,29.0,267.5,3.0,17.0,290.0,284.84,223.49
2018,7,3,9,30,47.0,312.0,3.0,17.1,349.0,344.85,269.59
2018,7,3,9,45,73.5,354.0,3.05,17.2,415.0,410.87,319.82
2018,7,3,10,0,100.0,396.0,3.1,17.3,481.0,478.72,370.53
2018,7,3,10,15,71.0,371.0,3.15,17.4,432.5,431.27,333.56
2018,7,3,10,30,42.0,346.0,3.2,17.5,384.0,381.89,295.28
2018,7,3,10,45,40.5,355.0,3.2,17.6,392.0,390.9,301.77
2018,7,3,11,0,39.0,364.0,3.2,17.7,400.0,399.69,307.88
2018,7,3,11,15,85.5,414.5,3.25,17.75,495.5,497.07,381.67
2018,7,3,11,30,132.0,465.0,3.3,17.8,591.0,601.59,458.45
2018,7,3,11,45,142.0,473.5,3.35,17.85,610.0,621.8,472.59
2018,7,3,12,0,152.0,482.0,3.4,17.9,629.0,641.5,486.83
2018,7,3,12,15,166.5,477.0,3.4,17.95,638.0,651.3,494.2
2018,7,3,12,30,181.0,472.0,3.4,18.0,647.0,660.29,501.09
2018,7,3,12,45,256.0,452.5,3.45,18.0,698.0,719.46,546.07
2018,7,3,13,0,331.0,433.0,3.5,18.0,749.0,770.73,584.77
2018,7,3,13,15,337.0,424.5,3.5,18.0,742.0,763.03,579.55
2018,7,3,13,30,343.0,416.0,3.5,18.0,735.0,753.84,573.71
2018,7,3,13,45,433.0,360.5,3.55,18.0,753.5,779.08,595.53
2018,7,3,14,0,523.0,305.0,3.6,18.0,772.0,794.67,610.27
2018,7,3,14,15,696.5,214.5,3.6,17.95,815.0,844.25,650.49
2018,7,3,14,30,870.0,124.0,3.6,17.9,858.0,875.38,673.06
2018,7,3,14,45,860.5,122.0,3.6,17.85,823.0,836.98,646.92
2018,7,3,15,0,851.0,120.0,3.6,17.8,788.0,796.69,619.74
2018,7,3,15,15,839.0,117.5,3.6,17.8,748.0,754.1,590.51
2018,7,3,15,30,827.0,115.0,3.6,17.8,708.0,708.13,558.49
2018,7,3,15,45,811.5,112.5,3.6,17.6,664.5,658.8,522.61
2018,7,3,16,0,796.0,110.0,3.6,17.4,621.0,609.0,484.92
2018,7,3,16,15,776.0,107.5,3.6,17.25,574.0,556.4,443.97
2018,7,3,16,30,756.0,105.0,3.6,17.1,527.0,504.28,402.26
2018,7,3,16,45,729.5,101.0,3.65,17.0,477.0,447.6,355.88
2018,7,3,17,0,703.0,97.0,3.7,16.9,427.0,393.17,309.99
2018,7,3,17,15,667.0,92.5,3.75,16.7,376.5,336.72,261.54
2018,7,3,17,30,631.0,88.0,3.8,16.5,326.0,283.5,214.8
2018,7,3,17,45,580.5,82.0,3.85,16.3,276.0,228.56,166.72
2018,7,3,18,0,530.0,76.0,3.9,16.1,226.0,178.96,123.56
2018,7,3,18,15,460.5,68.0,3.85,15.85,179.5,130.19,83.62
2018,7,3,18,30,391.0,60.0,3.8,15.6,133.0,88.36,52.47
2018,7,3,18,45,293.0,48.5,3.75,15.4,94.0,50.7,29.33
2018,7,3,19,0,195.0,37.0,3.7,15.2,55.0,29.01,17.35
2018,7,3,19,15,112.0,22.5,3.65,15.1,31.5,17.99,0.0
2018,7,3,19,30,29.0,8.0,3.6,15.0,8.0,7.86,0.0
2018,7,3,19,45,14.5,4.0,3.55,14.85,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.95,14.4,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.1,14.5,2.0,1.97,0.0
2018,7,4,5,15,0.0,6.0,3.1,14.6,6.0,5.78,0.0
2018,7,4,5,30,0.0,10.0,3.1,14.7,10.0,9.64,2.13
2018,7,4,5,45,0.0,16.5,3.15,14.8,16.5,15.91,7.56
2018,7,4,6,0,0.0,23.0,3.2,14.9,23.0,22.19,13.1
2018,7,4,6,15,0.0,26.0,3.15,15.0,26.0,25.09,15.72
2018,7,4,6,30,0.0,29.0,3.1,15.1,29.0,27.99,18.26
2018,7,4,6,45,0.0,35.0,3.1,15.25,35.0,33.79,23.19
2018,7,4,7,0,0.0,41.0,3.1,15.4,41.0,39.59,28.05
2018,7,4,7,15,0.0,62.5,3.1,15.5,62.5,60.41,45.5
2018,7,4,7,30,0.0,84.0,3.1,15.6,84.0,81.24,62.74
2018,7,4,7,45,0.0,111.5,3.15,15.75,111.5,107.79,84.46
2018,7,4,8,0,0.0,139.0,3.2,15.9,139.0,134.42,105.94
2018,7,4,8,15,29.5,193.0,3.2,16.05,212.0,205.05,163.15
2018,7,4,8,30,59.0,247.0,3.2,16.2,285.0,278.12,221.14
2018,7,4,8,45,109.5,288.0,3.25,16.35,364.5,358.13,283.98
2018,7,4,9,0,160.0,329.0,3.3,16.5,444.0,440.36,347.28
2018,7,4,9,15,167.5,347.5,3.35,16.65,474.0,471.95,370.4
2018,7,4,9,30,175.0,366.0,3.4,16.8,504.0,503.73,393.64
2018,7,4,9,45,172.5,385.0,3.45,17.0,526.0,527.84,410.58
2018,7,4,10,0,170.0,404.0,3.5,17.2,548.0,551.32,426.92
2018,7,4,10,15,172.0,419.0,3.5,17.3,568.5,574.12,442.9
2018,7,4,10,30,174.0,434.0,3.5,17.4,589.0,596.48,458.45
2018,7,4,10,45,223.0,435.5,3.5,17.55,639.5,648.83,497.25
2018,7,4,11,0,272.0,437.0,3.5,17.7,690.0,707.66,539.9
2018,7,4,11,15,412.5,377.0,3.55,17.75,767.5,793.88,605.42
2018,7,4,11,30,553.0,317.0,3.6,17.8,845.0,878.05,668.21
2018,7,4,11,45,573.5,307.0,3.6,17.85,858.0,893.92,678.96
2018,7,4,12,0,594.0,297.0,3.6,17.9,871.0,907.89,688.93
2018,7,4,12,15,426.5,375.0,3.55,17.95,787.0,819.51,621.43
2018,7,4,12,30,259.0,453.0,3.5,18.0,703.0,724.86,549.07
2018,7,4,12,45,450.5,359.0,3.45,18.05,790.0,823.62,625.99
2018,7,4,13,0,642.0,265.0,3.4,18.1,877.0,913.72,693.86
2018,7,4,13,15,789.0,182.5,3.35,18.1,923.0,961.29,726.14
2018,7,4,13,30,936.0,100.0,3.3,18.1,969.0,1000.84,752.63
2018,7,4,13,45,932.0,99.0,3.25,18.15,947.5,977.57,736.68
2018,7,4,14,0,928.0,98.0,3.2,18.2,926.0,951.3,719.29
2018,7,4,14,15,923.5,96.0,3.2,18.15,898.0,920.7,699.57
2018,7,4,14,30,919.0,94.0,3.2,18.1,870.0,887.39,677.92
2018,7,4,14,45,911.5,93.0,3.2,18.1,836.0,850.09,653.22
2018,7,4,15,0,904.0,92.0,3.2,18.1,802.0,810.62,626.82
2018,7,4,15,15,893.5,91.0,3.2,18.1,762.5,766.93,597.15
2018,7,4,15,30,883.0,90.0,3.2,18.1,723.0,721.71,566.06
2018,7,4,15,45,869.5,87.5,3.25,17.95,678.5,671.69,531.33
2018,7,4,16,0,856.0,85.0,3.3,17.8,634.0,620.9,493.18
2018,7,4,16,15,840.0,82.5,3.35,17.7,587.0,568.14,452.31
2018,7,4,16,30,824.0,80.0,3.4,17.6,540.0,515.34,410.15
2018,7,4,16,45,802.0,77.5,3.45,17.5,490.5,459.5,364.3
2018,7,4,17,0,780.0,75.0,3.5,17.4,441.0,404.94,318.05
2018,7,4,17,15,749.0,71.5,3.5,17.2,390.0,347.45,268.35
2018,7,4,17,30,718.0,68.0,3.5,17.0,339.0,292.57,219.69
2018,7,4,17,45,675.0,63.5,3.55,16.8,288.0,236.48,169.88
2018,7,4,18,0,632.0,59.0,3.6,16.6,237.0,183.47,123.06
2018,7,4,18,15,568.5,53.5,3.6,16.4,189.5,132.29,80.5
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,88.2,47.63
2018,7,4,18,45,407.5,40.0,3.6,16.0,101.5,47.74,24.18
2018,7,4,19,0,310.0,32.0,3.6,15.8,61.0,25.6,14.57
2018,7,4,19,15,186.0,20.5,3.5,15.7,35.0,17.03,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.6,9.0,8.85,0.0
2018,7,4,19,45,31.0,4.5,3.35,15.5,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.6,14.0,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.7,14.1,4.0,3.93,0.0
2018,7,5,5,15,150.5,17.0,1.8,14.3,30.5,13.32,0.0
2018,7,5,5,30,283.0,30.0,1.9,14.5,57.0,23.43,13.16
2018,7,5,5,45,406.5,37.5,2.0,14.75,101.0,46.45,22.86
2018,7,5,6,0,530.0,45.0,2.1,15.0,145.0,89.13,47.49
2018,7,5,6,15,365.0,50.5,2.1,15.15,129.0,100.55,63.34
2018,7,5,6,30,200.0,56.0,2.1,15.3,113.0,93.48,65.76
2018,7,5,6,45,100.0,80.0,2.05,15.5,108.5,103.0,78.39
2018,7,5,7,0,0.0,104.0,2.0,15.7,104.0,100.1,78.78
2018,7,5,7,15,16.0,137.5,1.9,15.9,145.0,138.2,109.78
2018,7,5,7,30,32.0,171.0,1.8,16.1,186.0,178.61,142.23
2018,7,5,7,45,56.5,203.0,1.75,16.3,233.0,223.4,177.76
2018,7,5,8,0,81.0,235.0,1.7,16.5,280.0,270.87,214.92
2018,7,5,8,15,81.0,256.0,1.55,16.7,304.5,296.06,233.71
2018,7,5,8,30,81.0,277.0,1.4,16.9,329.0,321.18,252.12
2018,7,5,8,45,81.5,297.0,1.3,17.1,352.5,345.56,269.71
2018,7,5,9,0,82.0,317.0,1.2,17.3,376.0,369.87,286.91
2018,7,5,9,15,75.0,330.5,1.15,17.55,386.5,381.98,294.66
2018,7,5,9,30,68.0,344.0,1.1,17.8,397.0,393.35,301.82
2018,7,5,9,45,52.0,341.0,1.1,18.0,382.5,380.09,290.79
2018,7,5,10,0,36.0,338.0,1.1,18.2,368.0,365.52,278.95
2018,7,5,10,15,31.0,334.0,1.2,18.45,360.5,358.58,273.43
2018,7,5,10,30,26.0,330.0,1.3,18.7,353.0,351.21,267.54
2018,7,5,10,45,26.0,337.5,1.35,18.9,361.0,359.72,273.52
2018,7,5,11,0,26.0,345.0,1.4,19.1,369.0,368.13,279.34
2018,7,5,11,15,41.0,383.5,1.55,19.25,422.0,422.37,319.53
2018,7,5,11,30,56.0,422.0,1.7,19.4,475.0,477.03,359.26
2018,7,5,11,45,74.5,441.0,1.9,19.55,512.5,515.54,387.51
2018,7,5,12,0,93.0,460.0,2.1,19.7,550.0,554.0,415.66
2018,7,5,12,15,155.0,465.0,2.25,19.75,615.0,627.71,484.55
2018,7,5,12,30,217.0,470.0,2.4,19.8,680.0,694.49,518.97
2018,7,5,12,45,274.5,451.5,2.6,19.9,715.0,737.12,550.95
2018,7,5,13,0,332.0,433.0,2.8,20.0,750.0,772.0,577.73
2018,7,5,13,15,466.0,358.5,2.95,19.95,795.5,827.2,621.57
2018,7,5,13,30,600.0,284.0,3.1,19.9,841.0,872.7,658.35
2018,7,5,13,45,764.0,187.5,3.2,19.9,880.0,913.93,689.44
2018,7,5,14,0,928.0,91.0,3.3,19.9,919.0,944.4,711.24
2018,7,5,14,15,923.0,90.0,3.35,19.9,891.0,914.38,691.69
2018,7,5,14,30,918.0,89.0,3.4,19.9,863.0,881.7,670.67
2018,7,5,14,45,911.5,86.5,3.45,19.85,829.0,843.73,645.94
2018,7,5,15,0,905.0,84.0,3.5,19.8,795.0,803.53,619.39
2018,7,5,15,15,895.0,83.0,3.5,19.8,756.0,760.19,589.96
2018,7,5,15,30,885.0,82.0,3.5,19.8,717.0,715.29,559.07
2018,7,5,15,45,866.5,81.5,3.45,19.7,671.0,663.89,523.04
2018,7,5,16,0,848.0,81.0,3.4,19.6,625.0,612.15,483.81
2018,7,5,16,15,835.5,77.0,3.4,19.45,578.5,560.27,443.76
2018,7,5,16,30,823.0,73.0,3.4,19.3,532.0,508.03,402.2
2018,7,5,16,45,799.5,71.0,3.35,19.15,482.5,452.47,356.64
2018,7,5,17,0,776.0,69.0,3.3,19.0,433.0,397.46,310.24
2018,7,5,17,15,624.5,82.5,3.3,18.75,353.5,311.64,240.08
2018,7,5,17,30,473.0,96.0,3.3,18.5,274.0,242.0,183.21
2018,7,5,17,45,270.5,95.5,3.25,18.25,194.0,160.75,119.71
2018,7,5,18,0,68.0,95.0,3.2,18.0,114.0,103.96,78.74
2018,7,5,18,15,56.0,77.5,3.25,17.75,91.0,81.35,60.05
2018,7,5,18,30,44.0,60.0,3.3,17.5,68.0,60.24,42.73
2018,7,5,18,45,29.0,44.0,3.3,17.25,48.5,41.88,27.96
2018,7,5,19,0,14.0,28.0,3.3,17.0,29.0,26.07,14.79
2018,7,5,19,15,7.0,16.0,3.35,16.85,16.5,15.11,0.0
2018,7,5,19,30,0.0,4.0,3.4,16.7,4.0,3.93,0.0
2018,7,5,19,45,0.0,2.0,3.5,16.55,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,2.85,16.25,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,2.9,16.3,4.0,3.93,0.0
2018,7,6,5,15,4.0,15.5,2.95,16.4,16.0,14.9,0.0
2018,7,6,5,30,8.0,27.0,3.0,16.5,28.0,25.29,14.32
2018,7,6,5,45,18.5,43.0,3.05,16.6,46.0,40.75,27.38
2018,7,6,6,0,29.0,59.0,3.1,16.7,64.0,58.08,41.72
2018,7,6,6,15,31.5,71.5,3.15,16.8,79.0,72.45,53.96
2018,7,6,6,30,34.0,84.0,3.2,16.9,94.0,87.08,66.44
2018,7,6,6,45,23.0,96.5,3.25,17.0,104.0,98.46,76.53
2018,7,6,7,0,12.0,109.0,3.3,17.1,114.0,108.62,85.24
2018,7,6,7,15,15.5,114.0,3.3,17.2,121.0,115.62,90.82
2018,7,6,7,30,19.0,119.0,3.3,17.3,128.0,123.3,96.93
2018,7,6,7,45,10.5,98.0,3.25,17.4,103.0,99.77,77.36
2018,7,6,8,0,2.0,77.0,3.2,17.5,78.0,75.53,57.14
2018,7,6,8,15,3.5,128.5,3.15,17.65,130.5,126.38,98.5
2018,7,6,8,30,5.0,180.0,3.1,17.8,183.0,177.52,139.22
2018,7,6,8,45,4.5,179.5,3.05,17.95,182.5,177.06,138.29
2018,7,6,9,0,4.0,179.0,3.0,18.1,182.0,176.52,137.43
2018,7,6,9,15,6.0,187.0,3.05,18.35,191.5,186.09,144.65
2018,7,6,9,30,8.0,195.0,3.1,18.6,201.0,195.81,151.94
2018,7,6,9,45,95.5,239.5,3.15,18.85,319.5,318.67,250.14
2018,7,6,10,0,183.0,284.0,3.2,19.1,438.0,446.08,348.38
2018,7,6,10,15,344.5,303.5,3.35,19.35,606.0,620.49,480.29
2018,7,6,10,30,506.0,323.0,3.5,19.6,774.0,798.07,608.8
2018,7,6,10,45,541.0,316.5,3.6,19.85,809.5,837.12,635.23
2018,7,6,11,0,576.0,310.0,3.7,20.1,845.0,875.65,662.07
2018,7,6,11,15,623.5,283.5,3.85,20.25,871.0,905.95,684.42
2018,7,6,11,30,671.0,257.0,4.0,20.4,897.0,934.77,705.51
2018,7,6,11,45,786.5,180.5,4.15,20.55,936.0,974.89,732.84
2018,7,6,12,0,902.0,104.0,4.3,20.7,975.0,1012.04,757.97
2018,7,6,12,15,887.5,114.5,4.5,20.75,971.5,1009.74,757.3
2018,7,6,12,30,873.0,125.0,4.7,20.8,968.0,1004.16,755.22
2018,7,6,12,45,796.5,170.5,4.85,20.9,935.0,974.62,736.18
2018,7,6,13,0,720.0,216.0,5.0,21.0,902.0,941.36,714.54
2018,7,6,13,15,816.5,153.0,5.15,21.0,920.0,958.5,728.07
2018,7,6,13,30,913.0,90.0,5.3,21.0,938.0,969.0,736.8
2018,7,6,13,45,909.5,89.0,5.4,20.95,917.0,946.69,722.63
2018,7,6,14,0,906.0,88.0,5.5,20.9,896.0,921.43,706.52
2018,7,6,14,15,900.0,87.5,5.6,20.8,868.5,891.64,687.24
2018,7,6,14,30,894.0,87.0,5.7,20.7,841.0,859.3,665.99
2018,7,6,14,45,885.5,86.5,5.8,20.6,807.5,822.52,641.33
2018,7,6,15,0,877.0,86.0,5.9,20.5,774.0,783.71,614.93
2018,7,6,15,15,773.5,126.5,5.9,20.5,710.5,714.84,565.27
2018,7,6,15,30,670.0,167.0,5.9,20.5,647.0,650.09,515.76
2018,7,6,15,45,622.0,172.5,6.05,20.15,596.5,593.32,472.91
2018,7,6,16,0,574.0,178.0,6.2,19.8,546.0,539.25,431.18
2018,7,6,16,15,598.0,154.5,6.15,19.6,512.0,501.26,401.67
2018,7,6,16,30,622.0,131.0,6.1,19.4,478.0,459.86,368.42
2018,7,6,16,45,601.0,121.5,6.05,19.2,431.0,407.55,325.17
2018,7,6,17,0,580.0,112.0,6.0,19.0,384.0,356.59,282.03
2018,7,6,17,15,612.0,92.0,5.85,18.8,349.0,316.47,245.94
2018,7,6,17,30,644.0,72.0,5.7,18.6,314.0,272.45,205.16
2018,7,6,17,45,598.5,67.0,5.6,18.4,266.0,219.08,157.81
2018,7,6,18,0,553.0,62.0,5.5,18.2,218.0,170.44,115.03
2018,7,6,18,15,475.5,56.5,5.3,18.05,171.5,121.54,75.23
2018,7,6,18,30,398.0,51.0,5.1,17.9,125.0,81.32,45.91
2018,7,6,18,45,327.0,40.5,4.95,17.7,89.5,45.32,23.86
2018,7,6,19,0,256.0,30.0,4.8,17.5,54.0,23.64,12.78
2018,7,6,19,15,157.0,19.0,4.7,17.4,31.0,15.03,0.0
2018,7,6,19,30,58.0,8.0,4.6,17.3,8.0,7.86,0.0
2018,7,6,19,45,29.0,4.0,4.55,17.25,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.35,16.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,7,4,45,36.5,4.5,4.55,15.25,4.5,0.0,0.0
2018,7,7,5,0,73.0,9.0,4.7,15.3,9.0,8.85,0.0
2018,7,7,5,15,93.0,15.5,4.8,15.45,20.5,12.08,0.0
2018,7,7,5,30,113.0,22.0,4.9,15.6,32.0,16.65,7.42
2018,7,7,5,45,146.5,32.5,4.95,15.8,54.0,31.79,17.13
2018,7,7,6,0,180.0,43.0,5.0,16.0,76.0,54.05,32.37
2018,7,7,6,15,93.5,60.5,5.05,16.2,78.0,70.9,50.1
2018,7,7,6,30,7.0,78.0,5.1,16.4,80.0,76.26,58.58
2018,7,7,6,45,19.0,102.5,5.1,16.6,109.5,103.17,80.78
2018,7,7,7,0,31.0,127.0,5.1,16.8,139.0,131.51,104.05
2018,7,7,7,15,45.0,154.0,5.15,17.0,174.0,164.66,131.09
2018,7,7,7,30,59.0,181.0,5.2,17.2,209.0,199.49,159.31
2018,7,7,7,45,85.0,208.5,5.2,17.4,253.5,242.12,193.57
2018,7,7,8,0,111.0,236.0,5.2,17.6,298.0,289.02,230.96
2018,7,7,8,15,120.0,258.0,5.25,17.75,330.5,322.23,257.01
2018,7,7,8,30,129.0,280.0,5.3,17.9,363.0,356.18,283.37
2018,7,7,8,45,133.0,302.0,5.3,18.05,392.5,387.46,307.19
2018,7,7,9,0,137.0,324.0,5.3,18.2,422.0,418.87,330.82
2018,7,7,9,15,183.5,342.0,5.35,18.3,481.0,478.37,377.0
2018,7,7,9,30,230.0,360.0,5.4,18.4,540.0,541.12,425.02
2018,7,7,9,45,250.0,373.5,5.45,18.55,577.5,584.28,457.02
2018,7,7,10,0,270.0,387.0,5.5,18.7,615.0,624.4,486.57
2018,7,7,10,15,259.0,404.0,5.5,18.75,628.5,640.9,497.57
2018,7,7,10,30,248.0,421.0,5.5,18.8,642.0,655.94,507.52
2018,7,7,10,45,241.5,430.0,5.5,18.9,649.5,665.73,513.78
2018,7,7,11,0,235.0,439.0,5.5,19.0,657.0,674.34,519.19
2018,7,7,11,15,190.5,454.5,5.5,19.05,633.0,645.91,496.41
2018,7,7,11,30,146.0,470.0,5.5,19.1,609.0,620.74,475.99
2018,7,7,11,45,179.5,472.5,5.55,19.2,645.0,658.42,504.62
2018,7,7,12,0,213.0,475.0,5.6,19.3,681.0,695.78,532.63
2018,7,7,12,15,301.0,446.5,5.65,19.3,737.5,761.33,595.02
2018,7,7,12,30,389.0,418.0,5.7,19.3,794.0,819.76,628.18
2018,7,7,12,45,442.5,393.5,5.8,19.3,818.0,850.72,652.4
2018,7,7,13,0,496.0,369.0,5.9,19.3,842.0,874.36,671.62
2018,7,7,13,15,629.0,279.0,6.05,19.25,869.0,906.86,701.08
2018,7,7,13,30,762.0,189.0,6.2,19.2,896.0,929.39,719.72
2018,7,7,13,45,757.5,191.5,6.35,19.15,880.5,912.26,708.82
2018,7,7,14,0,753.0,194.0,6.5,19.1,865.0,892.66,696.3
2018,7,7,14,15,757.5,183.0,6.6,19.0,839.5,865.3,677.99
2018,7,7,14,30,762.0,172.0,6.7,18.9,814.0,835.2,657.6
2018,7,7,14,45,812.0,137.0,6.8,18.8,796.0,815.81,645.04
2018,7,7,15,0,862.0,102.0,6.9,18.7,778.0,788.36,626.38
2018,7,7,15,15,836.5,106.5,6.9,18.7,735.0,740.51,591.7
2018,7,7,15,30,811.0,111.0,6.9,18.7,692.0,693.77,557.61
2018,7,7,15,45,793.5,108.0,7.05,18.35,647.0,643.27,520.04
2018,7,7,16,0,776.0,105.0,7.2,18.0,602.0,592.52,480.62
2018,7,7,16,15,793.0,90.0,7.2,17.85,564.5,549.5,446.11
2018,7,7,16,30,810.0,75.0,7.2,17.7,527.0,503.58,408.08
2018,7,7,16,45,790.5,72.5,7.2,17.5,479.0,449.58,362.17
2018,7,7,17,0,771.0,70.0,7.2,17.3,431.0,396.64,315.9
2018,7,7,17,15,742.0,66.5,7.1,17.1,381.0,340.32,265.82
2018,7,7,17,30,713.0,63.0,7.0,16.9,331.0,286.4,216.85
2018,7,7,17,45,671.5,59.0,6.9,16.7,281.5,231.39,167.02
2018,7,7,18,0,630.0,55.0,6.8,16.5,232.0,180.65,121.42
2018,7,7,18,15,569.5,50.0,6.65,16.3,185.5,129.22,78.14
2018,7,7,18,30,509.0,45.0,6.5,16.1,139.0,85.75,45.5
2018,7,7,18,45,415.0,37.5,6.35,15.95,99.0,45.59,22.27
2018,7,7,19,0,321.0,30.0,6.2,15.8,59.0,23.7,12.87
2018,7,7,19,15,193.5,19.5,6.1,15.7,34.0,16.1,0.0
2018,7,7,19,30,66.0,9.0,6.0,15.6,9.0,8.85,0.0
2018,7,7,19,45,33.0,4.5,5.9,15.55,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.65,15.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,8,4,45,33.0,4.5,4.4,14.5,4.5,0.0,0.0
2018,7,8,5,0,66.0,9.0,4.5,14.6,9.0,8.85,0.0
2018,7,8,5,15,193.0,19.5,4.6,14.8,34.0,16.18,0.0
2018,7,8,5,30,320.0,30.0,4.7,15.0,59.0,23.79,12.87
2018,7,8,5,45,414.0,37.0,4.85,15.15,98.5,44.61,21.79
2018,7,8,6,0,508.0,44.0,5.0,15.3,138.0,84.14,44.44
2018,7,8,6,15,515.0,56.0,5.0,15.5,176.0,126.3,78.26
2018,7,8,6,30,522.0,68.0,5.0,15.7,214.0,169.34,116.37
2018,7,8,6,45,615.0,66.5,5.05,15.9,272.0,222.24,161.31
2018,7,8,7,0,708.0,65.0,5.1,16.1,330.0,286.05,216.58
2018,7,8,7,15,686.0,79.0,5.05,16.3,367.0,330.39,258.11
2018,7,8,7,30,664.0,93.0,5.0,16.5,404.0,372.82,296.58
2018,7,8,7,45,527.5,145.5,5.0,16.65,410.0,394.48,316.76
2018,7,8,8,0,391.0,198.0,5.0,16.8,416.0,402.36,323.59
2018,7,8,8,15,384.5,222.0,5.0,16.95,452.0,440.78,354.21
2018,7,8,8,30,378.0,246.0,5.0,17.1,488.0,479.86,384.44
2018,7,8,8,45,385.0,262.5,5.0,17.25,524.0,519.28,414.6
2018,7,8,9,0,392.0,279.0,5.0,17.4,560.0,558.5,444.08
2018,7,8,9,15,538.0,232.0,5.0,17.55,640.5,642.4,510.49
2018,7,8,9,30,684.0,185.0,5.0,17.7,721.0,734.27,581.57
2018,7,8,9,45,779.5,147.0,5.0,17.85,783.5,798.68,627.59
2018,7,8,10,0,875.0,109.0,5.0,18.0,846.0,865.2,674.0
2018,7,8,10,15,897.5,101.5,5.0,18.1,879.5,903.57,699.81
2018,7,8,10,30,920.0,94.0,5.0,18.2,913.0,940.27,724.4
2018,7,8,10,45,926.0,94.0,5.0,18.3,935.5,967.21,742.03
2018,7,8,11,0,932.0,94.0,5.0,18.4,958.0,991.26,757.67
2018,7,8,11,15,936.0,93.5,5.0,18.45,973.0,1009.81,769.68
2018,7,8,11,30,940.0,93.0,5.0,18.5,988.0,1025.15,779.57
2018,7,8,11,45,942.0,93.0,5.05,18.55,996.0,1035.72,786.7
2018,7,8,12,0,944.0,93.0,5.1,18.6,1004.0,1042.91,791.65
2018,7,8,12,15,943.0,93.5,5.15,18.65,1003.5,1044.18,792.67
2018,7,8,12,30,942.0,94.0,5.2,18.7,1003.0,1042.01,791.49
2018,7,8,12,45,939.5,95.0,5.3,18.75,995.5,1035.44,787.81
2018,7,8,13,0,937.0,96.0,5.4,18.8,988.0,1025.5,781.9
2018,7,8,13,15,934.5,94.5,5.45,18.8,973.0,1009.69,771.78
2018,7,8,13,30,932.0,93.0,5.5,18.8,958.0,990.64,759.46
2018,7,8,13,45,928.0,92.5,5.6,18.8,936.5,968.03,745.01
2018,7,8,14,0,924.0,92.0,5.7,18.8,915.0,942.42,728.39
2018,7,8,14,15,918.5,90.5,5.75,18.7,887.0,911.59,707.97
2018,7,8,14,30,913.0,89.0,5.8,18.6,859.0,878.12,685.54
2018,7,8,14,45,905.0,88.0,5.9,18.5,825.0,840.62,660.24
2018,7,8,15,0,897.0,87.0,6.0,18.4,791.0,801.0,633.12
2018,7,8,15,15,886.5,85.5,6.0,18.4,751.5,757.06,601.85
2018,7,8,15,30,876.0,84.0,6.0,18.4,712.0,711.62,569.18
2018,7,8,15,45,863.0,82.5,6.05,18.15,668.5,663.22,534.56
2018,7,8,16,0,850.0,81.0,6.1,17.9,625.0,614.0,496.31
2018,7,8,16,15,833.0,78.5,6.1,17.7,578.0,560.9,453.81
2018,7,8,16,30,816.0,76.0,6.1,17.5,531.0,507.87,410.21
2018,7,8,16,45,794.0,73.5,6.15,17.35,481.5,452.37,363.43
2018,7,8,17,0,772.0,71.0,6.2,17.2,432.0,398.15,316.41
2018,7,8,17,15,742.0,67.5,6.15,16.95,381.5,341.38,266.26
2018,7,8,17,30,712.0,64.0,6.1,16.7,331.0,287.1,217.25
2018,7,8,17,45,670.5,60.0,6.1,16.45,281.5,232.12,167.62
2018,7,8,18,0,629.0,56.0,6.1,16.2,232.0,180.15,121.08
2018,7,8,18,15,568.5,50.5,6.0,16.05,185.5,129.5,78.45
2018,7,8,18,30,508.0,45.0,5.9,15.9,139.0,85.6,45.45
2018,7,8,18,45,413.5,37.5,5.8,15.7,99.0,45.48,22.27
2018,7,8,19,0,319.0,30.0,5.7,15.5,59.0,23.76,12.84
2018,7,8,19,15,192.5,19.0,5.6,15.45,33.5,15.63,0.0
2018,7,8,19,30,66.0,8.0,5.5,15.4,8.0,7.86,0.0
2018,7,8,19,45,33.0,4.0,5.4,15.35,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,9,4,45,32.5,4.0,4.45,14.5,4.0,0.0,0.0
2018,7,9,5,0,65.0,8.0,4.6,14.6,8.0,7.86,0.0
2018,7,9,5,15,190.5,19.0,4.65,14.75,33.0,18.68,0.0
2018,7,9,5,30,316.0,30.0,4.7,14.9,58.0,23.91,12.75
2018,7,9,5,45,411.0,37.5,4.8,15.1,97.5,44.42,21.95
2018,7,9,6,0,506.0,45.0,4.9,15.3,137.0,84.23,44.67
2018,7,9,6,15,423.0,63.5,4.9,15.5,157.0,119.51,76.55
2018,7,9,6,30,340.0,82.0,4.9,15.7,177.0,144.83,103.02
2018,7,9,6,45,334.0,105.5,4.9,15.9,214.0,185.95,139.97
2018,7,9,7,0,328.0,129.0,4.9,16.1,251.0,226.14,175.8
2018,7,9,7,15,365.5,141.5,4.8,16.35,296.5,271.74,214.63
2018,7,9,7,30,403.0,154.0,4.7,16.6,342.0,320.75,255.81
2018,7,9,7,45,412.0,172.0,4.6,16.8,383.0,365.15,292.71
2018,7,9,8,0,421.0,190.0,4.5,17.0,424.0,409.99,329.01
2018,7,9,8,15,584.0,153.0,4.35,17.25,508.5,490.95,394.33
2018,7,9,8,30,747.0,116.0,4.2,17.5,593.0,584.36,468.08
2018,7,9,8,45,811.5,99.0,4.1,17.7,650.5,644.97,514.82
2018,7,9,9,0,876.0,82.0,4.0,17.9,708.0,708.18,560.52
2018,7,9,9,15,887.0,83.0,3.95,18.15,747.5,753.57,591.43
2018,7,9,9,30,898.0,84.0,3.9,18.4,787.0,797.49,620.93
2018,7,9,9,45,906.0,85.0,3.85,18.6,821.0,837.24,647.17
2018,7,9,10,0,914.0,86.0,3.8,18.8,855.0,874.87,671.64
2018,7,9,10,15,919.5,87.0,3.8,19.0,883.0,907.97,692.98
2018,7,9,10,30,925.0,88.0,3.8,19.2,911.0,938.43,712.39
2018,7,9,10,45,928.5,89.0,3.85,19.35,932.5,964.22,728.98
2018,7,9,11,0,932.0,90.0,3.9,19.5,954.0,986.99,743.54
2018,7,9,11,15,934.5,91.0,4.0,19.6,969.0,1005.67,755.85
2018,7,9,11,30,937.0,92.0,4.1,19.7,984.0,1021.09,766.05
2018,7,9,11,45,938.0,92.5,4.2,19.8,991.0,1031.19,772.79
2018,7,9,12,0,939.0,93.0,4.3,19.9,998.0,1037.91,777.38
2018,7,9,12,15,939.0,92.5,4.5,19.95,998.0,1039.18,779.47
2018,7,9,12,30,939.0,92.0,4.7,20.0,998.0,1037.03,779.79
2018,7,9,12,45,938.0,92.5,4.85,20.0,991.5,1031.49,777.56
2018,7,9,13,0,937.0,93.0,5.0,20.0,985.0,1022.56,773.08
2018,7,9,13,15,934.5,93.0,5.15,19.95,971.0,1008.31,765.12
2018,7,9,13,30,932.0,93.0,5.3,19.9,957.0,990.8,754.91
2018,7,9,13,45,928.0,92.0,5.45,19.85,935.5,967.7,740.74
2018,7,9,14,0,924.0,91.0,5.6,19.8,914.0,941.59,724.37
2018,7,9,14,15,918.5,89.5,5.75,19.75,885.5,910.77,704.5
2018,7,9,14,30,913.0,88.0,5.9,19.7,857.0,877.3,682.54
2018,7,9,14,45,905.0,87.5,6.05,19.65,823.5,840.31,657.77
2018,7,9,15,0,897.0,87.0,6.2,19.6,790.0,801.2,631.14
2018,7,9,15,15,887.0,85.0,6.2,19.6,750.5,757.11,599.84
2018,7,9,15,30,877.0,83.0,6.2,19.6,711.0,711.48,567.09
2018,7,9,15,45,865.5,81.0,6.35,19.45,668.0,663.53,532.95
2018,7,9,16,0,854.0,79.0,6.5,19.3,625.0,614.61,495.13
2018,7,9,16,15,838.5,76.5,6.55,19.15,578.5,562.16,453.21
2018,7,9,16,30,823.0,74.0,6.6,19.0,532.0,509.63,410.07
2018,7,9,16,45,801.5,71.0,6.6,18.85,482.5,453.91,363.14
2018,7,9,17,0,780.0,68.0,6.6,18.7,433.0,398.58,315.28
2018,7,9,17,15,750.0,65.0,6.5,18.5,382.5,341.86,265.22
2018,7,9,17,30,720.0,62.0,6.4,18.3,332.0,287.63,216.32
2018,7,9,17,45,679.0,58.0,6.35,18.1,282.0,232.32,166.52
2018,7,9,18,0,638.0,54.0,6.3,17.9,232.0,181.21,120.83
2018,7,9,18,15,576.5,48.5,6.1,17.65,185.0,128.7,76.95
2018,7,9,18,30,515.0,43.0,5.9,17.4,138.0,84.26,43.79
2018,7,9,18,45,419.5,36.0,5.7,17.2,98.0,44.17,20.96
2018,7,9,19,0,324.0,29.0,5.5,17.0,58.0,22.81,11.92
2018,7,9,19,15,195.5,18.5,5.35,16.9,33.0,15.16,0.0
2018,7,9,19,30,67.0,8.0,5.2,16.8,8.0,7.86,0.0
2018,7,9,19,45,33.5,4.0,5.1,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.5,15.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,10,4,45,38.5,4.0,4.3,14.6,4.0,0.0,0.0
2018,7,10,5,0,77.0,8.0,4.5,14.7,8.0,7.86,0.0
2018,7,10,5,15,216.0,18.0,4.6,14.85,33.5,17.69,0.0
2018,7,10,5,30,355.0,28.0,4.7,15.0,59.0,22.03,11.06
2018,7,10,5,45,450.0,34.5,4.85,15.15,99.5,42.27,19.61
2018,7,10,6,0,545.0,41.0,5.0,15.3,140.0,84.73,43.64
2018,7,10,6,15,605.0,46.0,5.0,15.6,187.5,129.72,77.11
2018,7,10,6,30,665.0,51.0,5.0,15.9,235.0,181.48,120.58
2018,7,10,6,45,704.5,55.0,5.0,16.15,285.5,233.58,167.42
2018,7,10,7,0,744.0,59.0,5.0,16.4,336.0,289.73,218.21
2018,7,10,7,15,773.0,62.0,5.0,16.7,387.0,344.83,267.93
2018,7,10,7,30,802.0,65.0,5.0,17.0,438.0,402.99,319.06
2018,7,10,7,45,822.5,67.5,4.95,17.25,487.5,457.84,366.29
2018,7,10,8,0,843.0,70.0,4.9,17.5,537.0,513.61,412.81
2018,7,10,8,15,859.0,72.5,4.9,17.75,584.5,567.46,456.55
2018,7,10,8,30,875.0,75.0,4.9,18.0,632.0,621.24,498.98
2018,7,10,8,45,887.0,77.0,4.85,18.2,676.0,671.53,537.35
2018,7,10,9,0,899.0,79.0,4.8,18.4,720.0,720.87,572.05
2018,7,10,9,15,908.0,81.0,4.85,18.6,760.0,766.77,604.17
2018,7,10,9,30,917.0,83.0,4.9,18.8,800.0,810.99,634.73
2018,7,10,9,45,921.5,86.0,4.9,18.95,833.5,850.64,661.54
2018,7,10,10,0,926.0,89.0,4.9,19.1,867.0,887.88,686.43
2018,7,10,10,15,931.5,90.0,5.05,19.25,895.5,921.39,709.52
2018,7,10,10,30,937.0,91.0,5.2,19.4,924.0,952.21,730.73
2018,7,10,10,45,941.5,91.5,5.3,19.5,946.0,978.76,748.75
2018,7,10,11,0,946.0,92.0,5.4,19.6,968.0,1002.28,764.73
2018,7,10,11,15,948.0,93.5,5.55,19.65,983.0,1021.25,778.15
2018,7,10,11,30,950.0,95.0,5.7,19.7,998.0,1036.91,789.38
2018,7,10,11,45,951.5,94.5,5.85,19.75,1005.0,1046.65,796.64
2018,7,10,12,0,953.0,94.0,6.0,19.8,1012.0,1052.95,801.66
2018,7,10,12,15,952.5,94.0,6.2,19.75,1012.0,1054.3,804.01
2018,7,10,12,30,952.0,94.0,6.4,19.7,1012.0,1052.17,804.04
2018,7,10,12,45,950.5,94.0,6.55,19.65,1004.5,1045.58,800.7
2018,7,10,13,0,949.0,94.0,6.7,19.6,997.0,1035.55,795.04
2018,7,10,13,15,946.5,93.5,6.8,19.45,982.5,1020.65,786.03
2018,7,10,13,30,944.0,93.0,6.9,19.3,968.0,1002.46,774.71
2018,7,10,13,45,940.5,92.0,7.05,19.15,946.5,979.6,760.32
2018,7,10,14,0,937.0,91.0,7.2,19.0,925.0,953.67,743.65
2018,7,10,14,15,931.0,90.0,7.2,18.85,896.5,922.57,722.49
2018,7,10,14,30,925.0,89.0,7.2,18.7,868.0,888.82,699.32
2018,7,10,14,45,917.5,87.5,7.25,18.55,833.5,850.82,673.08
2018,7,10,15,0,910.0,86.0,7.3,18.4,799.0,810.63,644.99
2018,7,10,15,15,900.0,84.5,7.3,18.4,759.5,766.55,613.21
2018,7,10,15,30,890.0,83.0,7.3,18.4,720.0,720.88,579.96
2018,7,10,15,45,876.0,82.0,7.3,18.0,676.0,671.69,544.5
2018,7,10,16,0,862.0,81.0,7.3,17.6,632.0,621.73,505.48
2018,7,10,16,15,845.0,79.0,7.3,17.4,584.5,568.51,462.42
2018,7,10,16,30,828.0,77.0,7.3,17.2,537.0,515.33,418.27
2018,7,10,16,45,806.5,73.5,7.25,17.0,487.0,458.42,369.92
2018,7,10,17,0,785.0,70.0,7.2,16.8,437.0,402.71,321.29
2018,7,10,17,15,756.0,66.5,7.15,16.6,386.0,345.55,270.39
2018,7,10,17,30,727.0,63.0,7.1,16.4,335.0,290.77,220.54
2018,7,10,17,45,687.5,58.5,7.0,16.2,285.0,234.93,169.75
2018,7,10,18,0,648.0,54.0,6.9,16.0,235.0,183.14,122.98
2018,7,10,18,15,587.5,49.0,6.75,15.85,187.5,130.67,78.68
2018,7,10,18,30,527.0,44.0,6.6,15.7,140.0,86.16,45.22
2018,7,10,18,45,431.5,36.5,6.4,15.55,99.5,44.95,21.54
2018,7,10,19,0,336.0,29.0,6.2,15.4,59.0,22.88,11.96
2018,7,10,19,15,203.0,18.5,6.05,15.4,33.5,18.18,0.0
2018,7,10,19,30,70.0,8.0,5.9,15.4,8.0,7.86,0.0
2018,7,10,19,45,35.0,4.0,5.75,15.35,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.5,15.25,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
