Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,23,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,11,4,45,35.0,4.0,2.9,14.65,4.0,0.0,0.0
2018,7,11,5,0,70.0,8.0,2.9,14.8,8.0,7.86,0.0
2018,7,11,5,15,204.0,18.0,2.85,15.0,32.5,17.69,0.0
2018,7,11,5,30,338.0,28.0,2.8,15.2,57.0,22.15,10.89
2018,7,11,5,45,437.0,34.5,2.8,15.4,97.0,41.23,19.31
2018,7,11,6,0,536.0,41.0,2.8,15.6,137.0,81.69,41.5
2018,7,11,6,15,369.5,39.0,2.7,15.8,115.0,87.63,52.07
2018,7,11,6,30,203.0,37.0,2.6,16.0,93.0,74.86,49.68
2018,7,11,6,45,101.5,60.5,2.45,16.2,88.5,83.83,62.05
2018,7,11,7,0,0.0,84.0,2.3,16.4,84.0,81.06,62.77
2018,7,11,7,15,0.0,107.0,2.25,16.6,107.0,103.2,80.94
2018,7,11,7,30,0.0,130.0,2.2,16.8,130.0,125.43,98.87
2018,7,11,7,45,1.0,144.0,2.1,17.0,144.5,139.57,109.94
2018,7,11,8,0,2.0,158.0,2.0,17.2,159.0,153.83,121.0
2018,7,11,8,15,5.5,179.0,2.0,17.4,182.5,176.44,138.68
2018,7,11,8,30,9.0,200.0,2.0,17.6,206.0,199.44,156.48
2018,7,11,8,45,12.0,219.5,2.0,17.75,228.0,221.02,172.99
2018,7,11,9,0,15.0,239.0,2.0,17.9,250.0,242.9,189.58
2018,7,11,9,15,17.5,255.5,2.05,18.1,269.0,261.73,203.66
2018,7,11,9,30,20.0,272.0,2.1,18.3,288.0,280.75,217.8
2018,7,11,9,45,35.0,311.0,2.15,18.5,340.0,336.2,259.93
2018,7,11,10,0,50.0,350.0,2.2,18.7,392.0,389.73,299.78
2018,7,11,10,15,62.5,378.5,2.3,18.85,433.0,431.46,330.46
2018,7,11,10,30,75.0,407.0,2.4,19.0,474.0,473.81,361.33
2018,7,11,10,45,74.5,418.0,2.45,19.15,485.5,486.72,370.02
2018,7,11,11,0,74.0,429.0,2.5,19.3,497.0,499.33,378.66
2018,7,11,11,15,72.0,433.0,2.55,19.35,500.5,503.07,381.03
2018,7,11,11,30,70.0,437.0,2.6,19.4,504.0,506.44,383.21
2018,7,11,11,45,83.0,450.5,2.7,19.5,530.0,534.07,403.54
2018,7,11,12,0,96.0,464.0,2.8,19.6,556.0,561.51,423.54
2018,7,11,12,15,88.0,459.5,2.85,19.6,544.0,549.15,429.56
2018,7,11,12,30,80.0,455.0,2.9,19.6,532.0,536.33,405.08
2018,7,11,12,45,85.0,454.0,3.0,19.65,535.5,539.7,408.04
2018,7,11,13,0,90.0,453.0,3.1,19.7,539.0,542.58,410.61
2018,7,11,13,15,87.0,445.0,3.2,19.6,527.0,530.03,402.04
2018,7,11,13,30,84.0,437.0,3.3,19.5,515.0,517.2,393.32
2018,7,11,13,45,224.0,372.5,3.35,19.45,573.5,591.73,453.72
2018,7,11,14,0,364.0,308.0,3.4,19.4,632.0,653.75,503.73
2018,7,11,14,15,636.5,202.0,3.45,19.3,746.5,780.1,602.2
2018,7,11,14,30,909.0,96.0,3.5,19.2,861.0,882.39,674.66
2018,7,11,14,45,900.0,95.0,3.6,19.05,826.5,844.18,649.1
2018,7,11,15,0,891.0,94.0,3.7,18.9,792.0,803.91,622.83
2018,7,11,15,15,880.5,92.5,3.7,18.9,752.5,760.16,592.9
2018,7,11,15,30,870.0,91.0,3.7,18.9,713.0,714.9,561.56
2018,7,11,15,45,855.0,89.5,3.7,18.6,668.5,665.35,526.99
2018,7,11,16,0,840.0,88.0,3.7,18.3,624.0,615.17,489.22
2018,7,11,16,15,821.0,86.0,3.65,18.1,576.5,562.01,447.79
2018,7,11,16,30,802.0,84.0,3.6,17.9,529.0,508.63,405.06
2018,7,11,16,45,776.5,81.5,3.55,17.7,479.0,452.23,358.74
2018,7,11,17,0,751.0,79.0,3.5,17.5,429.0,397.32,312.29
2018,7,11,17,15,717.5,75.5,3.45,17.25,378.0,340.24,263.07
2018,7,11,17,30,684.0,72.0,3.4,17.0,327.0,285.01,214.35
2018,7,11,17,45,637.5,67.5,3.35,16.75,277.0,229.52,165.33
2018,7,11,18,0,591.0,63.0,3.3,16.5,227.0,178.87,120.8
2018,7,11,18,15,525.5,56.0,3.15,16.35,180.0,128.09,78.8
2018,7,11,18,30,460.0,49.0,3.0,16.2,133.0,84.68,46.53
2018,7,11,18,45,361.0,40.0,2.9,16.0,93.5,45.7,23.76
2018,7,11,19,0,262.0,31.0,2.8,15.8,54.0,24.98,13.42
2018,7,11,19,15,154.5,19.0,2.65,15.75,30.5,18.68,0.0
2018,7,11,19,30,47.0,7.0,2.5,15.7,7.0,6.88,0.0
2018,7,11,19,45,23.5,3.5,2.4,15.65,3.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,4,45,18.5,3.0,1.65,15.0,3.0,0.0,0.0
2018,7,12,5,0,37.0,6.0,1.7,15.1,6.0,5.9,0.0
2018,7,12,5,15,104.0,15.0,1.8,15.35,22.0,14.74,0.0
2018,7,12,5,30,171.0,24.0,1.9,15.6,38.0,18.44,7.84
2018,7,12,5,45,266.5,36.5,2.05,15.8,75.5,37.46,19.81
2018,7,12,6,0,362.0,49.0,2.2,16.0,113.0,73.77,41.76
2018,7,12,6,15,263.5,43.0,2.25,16.2,97.5,76.17,47.0
2018,7,12,6,30,165.0,37.0,2.3,16.4,82.0,67.13,44.58
2018,7,12,6,45,82.5,49.0,2.3,16.6,71.5,67.98,49.25
2018,7,12,7,0,0.0,61.0,2.3,16.8,61.0,58.95,44.18
2018,7,12,7,15,0.0,83.0,2.3,17.0,83.0,80.22,61.78
2018,7,12,7,30,0.0,105.0,2.3,17.2,105.0,101.43,79.05
2018,7,12,7,45,1.5,125.0,2.3,17.4,126.0,121.51,95.14
2018,7,12,8,0,3.0,145.0,2.3,17.6,147.0,141.8,111.21
2018,7,12,8,15,4.5,164.5,2.35,17.8,167.5,161.82,126.89
2018,7,12,8,30,6.0,184.0,2.4,18.0,188.0,182.04,142.57
2018,7,12,8,45,12.0,197.0,2.45,18.2,205.5,199.1,155.73
2018,7,12,9,0,18.0,210.0,2.5,18.4,223.0,216.69,169.25
2018,7,12,9,15,29.5,253.5,2.5,18.55,276.0,271.44,211.68
2018,7,12,9,30,41.0,297.0,2.5,18.7,329.0,325.28,252.57
2018,7,12,9,45,53.5,331.0,2.55,18.9,374.5,371.47,287.1
2018,7,12,10,0,66.0,365.0,2.6,19.1,420.0,418.54,321.84
2018,7,12,10,15,69.0,381.0,2.6,19.15,440.5,439.79,336.95
2018,7,12,10,30,72.0,397.0,2.6,19.2,461.0,461.01,352.08
2018,7,12,10,45,87.0,417.0,2.6,19.3,496.0,497.47,378.6
2018,7,12,11,0,102.0,437.0,2.6,19.4,531.0,534.32,405.08
2018,7,12,11,15,126.0,453.5,2.7,19.5,571.5,582.47,440.02
2018,7,12,11,30,150.0,470.0,2.8,19.6,612.0,625.13,470.73
2018,7,12,11,45,149.0,473.0,2.9,19.65,615.0,629.04,473.28
2018,7,12,12,0,148.0,476.0,3.0,19.7,618.0,632.23,475.62
2018,7,12,12,15,151.0,475.5,3.05,19.8,620.5,635.13,492.62
2018,7,12,12,30,154.0,475.0,3.1,19.9,623.0,637.29,479.38
2018,7,12,12,45,244.0,437.0,3.2,19.95,669.5,692.99,522.63
2018,7,12,13,0,334.0,399.0,3.3,20.0,716.0,740.42,559.43
2018,7,12,13,15,279.5,408.5,3.3,19.9,671.0,692.16,523.81
2018,7,12,13,30,225.0,418.0,3.3,19.8,626.0,644.3,488.71
2018,7,12,13,45,179.5,413.5,3.3,19.7,577.0,586.48,446.63
2018,7,12,14,0,134.0,409.0,3.3,19.6,528.0,535.34,408.81
2018,7,12,14,15,106.5,392.5,3.3,19.4,485.0,489.87,375.58
2018,7,12,14,30,79.0,376.0,3.3,19.2,442.0,441.04,339.45
2018,7,12,14,45,110.0,356.5,3.25,19.0,444.5,448.19,346.77
2018,7,12,15,0,141.0,337.0,3.2,18.8,447.0,448.39,348.61
2018,7,12,15,15,194.5,325.5,3.2,18.8,469.0,470.85,367.38
2018,7,12,15,30,248.0,314.0,3.2,18.8,491.0,491.64,384.43
2018,7,12,15,45,206.5,297.0,3.05,18.35,438.0,432.17,339.42
2018,7,12,16,0,165.0,280.0,2.9,17.9,385.0,379.05,298.95
2018,7,12,16,15,136.0,255.5,2.85,17.75,337.5,329.39,260.7
2018,7,12,16,30,107.0,231.0,2.8,17.6,290.0,282.42,224.05
2018,7,12,16,45,124.5,209.0,2.7,17.45,271.5,262.79,208.89
2018,7,12,17,0,142.0,187.0,2.6,17.3,253.0,241.29,191.59
2018,7,12,17,15,206.0,159.0,2.6,17.1,242.5,229.85,181.26
2018,7,12,17,30,270.0,131.0,2.6,16.9,232.0,210.59,163.1
2018,7,12,17,45,317.5,107.5,2.55,16.75,208.5,184.29,138.11
2018,7,12,18,0,365.0,84.0,2.5,16.6,185.0,152.38,107.6
2018,7,12,18,15,317.5,71.0,2.45,16.5,146.0,111.15,73.66
2018,7,12,18,30,270.0,58.0,2.4,16.4,107.0,75.28,46.29
2018,7,12,18,45,198.0,44.5,2.4,16.3,74.5,43.51,25.59
2018,7,12,19,0,126.0,31.0,2.4,16.2,42.0,25.72,13.79
2018,7,12,19,15,69.0,18.0,2.3,16.2,23.5,17.69,0.0
2018,7,12,19,30,12.0,5.0,2.2,16.2,5.0,4.91,0.0
2018,7,12,19,45,6.0,2.5,2.1,16.2,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,2.5,1.8,16.25,2.5,2.46,0.0
2018,7,13,5,30,0.0,4.0,1.8,16.4,4.0,3.85,0.0
2018,7,13,5,45,0.0,6.5,1.8,16.6,6.5,6.26,0.0
2018,7,13,6,0,0.0,9.0,1.8,16.8,9.0,8.67,1.61
2018,7,13,6,15,0.0,16.0,1.8,16.95,16.0,15.43,7.4
2018,7,13,6,30,0.0,23.0,1.8,17.1,23.0,22.19,13.19
2018,7,13,6,45,0.0,43.0,1.85,17.3,43.0,41.52,29.53
2018,7,13,7,0,0.0,63.0,1.9,17.5,63.0,60.89,45.7
2018,7,13,7,15,3.0,89.5,1.95,17.65,91.0,87.53,67.65
2018,7,13,7,30,6.0,116.0,2.0,17.8,119.0,114.5,89.55
2018,7,13,7,45,32.0,156.5,2.05,17.95,174.0,166.82,131.76
2018,7,13,8,0,58.0,197.0,2.1,18.1,229.0,221.7,175.39
2018,7,13,8,15,38.5,200.0,2.2,18.25,222.0,216.93,170.87
2018,7,13,8,30,19.0,203.0,2.3,18.4,215.0,208.54,163.47
2018,7,13,8,45,20.0,227.5,2.35,18.5,241.0,234.15,183.18
2018,7,13,9,0,21.0,252.0,2.4,18.6,267.0,259.87,202.68
2018,7,13,9,15,23.0,269.0,2.45,18.75,286.0,279.1,217.01
2018,7,13,9,30,25.0,286.0,2.5,18.9,305.0,301.76,233.86
2018,7,13,9,45,29.0,307.5,2.5,19.0,331.0,327.83,253.25
2018,7,13,10,0,33.0,329.0,2.5,19.1,357.0,354.18,272.66
2018,7,13,10,15,39.0,352.0,2.5,19.2,386.0,384.04,294.61
2018,7,13,10,30,45.0,375.0,2.5,19.3,415.0,414.19,316.57
2018,7,13,10,45,49.5,390.5,2.5,19.35,435.5,435.56,331.95
2018,7,13,11,0,54.0,406.0,2.5,19.4,456.0,456.98,347.32
2018,7,13,11,15,67.0,426.0,2.5,19.5,489.0,491.23,372.21
2018,7,13,11,30,80.0,446.0,2.5,19.6,522.0,525.63,396.91
2018,7,13,11,45,78.5,448.0,2.5,19.65,523.0,527.19,397.56
2018,7,13,12,0,77.0,450.0,2.5,19.7,524.0,528.36,398.15
2018,7,13,12,15,62.5,433.5,2.55,19.75,493.5,497.19,375.26
2018,7,13,12,30,48.0,417.0,2.6,19.8,463.0,465.7,352.15
2018,7,13,12,45,44.5,407.0,2.65,19.8,449.5,451.63,342.13
2018,7,13,13,0,41.0,397.0,2.7,19.8,436.0,437.38,331.89
2018,7,13,13,15,52.0,404.5,2.75,19.8,453.0,454.91,345.49
2018,7,13,13,30,63.0,412.0,2.8,19.8,470.0,471.86,358.52
2018,7,13,13,45,198.0,359.5,2.85,19.8,536.5,554.41,424.4
2018,7,13,14,0,333.0,307.0,2.9,19.8,603.0,624.68,479.88
2018,7,13,14,15,585.0,208.5,3.0,19.8,708.0,741.22,571.08
2018,7,13,14,30,837.0,110.0,3.1,19.8,813.0,834.98,638.16
2018,7,13,14,45,828.5,108.5,3.15,19.75,780.5,798.99,613.58
2018,7,13,15,0,820.0,107.0,3.2,19.7,748.0,761.11,588.42
2018,7,13,15,15,808.5,105.0,3.2,19.7,710.0,718.77,559.44
2018,7,13,15,30,797.0,103.0,3.2,19.7,672.0,675.18,529.23
2018,7,13,15,45,782.5,100.5,3.35,19.5,629.5,629.03,496.67
2018,7,13,16,0,768.0,98.0,3.5,19.3,587.0,581.06,460.88
2018,7,13,16,15,750.0,95.0,3.55,19.15,542.0,530.3,421.54
2018,7,13,16,30,732.0,92.0,3.6,19.0,497.0,479.86,381.31
2018,7,13,16,45,707.0,88.0,3.7,18.85,449.0,425.67,337.06
2018,7,13,17,0,682.0,84.0,3.8,18.7,401.0,372.22,292.14
2018,7,13,17,15,649.0,79.5,3.85,18.5,352.5,317.84,245.4
2018,7,13,17,30,616.0,75.0,3.9,18.3,304.0,266.38,200.13
2018,7,13,17,45,571.0,69.5,3.95,18.05,256.5,214.01,154.14
2018,7,13,18,0,526.0,64.0,4.0,17.8,209.0,166.37,112.54
2018,7,13,18,15,462.0,57.0,3.95,17.6,165.5,119.44,74.04
2018,7,13,18,30,398.0,50.0,3.9,17.4,122.0,79.74,44.74
2018,7,13,18,45,306.5,40.5,3.9,17.2,85.5,44.04,23.6
2018,7,13,19,0,215.0,31.0,3.9,17.0,49.0,24.19,12.38
2018,7,13,19,15,125.0,18.5,3.85,16.9,27.5,18.18,0.0
2018,7,13,19,30,35.0,6.0,3.8,16.8,6.0,5.9,0.0
2018,7,13,19,45,17.5,3.0,3.7,16.75,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.6,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.6,6.0,0.0,0.0
2018,7,14,5,15,138.0,17.0,2.9,15.75,26.0,16.71,0.0
2018,7,14,5,30,236.0,27.0,2.9,15.9,46.0,21.52,9.3
2018,7,14,5,45,333.0,36.0,2.85,16.0,83.0,38.03,19.39
2018,7,14,6,0,430.0,45.0,2.8,16.1,120.0,74.54,39.9
2018,7,14,6,15,311.5,62.0,2.8,16.3,125.5,99.43,64.24
2018,7,14,6,30,193.0,79.0,2.8,16.5,131.0,111.91,80.78
2018,7,14,6,45,143.5,110.5,2.75,16.65,153.5,141.25,108.2
2018,7,14,7,0,94.0,142.0,2.7,16.8,176.0,164.78,129.71
2018,7,14,7,15,121.0,164.5,2.65,16.95,215.5,202.25,160.24
2018,7,14,7,30,148.0,187.0,2.6,17.1,255.0,242.69,192.94
2018,7,14,7,45,151.0,210.5,2.6,17.3,286.5,275.71,219.36
2018,7,14,8,0,154.0,234.0,2.6,17.5,318.0,308.97,245.44
2018,7,14,8,15,159.0,253.0,2.6,17.65,347.0,339.15,268.74
2018,7,14,8,30,164.0,272.0,2.6,17.8,376.0,369.59,291.87
2018,7,14,8,45,167.5,293.5,2.65,17.95,406.0,401.69,315.92
2018,7,14,9,0,171.0,315.0,2.7,18.1,436.0,433.81,339.64
2018,7,14,9,15,207.0,332.0,2.8,18.2,487.0,485.72,378.9
2018,7,14,9,30,243.0,349.0,2.9,18.3,538.0,543.79,422.07
2018,7,14,9,45,274.5,362.5,3.0,18.4,585.0,593.25,458.35
2018,7,14,10,0,306.0,376.0,3.1,18.5,632.0,644.07,495.24
2018,7,14,10,15,350.5,370.0,3.2,18.6,673.0,687.75,527.37
2018,7,14,10,30,395.0,364.0,3.3,18.7,714.0,737.21,563.26
2018,7,14,10,45,364.5,391.0,3.4,18.75,720.0,741.74,564.87
2018,7,14,11,0,334.0,418.0,3.5,18.8,726.0,748.21,568.03
2018,7,14,11,15,405.5,393.0,3.6,18.8,773.0,803.51,609.3
2018,7,14,11,30,477.0,368.0,3.7,18.8,820.0,855.04,647.35
2018,7,14,11,45,499.0,352.5,3.8,18.85,829.0,866.37,655.95
2018,7,14,12,0,521.0,337.0,3.9,18.9,838.0,875.9,663.66
2018,7,14,12,15,660.0,254.5,3.95,18.85,889.0,933.7,708.59
2018,7,14,12,30,799.0,172.0,4.0,18.8,940.0,983.92,743.04
2018,7,14,12,45,785.0,181.0,4.05,18.8,931.0,974.8,736.89
2018,7,14,13,0,771.0,190.0,4.1,18.8,922.0,962.88,729.36
2018,7,14,13,15,781.0,178.5,4.1,18.8,910.0,951.11,721.75
2018,7,14,13,30,791.0,167.0,4.1,18.8,898.0,936.16,712.02
2018,7,14,13,45,838.5,133.5,4.15,18.8,892.5,926.45,706.29
2018,7,14,14,0,886.0,100.0,4.2,18.8,887.0,916.7,700.57
2018,7,14,14,15,880.0,99.0,4.25,18.7,859.5,886.95,681.17
2018,7,14,14,30,874.0,98.0,4.3,18.6,832.0,854.68,660.01
2018,7,14,14,45,866.5,96.5,4.35,18.55,799.0,818.31,635.7
2018,7,14,15,0,859.0,95.0,4.4,18.5,766.0,779.87,609.77
2018,7,14,15,15,848.0,93.0,4.4,18.5,727.0,736.4,579.51
2018,7,14,15,30,837.0,91.0,4.4,18.5,688.0,691.55,547.9
2018,7,14,15,45,825.0,88.5,4.5,18.2,646.0,644.36,514.83
2018,7,14,16,0,813.0,86.0,4.6,17.9,604.0,596.34,478.48
2018,7,14,16,15,796.5,84.0,4.6,17.75,558.5,545.84,438.51
2018,7,14,16,30,780.0,82.0,4.6,17.6,513.0,494.92,397.11
2018,7,14,16,45,757.5,78.5,4.6,17.45,464.5,439.98,351.39
2018,7,14,17,0,735.0,75.0,4.6,17.3,416.0,386.27,305.38
2018,7,14,17,15,704.5,71.0,4.6,17.2,366.5,330.6,256.66
2018,7,14,17,30,674.0,67.0,4.6,17.1,317.0,277.53,209.14
2018,7,14,17,45,631.5,62.5,4.55,16.95,268.5,222.61,160.11
2018,7,14,18,0,589.0,58.0,4.5,16.8,220.0,173.08,116.11
2018,7,14,18,15,525.5,51.5,4.5,16.7,174.0,123.19,74.69
2018,7,14,18,30,462.0,45.0,4.5,16.6,128.0,80.44,42.97
2018,7,14,18,45,365.5,37.0,4.45,16.45,90.0,42.43,21.18
2018,7,14,19,0,269.0,29.0,4.4,16.3,52.0,23.2,11.46
2018,7,14,19,15,159.0,18.0,4.4,16.2,29.5,17.69,0.0
2018,7,14,19,30,49.0,7.0,4.4,16.1,7.0,6.88,0.0
2018,7,14,19,45,24.5,3.5,4.4,16.0,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,4,45,21.5,3.0,2.85,14.65,2.5,0.0,0.0
2018,7,15,5,0,43.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,168.0,16.5,2.95,14.85,27.5,16.22,0.0
2018,7,15,5,30,293.0,27.0,3.0,15.0,50.0,21.67,8.97
2018,7,15,5,45,379.5,32.5,3.05,15.15,84.0,35.4,16.75
2018,7,15,6,0,466.0,38.0,3.1,15.3,118.0,70.27,35.21
2018,7,15,6,15,307.0,34.5,3.05,15.45,94.5,72.94,42.5
2018,7,15,6,30,148.0,31.0,3.0,15.6,71.0,57.61,37.31
2018,7,15,6,45,74.0,49.0,3.0,15.75,69.0,65.92,47.93
2018,7,15,7,0,0.0,67.0,3.0,15.9,67.0,64.76,49.25
2018,7,15,7,15,0.0,84.0,3.0,16.05,84.0,81.17,62.84
2018,7,15,7,30,0.0,101.0,3.0,16.2,101.0,97.59,76.23
2018,7,15,7,45,0.0,107.0,3.05,16.35,107.0,103.45,80.76
2018,7,15,8,0,0.0,113.0,3.1,16.5,113.0,109.32,85.25
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,125.84,98.4
2018,7,15,8,30,0.0,147.0,3.1,16.8,147.0,142.4,111.45
2018,7,15,8,45,1.0,159.5,3.1,16.9,160.0,155.3,121.48
2018,7,15,9,0,2.0,172.0,3.1,17.0,173.0,168.31,131.55
2018,7,15,9,15,5.0,192.5,3.15,17.15,196.0,190.74,149.1
2018,7,15,9,30,8.0,213.0,3.2,17.3,219.0,213.45,166.71
2018,7,15,9,45,12.0,243.5,3.25,17.45,253.0,247.07,192.74
2018,7,15,10,0,16.0,274.0,3.3,17.6,287.0,281.04,218.74
2018,7,15,10,15,22.5,305.0,3.4,17.65,324.5,318.02,247.03
2018,7,15,10,30,29.0,336.0,3.5,17.7,362.0,360.37,279.12
2018,7,15,10,45,35.5,363.0,3.6,17.8,395.5,394.76,304.86
2018,7,15,11,0,42.0,390.0,3.7,17.9,429.0,429.41,330.63
2018,7,15,11,15,56.5,412.5,3.8,17.95,465.5,467.43,359.17
2018,7,15,11,30,71.0,435.0,3.9,18.0,502.0,505.7,387.69
2018,7,15,11,45,83.5,449.5,4.0,18.05,529.0,533.88,408.61
2018,7,15,12,0,96.0,464.0,4.1,18.1,556.0,561.88,429.37
2018,7,15,12,15,103.0,466.0,4.2,18.15,565.0,571.22,436.41
2018,7,15,12,30,110.0,468.0,4.3,18.2,574.0,580.07,443.29
2018,7,15,12,45,127.0,468.0,4.35,18.2,589.5,602.58,460.47
2018,7,15,13,0,144.0,468.0,4.4,18.2,605.0,617.81,472.37
2018,7,15,13,15,142.5,460.5,4.45,18.25,594.0,606.35,464.27
2018,7,15,13,30,141.0,453.0,4.5,18.3,583.0,594.32,455.9
2018,7,15,13,45,270.5,384.5,4.55,18.35,627.0,648.18,500.95
2018,7,15,14,0,400.0,316.0,4.6,18.4,671.0,695.41,540.32
2018,7,15,14,15,661.5,204.0,4.6,18.4,768.5,804.97,627.14
2018,7,15,14,30,923.0,92.0,4.6,18.4,866.0,890.73,688.66
2018,7,15,14,45,915.5,90.0,4.6,18.4,831.5,852.23,661.79
2018,7,15,15,0,908.0,88.0,4.6,18.4,797.0,811.53,633.93
2018,7,15,15,15,898.0,87.0,4.6,18.4,757.5,767.94,603.74
2018,7,15,15,30,888.0,86.0,4.6,18.4,718.0,722.76,572.06
2018,7,15,15,45,875.0,83.5,4.55,18.3,673.5,672.67,536.33
2018,7,15,16,0,862.0,81.0,4.5,18.2,629.0,621.72,497.06
2018,7,15,16,15,845.0,79.0,4.5,18.1,581.5,568.36,455.05
2018,7,15,16,30,828.0,77.0,4.5,18.0,534.0,515.03,411.86
2018,7,15,16,45,806.0,73.5,4.45,17.9,483.5,457.77,364.27
2018,7,15,17,0,784.0,70.0,4.4,17.8,433.0,401.71,316.3
2018,7,15,17,15,753.0,67.0,4.4,17.7,382.0,344.21,266.08
2018,7,15,17,30,722.0,64.0,4.4,17.6,331.0,289.31,216.97
2018,7,15,17,45,679.0,60.0,4.45,17.45,280.5,233.2,166.85
2018,7,15,18,0,636.0,56.0,4.5,17.3,230.0,180.31,119.95
2018,7,15,18,15,571.5,50.0,4.4,17.15,182.0,128.13,76.62
2018,7,15,18,30,507.0,44.0,4.3,17.0,134.0,83.19,43.41
2018,7,15,18,45,404.5,36.5,4.25,16.85,94.0,42.98,20.87
2018,7,15,19,0,302.0,29.0,4.2,16.7,54.0,23.31,11.27
2018,7,15,19,15,179.5,18.0,4.15,16.6,30.5,17.69,0.0
2018,7,15,19,30,57.0,7.0,4.1,16.5,7.0,6.88,0.0
2018,7,15,19,45,28.5,3.5,4.05,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.5,2.9,14.95,3.0,0.0,0.0
2018,7,16,5,0,56.0,7.0,2.9,15.0,6.0,0.0,0.0
2018,7,16,5,15,181.5,17.0,2.95,15.15,28.0,16.71,0.0
2018,7,16,5,30,307.0,27.0,3.0,15.3,50.0,21.83,8.48
2018,7,16,5,45,412.5,34.0,3.0,15.45,89.5,37.03,17.79
2018,7,16,6,0,518.0,41.0,3.0,15.6,129.0,76.53,38.49
2018,7,16,6,15,358.0,38.5,2.95,15.8,109.0,83.15,48.73
2018,7,16,6,30,198.0,36.0,2.9,16.0,89.0,71.69,47.04
2018,7,16,6,45,99.0,55.5,2.8,16.15,82.0,77.88,57.06
2018,7,16,7,0,0.0,75.0,2.7,16.3,75.0,72.46,55.62
2018,7,16,7,15,1.5,104.5,2.65,16.55,105.0,101.34,79.47
2018,7,16,7,30,3.0,134.0,2.6,16.8,135.0,130.51,103.14
2018,7,16,7,45,9.0,161.0,2.6,17.0,165.5,159.68,126.47
2018,7,16,8,0,15.0,188.0,2.6,17.2,196.0,189.57,150.1
2018,7,16,8,15,15.5,201.5,2.6,17.45,210.5,203.96,160.98
2018,7,16,8,30,16.0,215.0,2.6,17.7,225.0,218.37,171.81
2018,7,16,8,45,20.0,235.5,2.65,17.95,249.0,241.96,189.86
2018,7,16,9,0,24.0,256.0,2.7,18.2,273.0,265.93,208.01
2018,7,16,9,15,33.0,286.5,2.7,18.35,311.5,306.9,239.26
2018,7,16,9,30,42.0,317.0,2.7,18.5,350.0,346.14,268.74
2018,7,16,9,45,47.0,338.0,2.75,18.7,376.0,373.28,288.66
2018,7,16,10,0,52.0,359.0,2.8,18.9,402.0,400.71,308.67
2018,7,16,10,15,48.5,366.5,2.85,19.05,408.0,407.22,312.76
2018,7,16,10,30,45.0,374.0,2.9,19.2,414.0,413.36,316.69
2018,7,16,10,45,56.0,393.0,2.9,19.3,444.0,444.37,339.56
2018,7,16,11,0,67.0,412.0,2.9,19.4,474.0,475.72,362.38
2018,7,16,11,15,106.5,439.0,2.95,19.5,539.0,549.16,416.65
2018,7,16,11,30,146.0,466.0,3.0,19.6,604.0,617.56,466.22
2018,7,16,11,45,158.5,471.0,3.05,19.7,622.0,636.92,479.79
2018,7,16,12,0,171.0,476.0,3.1,19.8,640.0,655.75,493.27
2018,7,16,12,15,179.0,476.0,3.2,19.85,647.5,664.25,499.67
2018,7,16,12,30,187.0,476.0,3.3,19.9,655.0,671.91,505.58
2018,7,16,12,45,198.5,470.5,3.35,19.9,659.5,676.51,509.52
2018,7,16,13,0,210.0,465.0,3.4,19.9,664.0,680.06,512.79
2018,7,16,13,15,219.0,456.5,3.5,19.9,661.0,676.99,511.56
2018,7,16,13,30,228.0,448.0,3.6,19.9,658.0,672.78,509.59
2018,7,16,13,45,340.0,382.0,3.65,19.85,687.5,711.05,541.78
2018,7,16,14,0,452.0,316.0,3.7,19.8,717.0,743.19,569.09
2018,7,16,14,15,685.0,206.0,3.8,19.7,791.0,828.02,636.31
2018,7,16,14,30,918.0,96.0,3.9,19.6,865.0,890.56,681.26
2018,7,16,14,45,909.5,95.0,4.0,19.55,830.5,852.41,655.73
2018,7,16,15,0,901.0,94.0,4.1,19.5,796.0,812.11,629.1
2018,7,16,15,15,890.5,92.0,4.1,19.5,756.0,767.37,598.43
2018,7,16,15,30,880.0,90.0,4.1,19.5,716.0,721.08,566.31
2018,7,16,15,45,866.0,88.0,4.2,19.15,671.5,671.14,531.9
2018,7,16,16,0,852.0,86.0,4.3,18.8,627.0,620.44,494.02
2018,7,16,16,15,834.0,83.5,4.35,18.65,579.0,566.42,452.01
2018,7,16,16,30,816.0,81.0,4.4,18.5,531.0,512.53,408.81
2018,7,16,16,45,792.0,78.0,4.4,18.3,480.5,455.47,361.79
2018,7,16,17,0,768.0,75.0,4.4,18.1,430.0,399.74,314.43
2018,7,16,17,15,736.5,71.5,4.35,17.9,379.0,342.36,264.53
2018,7,16,17,30,705.0,68.0,4.3,17.7,328.0,287.66,215.81
2018,7,16,17,45,660.0,63.0,4.25,17.5,277.0,229.83,164.53
2018,7,16,18,0,615.0,58.0,4.2,17.3,226.0,177.69,118.5
2018,7,16,18,15,549.0,52.0,4.1,17.1,178.5,126.45,76.17
2018,7,16,18,30,483.0,46.0,4.0,16.9,131.0,82.65,43.97
2018,7,16,18,45,380.0,37.5,3.85,16.7,91.5,42.89,21.44
2018,7,16,19,0,277.0,29.0,3.7,16.5,52.0,23.42,11.07
2018,7,16,19,15,162.5,18.5,3.6,16.45,29.5,18.18,0.0
2018,7,16,19,30,48.0,8.0,3.5,16.4,7.0,0.0,0.0
2018,7,16,19,45,24.0,4.0,3.35,16.3,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,15.0,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.1,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.75,15.3,3.0,2.95,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.5,5.0,4.82,0.0
2018,7,17,5,45,0.0,9.0,2.85,15.7,9.0,8.67,1.38
2018,7,17,6,0,0.0,13.0,2.9,15.9,13.0,12.53,4.83
2018,7,17,6,15,0.0,18.0,2.9,16.1,18.0,17.36,9.04
2018,7,17,6,30,0.0,23.0,2.9,16.3,23.0,22.19,13.22
2018,7,17,6,45,0.0,32.0,2.9,16.45,32.0,30.89,20.62
2018,7,17,7,0,0.0,41.0,2.9,16.6,41.0,39.59,27.94
2018,7,17,7,15,0.0,58.5,2.9,16.8,58.5,56.53,42.07
2018,7,17,7,30,0.0,76.0,2.9,17.0,76.0,73.49,56.03
2018,7,17,7,45,0.0,84.0,2.95,17.2,84.0,81.25,62.2
2018,7,17,8,0,0.0,92.0,3.0,17.4,92.0,89.01,68.32
2018,7,17,8,15,0.0,108.5,2.95,17.6,108.5,105.01,81.12
2018,7,17,8,30,0.0,125.0,2.9,17.8,125.0,121.05,93.8
2018,7,17,8,45,0.5,140.5,2.9,18.0,141.0,136.5,105.89
2018,7,17,9,0,1.0,156.0,2.9,18.2,157.0,152.02,117.95
2018,7,17,9,15,4.0,181.5,2.9,18.35,184.5,179.26,139.3
2018,7,17,9,30,7.0,207.0,2.9,18.5,212.0,206.81,160.66
2018,7,17,9,45,10.5,235.5,2.95,18.6,244.0,238.0,184.71
2018,7,17,10,0,14.0,264.0,3.0,18.7,276.0,269.5,208.76
2018,7,17,10,15,14.0,266.5,3.0,18.8,278.5,272.52,210.63
2018,7,17,10,30,14.0,269.0,3.0,18.9,281.0,275.49,212.57
2018,7,17,10,45,14.0,268.0,3.0,19.0,280.5,274.95,211.85
2018,7,17,11,0,14.0,267.0,3.0,19.1,280.0,274.35,211.14
2018,7,17,11,15,15.5,287.5,3.0,19.2,302.0,296.42,227.77
2018,7,17,11,30,17.0,308.0,3.0,19.3,324.0,318.51,244.26
2018,7,17,11,45,22.5,336.0,3.0,19.35,357.5,357.86,273.82
2018,7,17,12,0,28.0,364.0,3.0,19.4,391.0,392.02,299.21
2018,7,17,12,15,32.0,377.5,3.05,19.45,408.5,409.87,312.42
2018,7,17,12,30,36.0,391.0,3.1,19.5,426.0,427.53,325.55
2018,7,17,12,45,42.5,402.5,3.15,19.55,443.0,445.39,338.95
2018,7,17,13,0,49.0,414.0,3.2,19.6,460.0,462.92,352.11
2018,7,17,13,15,46.0,402.0,3.3,19.6,445.0,446.87,340.49
2018,7,17,13,30,43.0,390.0,3.4,19.6,430.0,430.71,328.91
2018,7,17,13,45,188.0,339.5,3.5,19.6,507.0,525.21,405.18
2018,7,17,14,0,333.0,289.0,3.6,19.6,584.0,607.09,470.26
2018,7,17,14,15,612.5,199.0,3.7,19.5,720.0,756.52,586.38
2018,7,17,14,30,892.0,109.0,3.8,19.4,856.0,881.47,675.46
2018,7,17,14,45,714.0,156.0,3.95,19.35,738.0,755.35,586.84
2018,7,17,15,0,536.0,203.0,4.1,19.3,620.0,637.03,499.92
2018,7,17,15,15,461.0,208.5,4.1,19.3,554.0,562.43,443.85
2018,7,17,15,30,386.0,214.0,4.1,19.3,488.0,494.41,391.49
2018,7,17,15,45,603.0,156.0,4.35,19.0,553.0,565.24,450.33
2018,7,17,16,0,820.0,98.0,4.6,18.7,618.0,613.16,489.81
2018,7,17,16,15,800.5,95.0,4.65,18.5,570.0,558.92,447.08
2018,7,17,16,30,781.0,92.0,4.7,18.3,522.0,505.06,403.85
2018,7,17,16,45,755.0,88.5,4.75,18.1,471.5,448.26,357.02
2018,7,17,17,0,729.0,85.0,4.8,17.9,421.0,393.05,310.13
2018,7,17,17,15,693.5,81.0,4.8,17.65,370.0,334.8,259.72
2018,7,17,17,30,658.0,77.0,4.8,17.4,319.0,280.49,211.58
2018,7,17,17,45,609.0,71.5,4.75,17.2,268.5,224.68,162.23
2018,7,17,18,0,560.0,66.0,4.7,17.0,218.0,174.04,117.82
2018,7,17,18,15,489.0,59.0,4.6,16.8,171.5,124.21,77.02
2018,7,17,18,30,418.0,52.0,4.5,16.6,125.0,82.46,46.46
2018,7,17,18,45,314.0,41.5,4.35,16.4,86.5,44.52,24.24
2018,7,17,19,0,210.0,31.0,4.2,16.2,48.0,24.36,11.4
2018,7,17,19,15,119.5,19.0,4.1,16.15,27.0,18.68,0.0
2018,7,17,19,30,29.0,7.0,4.0,16.1,6.0,0.0,0.0
2018,7,17,19,45,14.5,3.5,3.85,16.05,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.5,2.85,15.3,2.0,0.0,0.0
2018,7,18,5,0,23.0,5.0,2.9,15.4,4.0,0.0,0.0
2018,7,18,5,15,23.0,6.5,2.95,15.6,7.0,6.39,0.0
2018,7,18,5,30,23.0,8.0,3.0,15.8,10.0,6.96,0.0
2018,7,18,5,45,132.5,24.0,3.1,16.0,45.0,21.7,9.98
2018,7,18,6,0,242.0,40.0,3.2,16.2,80.0,53.2,29.61
2018,7,18,6,15,356.0,48.0,3.1,16.35,129.5,90.85,55.1
2018,7,18,6,30,470.0,56.0,3.0,16.5,179.0,141.5,94.05
2018,7,18,6,45,458.0,59.5,2.9,16.65,201.0,169.65,121.24
2018,7,18,7,0,446.0,63.0,2.8,16.8,223.0,196.18,147.21
2018,7,18,7,15,498.5,70.5,2.6,16.95,275.0,247.95,191.92
2018,7,18,7,30,551.0,78.0,2.4,17.1,327.0,305.02,240.33
2018,7,18,7,45,438.5,83.5,2.25,17.25,296.5,288.57,230.25
2018,7,18,8,0,326.0,89.0,2.1,17.4,266.0,258.36,207.58
2018,7,18,8,15,163.0,113.5,2.1,17.55,202.0,205.65,164.6
2018,7,18,8,30,0.0,138.0,2.1,17.7,138.0,133.68,103.77
2018,7,18,8,45,144.5,142.5,2.05,17.8,244.0,238.92,191.13
2018,7,18,9,0,289.0,147.0,2.0,17.9,350.0,355.57,284.81
2018,7,18,9,15,473.0,138.0,2.05,18.05,493.0,498.67,396.47
2018,7,18,9,30,657.0,129.0,2.1,18.2,636.0,652.4,510.3
2018,7,18,9,45,551.5,158.5,2.15,18.35,597.5,621.36,485.32
2018,7,18,10,0,446.0,188.0,2.2,18.5,559.0,580.6,453.11
2018,7,18,10,15,235.0,248.5,2.25,18.6,444.5,462.36,360.04
2018,7,18,10,30,24.0,309.0,2.3,18.7,330.0,328.79,252.29
2018,7,18,10,45,96.0,286.5,2.35,18.8,374.0,379.54,293.92
2018,7,18,11,0,168.0,264.0,2.4,18.9,418.0,432.67,336.12
2018,7,18,11,15,92.0,280.5,2.5,18.95,365.0,373.95,288.92
2018,7,18,11,30,16.0,297.0,2.6,19.0,312.0,306.64,234.93
2018,7,18,11,45,38.5,350.5,2.65,19.05,387.0,388.54,297.39
2018,7,18,12,0,61.0,404.0,2.7,19.1,462.0,465.83,354.7
2018,7,18,12,15,64.0,409.5,2.8,19.1,470.5,474.64,361.03
2018,7,18,12,30,67.0,415.0,2.9,19.1,479.0,483.12,367.5
2018,7,18,12,45,85.0,429.0,3.0,19.15,509.5,514.86,391.43
2018,7,18,13,0,103.0,443.0,3.1,19.2,540.0,545.94,414.68
2018,7,18,13,15,76.0,417.5,3.1,19.15,488.5,491.99,374.67
2018,7,18,13,30,49.0,392.0,3.1,19.1,437.0,438.58,334.98
2018,7,18,13,45,50.0,387.5,3.1,19.1,432.5,433.61,331.85
2018,7,18,14,0,51.0,383.0,3.1,19.1,428.0,428.38,328.35
2018,7,18,14,15,190.0,329.0,3.1,19.0,489.0,500.71,388.02
2018,7,18,14,30,329.0,275.0,3.1,18.9,550.0,568.77,442.94
2018,7,18,14,45,598.0,190.5,3.1,18.85,665.0,695.95,542.85
2018,7,18,15,0,867.0,106.0,3.1,18.8,780.0,797.31,616.66
2018,7,18,15,15,855.5,103.5,3.1,18.8,740.0,752.55,585.14
2018,7,18,15,30,844.0,101.0,3.1,18.8,700.0,706.4,553.37
2018,7,18,15,45,828.5,99.5,3.45,18.6,656.0,658.45,520.74
2018,7,18,16,0,813.0,98.0,3.8,18.4,612.0,608.63,484.12
2018,7,18,16,15,792.5,95.5,3.95,18.2,564.5,554.63,442.48
2018,7,18,16,30,772.0,93.0,4.1,18.0,517.0,501.11,399.89
2018,7,18,16,45,745.0,90.0,4.25,17.75,467.0,444.76,353.85
2018,7,18,17,0,718.0,87.0,4.4,17.5,417.0,389.33,307.18
2018,7,18,17,15,682.5,82.5,4.4,17.25,366.0,331.92,257.56
2018,7,18,17,30,647.0,78.0,4.4,17.0,315.0,277.7,209.6
2018,7,18,17,45,596.5,73.0,4.35,16.75,265.0,222.59,160.98
2018,7,18,18,0,546.0,68.0,4.3,16.5,215.0,172.82,117.46
2018,7,18,18,15,475.5,60.0,4.05,16.3,168.5,122.91,76.6
2018,7,18,18,30,405.0,52.0,3.8,16.1,122.0,81.03,45.9
2018,7,18,18,45,281.5,40.0,3.6,15.95,81.0,41.19,22.34
2018,7,18,19,0,158.0,28.0,3.4,15.8,40.0,21.86,9.29
2018,7,18,19,15,79.0,15.0,3.15,15.75,21.0,14.74,0.0
2018,7,18,19,30,0.0,2.0,2.9,15.7,2.0,0.0,0.0
2018,7,18,19,45,0.0,1.0,2.6,15.7,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,4,45,11.0,2.5,3.2,14.95,2.0,0.0,0.0
2018,7,19,5,0,22.0,5.0,3.4,15.1,4.0,0.0,0.0
2018,7,19,5,15,22.0,7.5,3.45,15.25,8.0,7.37,0.0
2018,7,19,5,30,22.0,10.0,3.5,15.4,12.0,9.48,0.0
2018,7,19,5,45,11.0,17.0,3.5,15.6,18.0,16.74,7.71
2018,7,19,6,0,0.0,24.0,3.5,15.8,24.0,23.16,13.68
2018,7,19,6,15,0.0,33.0,3.3,15.95,33.0,31.85,21.27
2018,7,19,6,30,0.0,42.0,3.1,16.1,42.0,40.56,28.79
2018,7,19,6,45,0.0,57.5,2.85,16.3,57.5,55.56,41.5
2018,7,19,7,0,0.0,73.0,2.6,16.5,73.0,70.54,54.0
2018,7,19,7,15,0.0,90.5,2.35,16.7,90.5,87.4,67.87
2018,7,19,7,30,0.0,108.0,2.1,16.9,108.0,104.32,81.57
2018,7,19,7,45,1.5,123.0,1.9,17.1,124.0,119.59,93.71
2018,7,19,8,0,3.0,138.0,1.7,17.3,140.0,135.05,105.85
2018,7,19,8,15,3.0,152.0,1.55,17.55,154.0,148.88,116.49
2018,7,19,8,30,3.0,166.0,1.4,17.8,168.0,162.73,127.01
2018,7,19,8,45,6.5,189.5,1.25,18.05,194.0,188.18,146.62
2018,7,19,9,0,10.0,213.0,1.1,18.3,220.0,214.01,166.18
2018,7,19,9,15,14.0,238.5,1.1,18.55,249.0,242.52,187.67
2018,7,19,9,30,18.0,264.0,1.1,18.8,278.0,271.41,209.16
2018,7,19,9,45,25.5,295.5,1.1,19.1,316.0,313.22,240.13
2018,7,19,10,0,33.0,327.0,1.1,19.4,354.0,352.48,268.62
2018,7,19,10,15,42.0,355.0,1.25,19.55,391.0,390.06,296.19
2018,7,19,10,30,51.0,383.0,1.4,19.7,428.0,428.14,323.9
2018,7,19,10,45,49.5,390.5,1.6,19.85,435.0,435.99,329.41
2018,7,19,11,0,48.0,398.0,1.8,20.0,442.0,443.58,334.91
2018,7,19,11,15,49.5,406.5,2.1,20.05,452.5,454.85,343.6
2018,7,19,11,30,51.0,415.0,2.4,20.1,463.0,465.95,352.12
2018,7,19,11,45,52.5,420.5,2.7,20.15,470.5,473.79,358.28
2018,7,19,12,0,54.0,426.0,3.0,20.2,478.0,481.38,364.26
2018,7,19,12,15,58.0,432.0,3.3,20.15,487.5,491.7,372.5
2018,7,19,12,30,62.0,438.0,3.6,20.1,497.0,501.72,380.52
2018,7,19,12,45,62.0,433.0,3.85,20.0,492.0,496.13,377.08
2018,7,19,13,0,62.0,428.0,4.1,19.9,487.0,490.24,373.46
2018,7,19,13,15,97.0,435.5,4.3,19.75,525.5,530.92,405.47
2018,7,19,13,30,132.0,443.0,4.5,19.6,564.0,576.09,440.54
2018,7,19,13,45,266.0,385.5,4.65,19.45,623.0,645.56,497.29
2018,7,19,14,0,400.0,328.0,4.8,19.3,682.0,708.03,548.22
2018,7,19,14,15,617.5,228.0,4.8,19.15,754.0,790.49,615.2
2018,7,19,14,30,835.0,128.0,4.8,19.0,826.0,851.6,660.75
2018,7,19,14,45,824.5,126.5,4.75,18.85,791.5,816.7,636.44
2018,7,19,15,0,814.0,125.0,4.7,18.7,757.0,776.87,608.97
2018,7,19,15,15,801.0,123.0,4.7,18.7,718.0,733.1,578.31
2018,7,19,15,30,788.0,121.0,4.7,18.7,679.0,688.19,546.49
2018,7,19,15,45,770.0,119.0,4.45,18.4,635.5,639.05,508.98
2018,7,19,16,0,752.0,117.0,4.2,18.1,592.0,589.71,470.61
2018,7,19,16,15,729.5,113.5,4.05,17.95,544.5,536.11,428.39
2018,7,19,16,30,707.0,110.0,3.9,17.8,497.0,483.37,385.85
2018,7,19,16,45,677.5,106.0,3.8,17.65,448.0,427.9,340.2
2018,7,19,17,0,648.0,102.0,3.7,17.5,399.0,374.5,295.09
2018,7,19,17,15,611.0,97.0,3.65,17.3,350.0,319.71,248.09
2018,7,19,17,30,574.0,92.0,3.6,17.1,301.0,268.35,203.1
2018,7,19,17,45,523.0,84.5,3.55,16.9,252.5,214.68,156.41
2018,7,19,18,0,472.0,77.0,3.5,16.7,204.0,166.51,114.88
2018,7,19,18,15,405.0,66.5,3.45,16.6,159.0,118.09,75.51
2018,7,19,18,30,338.0,56.0,3.4,16.5,114.0,77.98,45.95
2018,7,19,18,45,249.0,43.0,3.3,16.35,78.0,42.55,24.11
2018,7,19,19,0,160.0,30.0,3.2,16.2,42.0,23.6,9.97
2018,7,19,19,15,90.5,17.5,3.15,16.2,23.5,17.2,0.0
2018,7,19,19,30,21.0,5.0,3.1,16.2,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,3.0,16.15,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.35,15.2,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.4,15.3,3.0,0.0,0.0
2018,7,20,5,15,25.5,12.5,2.6,15.5,14.0,12.29,0.0
2018,7,20,5,30,43.0,22.0,2.8,15.7,25.0,19.62,3.87
2018,7,20,5,45,59.0,35.0,2.95,15.9,42.5,32.39,19.61
2018,7,20,6,0,75.0,48.0,3.1,16.1,60.0,49.85,33.04
2018,7,20,6,15,51.0,54.0,3.1,16.35,63.5,57.65,40.62
2018,7,20,6,30,27.0,60.0,3.1,16.6,67.0,62.78,46.3
2018,7,20,6,45,17.5,70.5,3.15,16.8,75.5,72.26,54.84
2018,7,20,7,0,8.0,81.0,3.2,17.0,84.0,80.57,62.08
2018,7,20,7,15,16.5,116.5,3.05,17.3,123.5,118.11,92.94
2018,7,20,7,30,25.0,152.0,2.9,17.6,163.0,157.29,124.64
2018,7,20,7,45,19.0,158.0,2.8,17.85,167.0,161.41,127.54
2018,7,20,8,0,13.0,164.0,2.7,18.1,171.0,165.34,130.2
2018,7,20,8,15,10.0,175.0,2.7,18.35,180.5,175.14,137.53
2018,7,20,8,30,7.0,186.0,2.7,18.6,190.0,184.64,144.5
2018,7,20,8,45,7.5,194.5,2.65,18.85,199.5,193.72,151.14
2018,7,20,9,0,8.0,203.0,2.6,19.1,209.0,202.84,157.78
2018,7,20,9,15,14.0,232.5,2.55,19.3,243.0,236.65,183.84
2018,7,20,9,30,20.0,262.0,2.5,19.5,277.0,271.03,209.93
2018,7,20,9,45,27.0,294.0,2.5,19.7,315.5,313.0,241.52
2018,7,20,10,0,34.0,326.0,2.5,19.9,354.0,352.38,270.71
2018,7,20,10,15,65.0,356.5,2.5,20.05,412.5,411.97,315.54
2018,7,20,10,30,96.0,387.0,2.5,20.2,471.0,473.26,360.77
2018,7,20,10,45,169.0,379.0,2.5,20.3,532.0,541.74,412.38
2018,7,20,11,0,242.0,371.0,2.5,20.4,593.0,612.95,464.93
2018,7,20,11,15,309.0,356.5,2.5,20.45,644.5,667.99,505.31
2018,7,20,11,30,376.0,342.0,2.5,20.5,696.0,729.86,549.81
2018,7,20,11,45,388.0,346.0,2.55,20.55,714.0,750.0,563.5
2018,7,20,12,0,400.0,350.0,2.6,20.6,732.0,768.7,576.53
2018,7,20,12,15,329.0,393.5,2.65,20.55,708.0,736.95,552.1
2018,7,20,12,30,258.0,437.0,2.7,20.5,684.0,709.87,530.97
2018,7,20,12,45,211.5,449.5,2.8,20.5,651.0,668.56,501.27
2018,7,20,13,0,165.0,462.0,2.9,20.5,618.0,633.16,475.37
2018,7,20,13,15,166.0,452.0,2.95,20.4,607.0,621.32,467.93
2018,7,20,13,30,167.0,442.0,3.0,20.3,596.0,608.77,459.82
2018,7,20,13,45,268.0,381.0,3.05,20.25,621.0,643.0,488.98
2018,7,20,14,0,369.0,320.0,3.1,20.2,646.0,671.72,513.67
2018,7,20,14,15,592.0,220.0,3.15,20.1,723.0,759.8,583.83
2018,7,20,14,30,815.0,120.0,3.2,20.0,800.0,826.29,632.23
2018,7,20,14,45,805.0,118.0,3.2,19.9,766.5,789.15,606.81
2018,7,20,15,0,795.0,116.0,3.2,19.8,733.0,752.51,582.34
2018,7,20,15,15,782.5,114.0,3.2,19.8,695.0,709.85,553.04
2018,7,20,15,30,770.0,112.0,3.2,19.8,657.0,666.06,522.63
2018,7,20,15,45,753.5,109.5,3.2,19.55,614.5,618.21,487.8
2018,7,20,16,0,737.0,107.0,3.2,19.3,572.0,570.08,451.57
2018,7,20,16,15,715.0,104.0,3.15,19.15,526.0,518.25,411.27
2018,7,20,16,30,693.0,101.0,3.1,19.0,480.0,466.73,370.17
2018,7,20,16,45,664.5,97.5,3.1,18.85,432.5,412.98,326.35
2018,7,20,17,0,636.0,94.0,3.1,18.7,385.0,361.22,282.93
2018,7,20,17,15,599.0,89.0,3.05,18.5,336.5,307.12,236.76
2018,7,20,17,30,562.0,84.0,3.0,18.3,288.0,256.46,192.62
2018,7,20,17,45,512.0,77.5,2.95,18.1,241.0,204.72,147.76
2018,7,20,18,0,462.0,71.0,2.9,17.9,194.0,158.36,107.93
2018,7,20,18,15,396.0,61.5,2.85,17.75,151.0,112.43,70.84
2018,7,20,18,30,330.0,52.0,2.8,17.6,108.0,73.39,42.3
2018,7,20,18,45,242.5,39.5,2.75,17.45,73.5,39.07,21.4
2018,7,20,19,0,155.0,27.0,2.7,17.3,39.0,21.11,7.74
