Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,19,15,87.5,15.5,2.6,17.3,21.5,15.24,0.0
2018,7,20,19,30,20.0,4.0,2.5,17.3,4.0,0.0,0.0
2018,7,20,19,45,10.0,2.0,2.4,17.25,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.7,16.65,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.8,16.7,3.0,0.0,0.0
2018,7,21,5,15,62.0,14.5,1.85,16.85,18.0,14.25,0.0
2018,7,21,5,30,114.0,26.0,1.9,17.0,33.0,20.53,3.01
2018,7,21,5,45,198.0,39.5,1.95,17.15,65.5,34.98,19.98
2018,7,21,6,0,282.0,53.0,2.0,17.3,98.0,66.55,39.15
2018,7,21,6,15,202.5,63.0,1.95,17.5,101.5,84.3,55.95
2018,7,21,6,30,123.0,73.0,1.9,17.7,105.0,91.67,66.19
2018,7,21,6,45,73.5,99.5,1.9,17.9,119.5,112.91,86.4
2018,7,21,7,0,24.0,126.0,1.9,18.1,134.0,128.01,100.5
2018,7,21,7,15,36.0,149.5,1.9,18.3,164.0,156.67,123.57
2018,7,21,7,30,48.0,173.0,1.9,18.5,194.0,186.78,147.55
2018,7,21,7,45,53.5,194.0,1.9,18.7,220.5,212.86,168.05
2018,7,21,8,0,59.0,215.0,1.9,18.9,247.0,239.54,188.72
2018,7,21,8,15,86.0,243.0,1.9,19.1,294.0,285.74,224.57
2018,7,21,8,30,113.0,271.0,1.9,19.3,341.0,337.05,263.76
2018,7,21,8,45,137.5,294.0,1.9,19.45,385.5,382.2,297.7
2018,7,21,9,0,162.0,317.0,1.9,19.6,430.0,429.35,332.65
2018,7,21,9,15,160.0,337.0,1.95,19.75,454.0,455.58,351.17
2018,7,21,9,30,158.0,357.0,2.0,19.9,478.0,481.3,369.2
2018,7,21,9,45,168.0,375.0,2.05,20.05,509.0,514.3,392.71
2018,7,21,10,0,178.0,393.0,2.1,20.2,540.0,547.53,416.11
2018,7,21,10,15,187.0,408.0,2.15,20.25,567.5,576.96,436.76
2018,7,21,10,30,196.0,423.0,2.2,20.3,595.0,606.3,457.23
2018,7,21,10,45,179.0,435.0,2.25,20.4,595.0,608.09,457.29
2018,7,21,11,0,162.0,447.0,2.3,20.5,595.0,608.47,456.57
2018,7,21,11,15,296.5,389.0,2.35,20.55,666.0,689.19,518.22
2018,7,21,11,30,431.0,331.0,2.4,20.6,737.0,772.97,580.21
2018,7,21,11,45,596.5,254.0,2.45,20.65,820.5,865.0,647.76
2018,7,21,12,0,762.0,177.0,2.5,20.7,904.0,951.84,705.92
2018,7,21,12,15,770.0,173.0,2.55,20.65,908.0,957.52,709.37
2018,7,21,12,30,778.0,169.0,2.6,20.6,912.0,960.28,711.77
2018,7,21,12,45,592.0,270.0,2.65,20.6,833.0,877.64,655.66
2018,7,21,13,0,406.0,371.0,2.7,20.6,754.0,789.85,590.48
2018,7,21,13,15,323.0,407.5,2.75,20.55,709.0,734.95,551.02
2018,7,21,13,30,240.0,444.0,2.8,20.5,664.0,686.63,515.21
2018,7,21,13,45,335.0,381.5,2.8,20.45,681.0,706.53,533.8
2018,7,21,14,0,430.0,319.0,2.8,20.4,698.0,726.67,551.81
2018,7,21,14,15,632.0,214.5,2.8,20.3,751.5,789.84,603.02
2018,7,21,14,30,834.0,110.0,2.8,20.2,805.0,832.39,633.4
2018,7,21,14,45,827.5,107.0,2.8,20.1,772.5,796.48,609.25
2018,7,21,15,0,821.0,104.0,2.8,20.0,740.0,758.52,584.09
2018,7,21,15,15,809.0,102.5,2.8,20.0,702.0,716.07,555.25
2018,7,21,15,30,797.0,101.0,2.8,20.0,664.0,672.4,525.2
2018,7,21,15,45,784.5,97.5,2.8,19.75,622.0,626.4,492.6
2018,7,21,16,0,772.0,94.0,2.8,19.5,580.0,578.32,456.69
2018,7,21,16,15,755.0,91.0,2.85,19.3,535.0,527.71,417.85
2018,7,21,16,30,738.0,88.0,2.9,19.1,490.0,477.3,377.96
2018,7,21,16,45,715.5,83.5,2.95,18.95,442.0,423.25,333.94
2018,7,21,17,0,693.0,79.0,3.0,18.8,394.0,370.5,289.61
2018,7,21,17,15,660.5,74.5,3.0,18.6,345.5,314.79,241.84
2018,7,21,17,30,628.0,70.0,3.0,18.4,297.0,262.71,196.03
2018,7,21,17,45,583.5,64.5,3.0,18.15,249.5,209.74,149.51
2018,7,21,18,0,539.0,59.0,3.0,17.9,202.0,161.46,107.41
2018,7,21,18,15,472.5,52.5,2.95,17.75,158.0,114.05,68.86
2018,7,21,18,30,406.0,46.0,2.9,17.6,114.0,74.18,40.1
2018,7,21,18,45,273.0,35.5,2.85,17.45,74.5,36.38,18.8
2018,7,21,19,0,140.0,25.0,2.8,17.3,35.0,19.48,6.13
2018,7,21,19,15,86.0,15.5,2.7,17.2,20.0,15.24,0.0
2018,7,21,19,30,32.0,6.0,2.6,17.1,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.5,17.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,22,4,45,14.5,2.5,1.8,16.75,2.0,0.0,0.0
2018,7,22,5,0,29.0,5.0,1.8,16.8,4.0,0.0,0.0
2018,7,22,5,15,123.0,14.0,1.8,16.95,20.5,13.76,0.0
2018,7,22,5,30,217.0,23.0,1.8,17.1,37.0,18.6,0.84
2018,7,22,5,45,323.0,32.0,1.85,17.25,72.5,30.2,15.04
2018,7,22,6,0,429.0,41.0,1.9,17.4,108.0,65.88,33.44
2018,7,22,6,15,303.5,50.5,1.9,17.55,106.5,84.52,51.76
2018,7,22,6,30,178.0,60.0,1.9,17.7,105.0,89.56,62.17
2018,7,22,6,45,111.0,93.5,1.95,17.8,123.5,116.25,87.94
2018,7,22,7,0,44.0,127.0,2.0,17.9,142.0,134.86,105.73
2018,7,22,7,15,42.5,146.5,2.05,18.1,163.0,156.09,123.14
2018,7,22,7,30,41.0,166.0,2.1,18.3,184.0,177.21,140.09
2018,7,22,7,45,32.5,177.5,2.1,18.45,193.0,187.25,147.86
2018,7,22,8,0,24.0,189.0,2.1,18.6,202.0,195.17,153.7
2018,7,22,8,15,21.0,201.5,2.15,18.75,213.5,207.08,162.65
2018,7,22,8,30,18.0,214.0,2.2,18.9,225.0,218.66,171.21
2018,7,22,8,45,20.0,231.0,2.25,19.05,244.0,237.62,185.56
2018,7,22,9,0,22.0,248.0,2.3,19.2,263.0,256.75,199.91
2018,7,22,9,15,25.5,266.5,2.35,19.3,285.0,281.66,218.69
2018,7,22,9,30,29.0,285.0,2.4,19.4,307.0,304.27,235.53
2018,7,22,9,45,59.5,327.0,2.5,19.5,375.0,372.82,287.9
2018,7,22,10,0,90.0,369.0,2.6,19.6,443.0,443.6,340.83
2018,7,22,10,15,145.0,392.5,2.7,19.65,517.0,524.27,401.09
2018,7,22,10,30,200.0,416.0,2.8,19.7,591.0,602.93,458.79
2018,7,22,10,45,199.5,425.0,2.9,19.75,603.5,617.17,468.28
2018,7,22,11,0,199.0,434.0,3.0,19.8,616.0,630.66,477.63
2018,7,22,11,15,199.5,447.0,3.1,19.8,632.0,648.42,490.09
2018,7,22,11,30,200.0,460.0,3.2,19.8,648.0,665.4,501.98
2018,7,22,11,45,307.5,415.0,3.3,19.85,707.0,734.77,554.97
2018,7,22,12,0,415.0,370.0,3.4,19.9,766.0,804.23,606.95
2018,7,22,12,15,584.0,278.5,3.45,19.9,836.0,882.53,666.87
2018,7,22,12,30,753.0,187.0,3.5,19.9,906.0,953.6,716.85
2018,7,22,12,45,749.5,186.5,3.6,19.9,897.5,945.59,711.64
2018,7,22,13,0,746.0,186.0,3.7,19.9,889.0,934.8,705.23
2018,7,22,13,15,815.0,144.0,3.8,19.9,901.0,944.36,712.83
2018,7,22,13,30,884.0,102.0,3.9,19.9,913.0,954.77,720.97
2018,7,22,13,45,880.5,100.5,3.95,19.85,892.0,932.55,706.69
2018,7,22,14,0,877.0,99.0,4.0,19.8,871.0,907.41,690.63
2018,7,22,14,15,870.5,98.0,4.05,19.75,843.5,877.32,671.07
2018,7,22,14,30,864.0,97.0,4.1,19.7,816.0,844.75,649.68
2018,7,22,14,45,856.5,95.0,4.2,19.65,783.0,808.02,625.37
2018,7,22,15,0,849.0,93.0,4.3,19.6,750.0,769.22,599.32
2018,7,22,15,15,837.5,91.5,4.3,19.6,711.0,726.06,569.34
2018,7,22,15,30,826.0,90.0,4.3,19.6,672.0,681.56,538.06
2018,7,22,15,45,813.0,87.5,4.3,19.45,629.5,633.92,503.93
2018,7,22,16,0,800.0,85.0,4.3,19.3,587.0,585.55,466.89
2018,7,22,16,15,782.0,82.5,4.3,19.15,541.0,534.13,426.48
2018,7,22,16,30,764.0,80.0,4.3,19.0,495.0,482.37,384.69
2018,7,22,16,45,740.0,77.0,4.3,18.85,447.0,427.79,339.49
2018,7,22,17,0,716.0,74.0,4.3,18.7,399.0,374.62,294.15
2018,7,22,17,15,683.5,70.0,4.3,18.55,349.5,319.03,245.83
2018,7,22,17,30,651.0,66.0,4.3,18.4,300.0,266.3,198.96
2018,7,22,17,45,605.5,61.5,4.3,18.2,252.0,211.85,150.79
2018,7,22,18,0,560.0,57.0,4.3,18.0,204.0,163.12,108.02
2018,7,22,18,15,493.5,50.0,4.2,17.85,159.0,114.08,67.99
2018,7,22,18,30,427.0,43.0,4.1,17.7,114.0,72.58,38.04
2018,7,22,18,45,327.5,34.5,4.0,17.5,78.0,36.47,18.07
2018,7,22,19,0,228.0,26.0,3.9,17.3,42.0,21.11,6.35
2018,7,22,19,15,131.5,16.0,3.8,17.25,23.5,15.73,0.0
2018,7,22,19,30,35.0,6.0,3.7,17.2,5.0,0.0,0.0
2018,7,22,19,45,17.5,3.0,3.6,17.15,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.95,15.9,17.0,10.81,0.0
2018,7,23,5,30,194.0,22.0,2.9,16.0,34.0,17.72,0.0
2018,7,23,5,45,316.0,31.5,2.85,16.15,71.5,29.17,14.59
2018,7,23,6,0,438.0,41.0,2.8,16.3,109.0,65.91,33.43
2018,7,23,6,15,305.5,31.5,2.75,16.5,87.5,66.69,37.06
2018,7,23,6,30,173.0,22.0,2.7,16.7,66.0,52.08,31.25
2018,7,23,6,45,86.5,33.5,2.65,16.85,55.5,53.07,36.37
2018,7,23,7,0,0.0,45.0,2.6,17.0,45.0,43.46,31.16
2018,7,23,7,15,0.0,61.5,2.6,17.2,61.5,59.43,44.46
2018,7,23,7,30,0.0,78.0,2.6,17.4,78.0,75.43,57.59
2018,7,23,7,45,0.0,88.0,2.6,17.65,88.0,85.11,65.32
2018,7,23,8,0,0.0,98.0,2.6,17.9,98.0,94.81,72.98
2018,7,23,8,15,0.0,117.0,2.6,18.1,117.0,113.26,87.7
2018,7,23,8,30,0.0,136.0,2.6,18.3,136.0,131.76,102.28
2018,7,23,8,45,1.5,156.5,2.6,18.5,157.5,152.76,118.75
2018,7,23,9,0,3.0,177.0,2.6,18.7,179.0,173.95,135.19
2018,7,23,9,15,8.5,208.0,2.65,18.9,214.5,208.58,162.18
2018,7,23,9,30,14.0,239.0,2.7,19.1,250.0,243.76,189.24
2018,7,23,9,45,31.5,292.0,2.75,19.3,317.5,314.84,243.86
2018,7,23,10,0,49.0,345.0,2.8,19.5,385.0,384.5,296.18
2018,7,23,10,15,72.5,376.5,2.85,19.6,438.5,439.03,336.8
2018,7,23,10,30,96.0,408.0,2.9,19.7,492.0,494.82,377.85
2018,7,23,10,45,101.0,421.5,3.0,19.85,512.0,515.99,392.75
2018,7,23,11,0,106.0,435.0,3.1,20.0,532.0,537.04,407.71
2018,7,23,11,15,107.0,445.0,3.2,20.05,544.0,550.42,417.14
2018,7,23,11,30,108.0,455.0,3.3,20.1,556.0,563.41,426.35
2018,7,23,11,45,109.0,459.0,3.4,20.15,562.0,569.82,430.92
2018,7,23,12,0,110.0,463.0,3.5,20.2,568.0,582.43,439.95
2018,7,23,12,15,90.5,450.0,3.65,20.15,536.5,543.17,411.4
2018,7,23,12,30,71.0,437.0,3.8,20.1,505.0,510.14,387.26
2018,7,23,12,45,60.0,424.0,3.95,20.1,481.0,485.37,369.22
2018,7,23,13,0,49.0,411.0,4.1,20.1,457.0,460.47,350.93
2018,7,23,13,15,49.0,403.0,4.25,20.0,448.5,451.4,344.85
2018,7,23,13,30,49.0,395.0,4.4,19.9,440.0,442.12,338.66
2018,7,23,13,45,189.0,340.5,4.55,19.85,507.5,527.92,408.93
2018,7,23,14,0,329.0,286.0,4.7,19.8,575.0,601.04,468.5
2018,7,23,14,15,533.5,214.0,4.85,19.7,665.0,701.81,549.51
2018,7,23,14,30,738.0,142.0,5.0,19.6,755.0,785.48,613.34
2018,7,23,14,45,661.5,154.0,5.1,19.5,686.5,710.97,559.88
2018,7,23,15,0,585.0,166.0,5.2,19.4,618.0,638.26,506.64
2018,7,23,15,15,646.0,145.5,5.2,19.4,620.0,639.56,509.3
2018,7,23,15,30,707.0,125.0,5.2,19.4,622.0,633.89,506.04
2018,7,23,15,45,598.5,140.5,5.3,19.15,542.5,545.85,437.74
2018,7,23,16,0,490.0,156.0,5.4,18.9,463.0,465.43,374.23
2018,7,23,16,15,309.5,182.0,5.4,18.7,370.5,358.72,288.0
2018,7,23,16,30,129.0,208.0,5.4,18.5,278.0,271.8,216.88
2018,7,23,16,45,113.0,188.0,5.4,18.3,245.0,237.15,189.21
2018,7,23,17,0,97.0,168.0,5.4,18.1,212.0,204.12,162.48
2018,7,23,17,15,110.0,139.0,5.3,17.9,183.0,174.71,138.1
2018,7,23,17,30,123.0,110.0,5.2,17.7,154.0,144.02,111.97
2018,7,23,17,45,88.5,87.0,5.15,17.45,116.0,105.85,80.47
2018,7,23,18,0,54.0,64.0,5.1,17.2,78.0,71.77,52.66
2018,7,23,18,15,37.0,50.0,4.95,17.05,58.5,53.1,37.32
2018,7,23,18,30,20.0,36.0,4.8,16.9,39.0,36.24,23.67
2018,7,23,18,45,33.0,28.5,4.6,16.7,31.5,26.94,15.44
2018,7,23,19,0,46.0,21.0,4.4,16.5,24.0,18.86,4.28
2018,7,23,19,15,36.0,13.0,4.35,16.45,14.0,12.78,0.0
2018,7,23,19,30,26.0,5.0,4.3,16.4,4.0,0.0,0.0
2018,7,23,19,45,13.0,2.5,4.2,16.35,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,3.0,3.55,16.35,3.0,2.95,0.0
2018,7,24,5,30,0.0,6.0,3.6,16.5,6.0,5.78,0.0
2018,7,24,5,45,0.0,13.0,3.65,16.6,13.0,12.53,4.21
2018,7,24,6,0,0.0,20.0,3.7,16.7,20.0,19.29,10.33
2018,7,24,6,15,0.0,33.5,3.7,16.85,33.5,32.34,21.53
2018,7,24,6,30,0.0,47.0,3.7,17.0,47.0,45.4,32.72
2018,7,24,6,45,36.0,83.0,3.7,17.1,95.5,88.34,67.6
2018,7,24,7,0,72.0,119.0,3.7,17.2,144.0,135.5,106.1
2018,7,24,7,15,67.0,130.5,3.7,17.35,156.5,149.39,117.94
2018,7,24,7,30,62.0,142.0,3.7,17.5,169.0,162.64,128.97
2018,7,24,7,45,31.0,143.5,3.7,17.65,157.0,153.66,121.58
2018,7,24,8,0,0.0,145.0,3.7,17.8,145.0,140.31,110.17
2018,7,24,8,15,1.0,157.0,3.7,17.95,157.5,152.64,119.75
2018,7,24,8,30,2.0,169.0,3.7,18.1,170.0,165.08,129.32
2018,7,24,8,45,4.5,184.0,3.75,18.3,187.0,181.55,142.07
2018,7,24,9,0,7.0,199.0,3.8,18.5,204.0,198.27,154.93
2018,7,24,9,15,9.5,218.0,3.9,18.6,225.0,219.14,171.05
2018,7,24,9,30,12.0,237.0,4.0,18.7,246.0,240.25,187.24
2018,7,24,9,45,13.5,253.0,4.05,18.85,263.5,257.78,200.47
2018,7,24,10,0,15.0,269.0,4.1,19.0,281.0,275.42,213.71
2018,7,24,10,15,18.5,288.0,4.15,19.05,303.5,297.88,230.77
2018,7,24,10,30,22.0,307.0,4.2,19.1,326.0,320.52,247.88
2018,7,24,10,45,24.0,324.0,4.25,19.2,345.5,345.19,266.34
2018,7,24,11,0,26.0,341.0,4.3,19.3,365.0,365.12,281.13
2018,7,24,11,15,35.5,368.5,4.35,19.3,401.5,403.02,309.8
2018,7,24,11,30,45.0,396.0,4.4,19.3,438.0,441.14,338.38
2018,7,24,11,45,50.5,410.5,4.45,19.35,458.0,462.08,353.88
2018,7,24,12,0,56.0,425.0,4.5,19.4,478.0,482.88,369.31
2018,7,24,12,15,52.0,418.0,4.5,19.4,467.5,471.89,360.94
2018,7,24,12,30,48.0,411.0,4.5,19.4,457.0,460.61,352.5
2018,7,24,12,45,47.0,408.5,4.55,19.45,453.0,456.67,349.68
2018,7,24,13,0,46.0,406.0,4.6,19.5,449.0,452.5,346.7
2018,7,24,13,15,49.5,404.0,4.6,19.5,450.0,453.01,347.42
2018,7,24,13,30,53.0,402.0,4.6,19.5,451.0,453.18,347.92
2018,7,24,13,45,194.5,345.5,4.6,19.5,517.5,538.31,417.39
2018,7,24,14,0,336.0,289.0,4.6,19.5,584.0,610.58,475.85
2018,7,24,14,15,610.5,192.0,4.6,19.45,707.0,747.77,584.0
2018,7,24,14,30,885.0,95.0,4.6,19.4,830.0,860.34,665.17
2018,7,24,14,45,877.0,94.0,4.65,19.35,796.5,823.46,639.62
2018,7,24,15,0,869.0,93.0,4.7,19.3,763.0,784.49,613.27
2018,7,24,15,15,857.5,91.5,4.7,19.3,723.5,740.48,582.57
2018,7,24,15,30,846.0,90.0,4.7,19.3,684.0,695.06,550.53
2018,7,24,15,45,832.5,88.0,4.75,19.1,641.0,646.65,515.97
2018,7,24,16,0,819.0,86.0,4.8,18.9,598.0,597.49,478.33
2018,7,24,16,15,801.5,83.0,4.8,18.75,551.0,544.88,436.73
2018,7,24,16,30,784.0,80.0,4.8,18.6,504.0,491.81,393.62
2018,7,24,16,45,760.0,77.5,4.8,18.45,455.0,436.63,347.6
2018,7,24,17,0,736.0,75.0,4.8,18.3,406.0,382.83,301.4
2018,7,24,17,15,703.5,70.5,4.8,18.1,355.5,325.59,251.46
2018,7,24,17,30,671.0,66.0,4.8,17.9,305.0,271.22,202.92
2018,7,24,17,45,626.0,61.0,4.8,17.7,256.0,215.28,153.18
2018,7,24,18,0,581.0,56.0,4.8,17.5,207.0,165.01,108.86
2018,7,24,18,15,513.5,49.5,4.75,17.35,161.0,115.19,68.16
2018,7,24,18,30,446.0,43.0,4.7,17.2,115.0,73.06,37.96
2018,7,24,18,45,343.0,34.0,4.6,17.05,78.0,35.52,17.46
2018,7,24,19,0,240.0,25.0,4.5,16.9,41.0,20.4,3.99
2018,7,24,19,15,138.0,15.0,4.45,16.8,22.5,14.74,0.0
2018,7,24,19,30,36.0,5.0,4.4,16.7,4.0,0.0,0.0
2018,7,24,19,45,18.0,2.5,4.35,16.65,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,5,15,103.0,11.0,3.6,15.8,16.5,10.81,0.0
2018,7,25,5,30,206.0,22.0,3.6,16.0,33.0,18.04,0.0
2018,7,25,5,45,333.5,30.5,3.6,16.15,70.5,27.47,13.56
2018,7,25,6,0,461.0,39.0,3.6,16.3,108.0,64.31,31.59
2018,7,25,6,15,321.5,35.5,3.6,16.5,92.5,71.56,40.42
2018,7,25,6,30,182.0,32.0,3.6,16.7,77.0,62.84,39.85
2018,7,25,6,45,91.0,49.0,3.55,16.9,71.5,68.81,49.39
2018,7,25,7,0,0.0,66.0,3.5,17.1,66.0,63.79,48.23
2018,7,25,7,15,0.0,81.0,3.55,17.3,81.0,78.28,60.18
2018,7,25,7,30,0.0,96.0,3.6,17.5,96.0,92.78,71.98
2018,7,25,7,45,0.0,105.0,3.6,17.65,105.0,101.54,78.9
2018,7,25,8,0,0.0,114.0,3.6,17.8,114.0,110.3,85.76
2018,7,25,8,15,1.0,137.0,3.6,18.0,137.5,133.23,104.06
2018,7,25,8,30,2.0,160.0,3.6,18.2,161.0,156.33,122.28
2018,7,25,8,45,3.0,173.5,3.6,18.35,175.5,170.33,133.05
2018,7,25,9,0,4.0,187.0,3.6,18.5,190.0,184.44,143.87
2018,7,25,9,15,8.5,212.5,3.65,18.65,219.0,213.02,166.14
2018,7,25,9,30,13.0,238.0,3.7,18.8,248.0,242.03,188.52
2018,7,25,9,45,19.5,273.0,3.7,18.9,288.5,282.44,219.6
2018,7,25,10,0,26.0,308.0,3.7,19.0,329.0,327.79,254.05
2018,7,25,10,15,30.0,327.0,3.8,19.1,352.5,351.65,271.81
2018,7,25,10,30,34.0,346.0,3.9,19.2,376.0,375.69,289.69
2018,7,25,10,45,33.0,353.5,4.0,19.3,383.0,383.55,295.15
2018,7,25,11,0,32.0,361.0,4.1,19.4,390.0,391.23,300.56
2018,7,25,11,15,41.5,377.0,4.2,19.4,415.5,417.58,320.52
2018,7,25,11,30,51.0,393.0,4.3,19.4,441.0,444.08,340.53
2018,7,25,11,45,66.5,416.5,4.4,19.4,479.5,484.23,370.8
2018,7,25,12,0,82.0,440.0,4.5,19.4,518.0,524.37,400.83
2018,7,25,12,15,77.0,440.0,4.6,19.35,513.0,519.61,397.24
2018,7,25,12,30,72.0,440.0,4.7,19.3,508.0,514.45,393.57
2018,7,25,12,45,69.5,435.5,4.8,19.3,501.0,506.83,388.18
2018,7,25,13,0,67.0,431.0,4.9,19.3,494.0,498.91,382.59
2018,7,25,13,15,61.0,417.0,5.0,19.25,473.5,477.6,367.06
2018,7,25,13,30,55.0,403.0,5.1,19.2,453.0,456.23,351.44
2018,7,25,13,45,192.0,338.5,5.2,19.15,508.0,528.92,412.33
2018,7,25,14,0,329.0,274.0,5.3,19.1,563.0,588.99,462.78
2018,7,25,14,15,503.5,211.5,5.35,19.0,637.0,672.61,530.89
2018,7,25,14,30,678.0,149.0,5.4,18.9,711.0,740.86,584.22
2018,7,25,14,45,422.5,201.0,5.45,18.75,546.5,559.28,445.17
2018,7,25,15,0,167.0,253.0,5.5,18.6,382.0,385.65,305.87
2018,7,25,15,15,103.5,264.5,5.5,18.6,343.0,342.39,270.86
2018,7,25,15,30,40.0,276.0,5.5,18.6,304.0,300.38,236.49
2018,7,25,15,45,42.0,262.5,5.55,18.3,290.0,286.04,226.13
2018,7,25,16,0,44.0,249.0,5.6,18.0,276.0,271.45,215.4
2018,7,25,16,15,27.0,203.0,5.55,17.8,219.0,213.86,169.73
2018,7,25,16,30,10.0,157.0,5.5,17.6,162.0,157.18,124.21
2018,7,25,16,45,78.5,125.0,5.5,17.4,160.5,159.63,127.06
2018,7,25,17,0,147.0,93.0,5.5,17.2,159.0,152.81,121.09
2018,7,25,17,15,124.0,68.0,5.5,17.0,119.0,111.48,86.28
2018,7,25,17,30,101.0,43.0,5.5,16.8,79.0,72.79,53.52
2018,7,25,17,45,92.0,39.0,5.45,16.6,67.5,60.61,42.69
2018,7,25,18,0,83.0,35.0,5.4,16.4,56.0,49.39,32.82
2018,7,25,18,15,41.5,20.0,5.3,16.3,30.5,24.49,13.18
2018,7,25,18,30,0.0,5.0,5.2,16.2,5.0,4.82,0.0
2018,7,25,18,45,6.0,4.5,5.1,16.05,5.0,4.51,0.0
2018,7,25,19,0,12.0,4.0,5.0,15.9,5.0,3.52,0.0
2018,7,25,19,15,12.0,3.5,4.85,15.85,4.0,3.44,0.0
2018,7,25,19,30,12.0,3.0,4.7,15.8,3.0,0.0,0.0
2018,7,25,19,45,6.0,1.5,4.5,15.75,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,5,15,85.0,10.5,3.8,15.75,15.0,10.32,0.0
2018,7,26,5,30,170.0,21.0,3.8,15.9,30.0,16.58,0.0
2018,7,26,5,45,291.5,31.5,3.75,16.05,66.5,27.62,16.84
2018,7,26,6,0,413.0,42.0,3.7,16.2,103.0,63.45,32.66
2018,7,26,6,15,289.5,32.5,3.65,16.35,83.5,64.46,35.9
2018,7,26,6,30,166.0,23.0,3.6,16.5,64.0,51.14,30.69
2018,7,26,6,45,83.0,30.5,3.55,16.7,51.0,49.08,33.09
2018,7,26,7,0,0.0,38.0,3.5,16.9,38.0,36.69,25.45
2018,7,26,7,15,0.0,50.0,3.4,17.05,50.0,48.3,35.16
2018,7,26,7,30,0.0,62.0,3.3,17.2,62.0,59.92,44.74
2018,7,26,7,45,0.0,68.5,3.25,17.3,68.5,66.23,49.8
2018,7,26,8,0,0.0,75.0,3.2,17.4,75.0,72.53,54.82
2018,7,26,8,15,0.0,88.0,3.1,17.55,88.0,85.14,64.97
2018,7,26,8,30,0.0,101.0,3.0,17.7,101.0,97.77,75.02
2018,7,26,8,45,0.0,114.5,2.95,17.85,114.5,110.91,85.4
2018,7,26,9,0,0.0,128.0,2.9,18.0,128.0,124.08,95.72
2018,7,26,9,15,1.0,142.0,2.95,18.1,143.0,138.51,107.04
2018,7,26,9,30,2.0,156.0,3.0,18.2,158.0,153.05,118.38
2018,7,26,9,45,5.0,182.5,3.0,18.35,187.0,181.58,140.75
2018,7,26,10,0,8.0,209.0,3.0,18.5,216.0,210.39,163.09
2018,7,26,10,15,9.0,220.5,3.1,18.55,228.5,222.91,172.6
2018,7,26,10,30,10.0,232.0,3.2,18.6,241.0,235.49,182.16
2018,7,26,10,45,10.0,232.0,3.25,18.7,241.0,235.82,182.15
2018,7,26,11,0,10.0,232.0,3.3,18.8,241.0,236.1,182.16
2018,7,26,11,15,11.0,239.0,3.45,18.75,249.0,244.23,188.45
2018,7,26,11,30,12.0,246.0,3.6,18.7,257.0,252.35,194.73
2018,7,26,11,45,12.5,256.5,3.75,18.7,268.0,263.41,203.23
2018,7,26,12,0,13.0,267.0,3.9,18.7,279.0,274.43,211.69
2018,7,26,12,15,14.0,247.0,4.0,18.65,260.0,255.67,197.38
2018,7,26,12,30,15.0,227.0,4.1,18.6,241.0,236.87,183.05
2018,7,26,12,45,17.5,218.5,4.25,18.6,235.0,234.78,181.71
2018,7,26,13,0,20.0,210.0,4.4,18.6,229.0,228.44,177.06
2018,7,26,13,15,17.0,241.5,4.5,18.5,257.5,256.79,199.08
2018,7,26,13,30,14.0,273.0,4.6,18.4,286.0,280.53,217.46
2018,7,26,13,45,158.0,239.5,4.7,18.3,378.5,395.62,312.65
2018,7,26,14,0,302.0,206.0,4.8,18.2,471.0,494.48,393.29
2018,7,26,14,15,587.0,158.0,4.85,18.1,651.0,691.64,547.39
2018,7,26,14,30,872.0,110.0,4.9,18.0,831.0,864.01,673.75
2018,7,26,14,45,863.5,107.0,4.95,17.9,796.0,825.02,646.21
2018,7,26,15,0,855.0,104.0,5.0,17.8,761.0,784.0,618.16
2018,7,26,15,15,843.5,102.0,5.0,17.8,721.5,739.92,587.07
2018,7,26,15,30,832.0,100.0,5.0,17.8,682.0,694.47,554.64
2018,7,26,15,45,818.5,97.5,5.0,17.55,638.5,647.16,519.95
2018,7,26,16,0,805.0,95.0,5.0,17.3,595.0,597.7,481.7
2018,7,26,16,15,788.0,91.0,5.0,17.15,548.0,544.27,439.17
2018,7,26,16,30,771.0,87.0,5.0,17.0,501.0,490.99,395.59
2018,7,26,16,45,747.5,83.0,4.95,16.85,451.5,435.09,348.61
2018,7,26,17,0,724.0,79.0,4.9,16.7,402.0,380.55,301.47
2018,7,26,17,15,690.5,74.5,4.9,16.55,351.5,323.54,251.37
2018,7,26,17,30,657.0,70.0,4.9,16.4,301.0,268.56,202.08
2018,7,26,17,45,611.5,64.5,4.9,16.2,252.0,213.7,153.02
2018,7,26,18,0,566.0,59.0,4.9,16.0,203.0,163.66,108.79
2018,7,26,18,15,496.0,51.5,4.85,15.9,157.0,113.47,67.83
2018,7,26,18,30,426.0,44.0,4.8,15.8,111.0,71.3,37.67
2018,7,26,18,45,306.5,33.5,4.7,15.65,73.0,33.38,16.77
2018,7,26,19,0,187.0,23.0,4.6,15.5,35.0,18.07,0.3
2018,7,26,19,15,93.5,11.5,4.5,15.5,17.5,11.3,0.0
2018,7,26,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,27,5,15,84.5,10.0,4.85,15.25,14.5,9.83,0.0
2018,7,27,5,30,169.0,20.0,4.9,15.4,29.0,16.27,0.0
2018,7,27,5,45,287.5,31.5,4.95,15.6,65.5,27.2,16.34
2018,7,27,6,0,406.0,43.0,5.0,15.8,102.0,63.42,33.05
2018,7,27,6,15,285.5,32.5,5.0,15.95,82.0,63.6,35.41
2018,7,27,6,30,165.0,22.0,5.0,16.1,62.0,49.83,29.64
2018,7,27,6,45,82.5,31.0,4.95,16.25,51.0,49.35,33.38
2018,7,27,7,0,0.0,40.0,4.9,16.4,40.0,38.62,27.14
2018,7,27,7,15,0.0,52.5,4.85,16.5,52.5,50.72,37.27
2018,7,27,7,30,0.0,65.0,4.8,16.6,65.0,62.83,47.29
2018,7,27,7,45,0.0,72.5,4.75,16.75,72.5,70.1,53.15
2018,7,27,8,0,0.0,80.0,4.7,16.9,80.0,77.38,58.96
2018,7,27,8,15,0.0,94.0,4.7,17.0,94.0,90.96,69.94
2018,7,27,8,30,0.0,108.0,4.7,17.1,108.0,104.57,80.83
2018,7,27,8,45,0.0,119.5,4.75,17.2,119.5,115.77,89.68
2018,7,27,9,0,0.0,131.0,4.8,17.3,131.0,127.01,98.5
2018,7,27,9,15,0.5,142.0,4.85,17.4,142.5,138.15,107.22
2018,7,27,9,30,1.0,153.0,4.9,17.5,154.0,149.35,115.95
2018,7,27,9,45,3.5,171.5,4.95,17.6,174.5,169.58,131.95
2018,7,27,10,0,6.0,190.0,5.0,17.7,195.0,190.03,148.02
2018,7,27,10,15,7.5,201.5,5.0,17.7,208.0,202.91,158.02
2018,7,27,10,30,9.0,213.0,5.0,17.7,221.0,215.87,168.08
2018,7,27,10,45,9.5,215.0,5.05,17.75,223.5,218.6,170.04
2018,7,27,11,0,10.0,217.0,5.1,17.8,226.0,221.32,172.03
2018,7,27,11,15,11.0,233.0,5.1,17.85,243.0,238.32,185.21
2018,7,27,11,30,12.0,249.0,5.1,17.9,260.0,255.34,198.34
2018,7,27,11,45,13.5,269.0,5.15,17.9,281.5,276.81,214.97
2018,7,27,12,0,15.0,289.0,5.2,17.9,303.0,298.27,231.56
2018,7,27,12,15,17.0,305.0,5.25,17.9,321.0,316.23,245.44
2018,7,27,12,30,19.0,321.0,5.3,17.9,339.0,334.12,259.27
2018,7,27,12,45,23.0,339.0,5.35,17.9,360.5,362.17,280.94
2018,7,27,13,0,27.0,357.0,5.4,17.9,382.0,384.06,297.86
2018,7,27,13,15,27.5,354.5,5.4,17.9,380.0,381.42,295.98
2018,7,27,13,30,28.0,352.0,5.4,17.9,378.0,378.63,294.07
2018,7,27,13,45,175.5,303.0,5.4,17.85,457.0,477.3,375.99
2018,7,27,14,0,323.0,254.0,5.4,17.8,536.0,563.16,446.42
2018,7,27,14,15,615.0,176.5,5.4,17.75,692.0,735.58,582.66
2018,7,27,14,30,907.0,99.0,5.4,17.7,848.0,882.44,690.5
2018,7,27,14,45,898.5,98.0,5.35,17.65,813.5,844.3,663.01
2018,7,27,15,0,890.0,97.0,5.3,17.6,779.0,804.03,634.81
2018,7,27,15,15,879.0,95.0,5.3,17.6,738.5,758.93,602.95
2018,7,27,15,30,868.0,93.0,5.3,17.6,698.0,712.33,569.65
2018,7,27,15,45,854.0,91.0,5.3,17.35,654.0,662.47,533.4
2018,7,27,16,0,840.0,89.0,5.3,17.1,610.0,611.85,494.11
2018,7,27,16,15,820.5,86.5,5.3,16.95,561.5,557.54,450.68
2018,7,27,16,30,801.0,84.0,5.3,16.8,513.0,502.84,405.75
2018,7,27,16,45,774.5,81.0,5.25,16.6,462.0,444.97,357.05
2018,7,27,17,0,748.0,78.0,5.2,16.4,411.0,388.72,308.37
2018,7,27,17,15,712.5,74.0,5.25,16.2,359.0,330.17,256.86
2018,7,27,17,30,677.0,70.0,5.3,16.0,307.0,273.85,206.28
2018,7,27,17,45,625.5,65.0,5.3,15.8,256.0,216.87,155.38
2018,7,27,18,0,574.0,60.0,5.3,15.6,205.0,165.4,110.03
2018,7,27,18,15,499.0,52.5,5.3,15.5,158.0,114.14,68.36
2018,7,27,18,30,424.0,45.0,5.3,15.4,111.0,71.51,38.08
2018,7,27,18,45,300.0,34.5,5.35,15.25,72.5,33.81,17.4
2018,7,27,19,0,176.0,24.0,5.4,15.1,34.0,18.98,0.0
2018,7,27,19,15,88.0,12.0,5.35,15.05,17.0,11.8,0.0
2018,7,27,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.25,14.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.45,14.85,1.5,1.47,0.0
2018,7,28,5,30,0.0,3.0,4.5,15.0,3.0,2.89,0.0
2018,7,28,5,45,0.0,6.5,4.5,15.15,6.5,6.26,0.0
2018,7,28,6,0,0.0,10.0,4.5,15.3,10.0,9.64,2.33
2018,7,28,6,15,0.0,13.0,4.35,15.45,13.0,12.53,4.92
2018,7,28,6,30,0.0,16.0,4.2,15.6,16.0,15.43,7.47
2018,7,28,6,45,0.0,30.0,4.05,15.7,30.0,28.95,19.03
2018,7,28,7,0,0.0,44.0,3.9,15.8,44.0,42.49,30.51
2018,7,28,7,15,0.0,61.0,3.8,15.9,61.0,58.95,44.31
2018,7,28,7,30,0.0,78.0,3.7,16.0,78.0,75.43,57.96
2018,7,28,7,45,0.0,86.0,3.55,16.1,86.0,83.18,64.18
2018,7,28,8,0,0.0,94.0,3.4,16.2,94.0,90.94,70.36
2018,7,28,8,15,0.0,108.5,3.35,16.35,108.5,105.02,81.66
2018,7,28,8,30,0.0,123.0,3.3,16.5,123.0,119.14,92.87
2018,7,28,8,45,0.5,140.5,3.25,16.65,141.0,136.55,106.65
2018,7,28,9,0,1.0,158.0,3.2,16.8,159.0,154.04,120.38
2018,7,28,9,15,2.0,165.5,3.2,16.95,167.0,162.21,126.57
2018,7,28,9,30,3.0,173.0,3.2,17.1,175.0,170.48,132.84
2018,7,28,9,45,5.0,189.0,3.2,17.25,193.0,187.97,146.44
2018,7,28,10,0,7.0,205.0,3.2,17.4,211.0,205.63,160.07
2018,7,28,10,15,10.0,232.5,3.3,17.5,241.0,235.65,183.38
2018,7,28,10,30,13.0,260.0,3.4,17.6,271.0,265.9,206.66
2018,7,28,10,45,16.5,285.5,3.45,17.75,300.0,294.83,228.69
2018,7,28,11,0,20.0,311.0,3.5,17.9,329.0,323.94,250.69
2018,7,28,11,15,23.0,328.0,3.6,17.95,349.0,350.06,270.39
2018,7,28,11,30,26.0,345.0,3.7,18.0,369.0,370.83,286.0
2018,7,28,11,45,34.5,374.5,3.8,18.1,407.0,409.8,315.39
2018,7,28,12,0,43.0,404.0,3.9,18.2,445.0,448.81,344.53
2018,7,28,12,15,44.0,406.0,4.0,18.25,448.0,452.02,346.83
2018,7,28,12,30,45.0,408.0,4.1,18.3,451.0,454.97,349.13
2018,7,28,12,45,48.0,410.0,4.2,18.35,455.5,459.64,352.84
2018,7,28,13,0,51.0,412.0,4.3,18.4,460.0,464.01,356.44
2018,7,28,13,15,46.0,397.0,4.4,18.35,439.5,442.88,340.96
2018,7,28,13,30,41.0,382.0,4.5,18.3,419.0,421.71,325.46
2018,7,28,13,45,169.5,331.0,4.6,18.3,479.5,494.91,386.54
2018,7,28,14,0,298.0,280.0,4.7,18.3,540.0,560.92,441.02
2018,7,28,14,15,563.0,211.0,4.75,18.25,682.5,724.72,569.97
2018,7,28,14,30,828.0,142.0,4.8,18.2,825.0,861.63,670.83
2018,7,28,14,45,825.5,136.0,4.8,18.1,792.5,825.46,645.29
2018,7,28,15,0,823.0,130.0,4.8,18.0,760.0,786.94,618.91
2018,7,28,15,15,687.0,156.5,4.8,18.0,663.0,680.29,540.73
2018,7,28,15,30,551.0,183.0,4.8,18.0,566.0,581.21,464.09
2018,7,28,15,45,453.5,188.0,4.8,17.8,489.5,494.13,396.49
2018,7,28,16,0,356.0,193.0,4.8,17.6,413.0,416.68,335.06
2018,7,28,16,15,334.0,185.0,4.8,17.4,378.0,374.79,301.88
2018,7,28,16,30,312.0,177.0,4.8,17.2,343.0,337.63,271.77
2018,7,28,16,45,374.0,156.5,4.8,17.05,336.0,330.9,265.57
2018,7,28,17,0,436.0,136.0,4.8,16.9,329.0,314.85,250.52
2018,7,28,17,15,401.5,124.0,4.8,16.7,284.5,265.51,208.38
2018,7,28,17,30,367.0,112.0,4.8,16.5,240.0,219.61,168.71
2018,7,28,17,45,421.5,92.5,4.8,16.3,216.0,191.94,141.07
2018,7,28,18,0,476.0,73.0,4.8,16.1,192.0,158.88,108.22
2018,7,28,18,15,379.5,63.0,4.75,15.95,144.0,107.22,67.61
2018,7,28,18,30,283.0,53.0,4.7,15.8,96.0,67.33,39.78
2018,7,28,18,45,180.5,36.5,4.65,15.6,60.0,32.48,17.87
2018,7,28,19,0,78.0,20.0,4.6,15.4,24.0,16.87,0.0
2018,7,28,19,15,39.0,10.0,4.6,15.35,12.0,9.83,0.0
2018,7,28,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,29,5,15,0.0,5.5,3.9,15.0,5.5,5.41,0.0
2018,7,29,5,30,0.0,11.0,3.9,15.1,11.0,10.61,0.0
2018,7,29,5,45,1.0,27.5,3.9,15.2,27.5,26.17,15.11
2018,7,29,6,0,2.0,44.0,3.9,15.3,44.0,41.91,28.89
2018,7,29,6,15,9.5,63.5,3.9,15.4,65.5,61.48,45.59
2018,7,29,6,30,17.0,83.0,3.9,15.5,87.0,82.13,63.06
2018,7,29,6,45,14.5,99.0,3.9,15.65,103.0,98.17,76.9
2018,7,29,7,0,12.0,115.0,3.9,15.8,119.0,113.94,90.21
2018,7,29,7,15,19.0,135.0,3.85,15.85,142.5,136.52,108.76
2018,7,29,7,30,26.0,155.0,3.8,15.9,166.0,160.6,128.37
2018,7,29,7,45,34.0,178.0,3.75,16.0,194.5,188.49,150.85
2018,7,29,8,0,42.0,201.0,3.7,16.1,223.0,217.32,173.85
2018,7,29,8,15,48.0,224.5,3.65,16.15,252.0,246.4,196.8
2018,7,29,8,30,54.0,248.0,3.6,16.2,281.0,276.11,219.99
2018,7,29,8,45,70.0,274.0,3.55,16.25,320.0,315.42,250.66
2018,7,29,9,0,86.0,300.0,3.5,16.3,359.0,356.16,282.08
2018,7,29,9,15,97.5,322.0,3.5,16.3,393.0,390.86,308.49
2018,7,29,9,30,109.0,344.0,3.5,16.3,427.0,430.55,338.43
2018,7,29,9,45,108.5,363.5,3.5,16.35,449.0,450.14,352.49
2018,7,29,10,0,108.0,383.0,3.5,16.4,471.0,473.65,369.45
2018,7,29,10,15,107.5,397.5,3.5,16.45,488.0,491.75,382.29
2018,7,29,10,30,107.0,412.0,3.5,16.5,505.0,509.5,394.83
2018,7,29,10,45,100.5,420.5,3.55,16.5,509.5,515.15,398.38
2018,7,29,11,0,94.0,429.0,3.6,16.5,514.0,520.14,401.52
2018,7,29,11,15,78.0,425.5,3.65,16.55,497.0,503.0,387.98
2018,7,29,11,30,62.0,422.0,3.7,16.6,480.0,485.02,373.9
2018,7,29,11,45,57.0,421.0,3.75,16.6,474.5,479.86,369.88
2018,7,29,12,0,52.0,420.0,3.8,16.6,469.0,474.33,365.56
2018,7,29,12,15,49.5,411.0,3.85,16.6,457.5,462.76,356.96
2018,7,29,12,30,47.0,402.0,3.9,16.6,446.0,450.93,348.2
2018,7,29,12,45,54.0,397.5,4.0,16.65,448.0,452.91,350.21
2018,7,29,13,0,61.0,393.0,4.1,16.7,450.0,454.52,351.93
2018,7,29,13,15,61.5,375.0,4.15,16.7,431.5,435.58,338.07
2018,7,29,13,30,62.0,357.0,4.2,16.7,413.0,416.41,324.1
2018,7,29,13,45,48.5,337.5,4.25,16.7,381.0,382.4,298.15
2018,7,29,14,0,35.0,318.0,4.3,16.7,349.0,348.84,272.4
2018,7,29,14,15,47.0,333.5,4.35,16.7,373.5,373.88,292.5
2018,7,29,14,30,59.0,349.0,4.4,16.7,398.0,398.03,311.71
2018,7,29,14,45,53.5,334.0,4.45,16.7,377.0,375.94,295.03
2018,7,29,15,0,48.0,319.0,4.5,16.7,356.0,354.11,278.61
2018,7,29,15,15,46.0,282.0,4.5,16.7,316.0,313.18,247.37
2018,7,29,15,30,44.0,245.0,4.5,16.7,276.0,272.52,216.01
2018,7,29,15,45,50.0,240.5,4.65,16.6,273.5,269.66,214.56
2018,7,29,16,0,56.0,236.0,4.8,16.5,271.0,266.12,212.42
2018,7,29,16,15,167.0,197.5,4.9,16.35,289.0,290.14,234.06
2018,7,29,16,30,278.0,159.0,5.0,16.2,307.0,302.07,244.66
2018,7,29,16,45,423.0,131.0,5.1,16.05,330.0,328.23,264.99
2018,7,29,17,0,568.0,103.0,5.2,15.9,353.0,337.49,269.23
2018,7,29,17,15,484.5,104.0,5.2,15.7,298.5,275.13,215.95
2018,7,29,17,30,401.0,105.0,5.2,15.5,244.0,222.63,171.07
2018,7,29,17,45,345.0,93.0,5.2,15.3,198.5,173.29,128.69
2018,7,29,18,0,289.0,81.0,5.2,15.1,153.0,130.17,92.32
2018,7,29,18,15,238.0,66.0,5.05,15.0,116.0,91.24,60.68
2018,7,29,18,30,187.0,51.0,4.9,14.9,79.0,59.25,36.77
2018,7,29,18,45,119.5,35.0,4.75,14.8,50.5,31.48,17.81
2018,7,29,19,0,52.0,19.0,4.6,14.7,22.0,16.05,0.0
2018,7,29,19,15,26.0,9.5,4.55,14.7,11.0,9.34,0.0
2018,7,29,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,5,15,71.0,9.5,4.1,14.75,12.5,9.34,0.0
2018,7,30,5,30,142.0,19.0,4.2,14.9,25.0,15.09,0.0
2018,7,30,5,45,251.0,31.0,4.25,15.05,59.0,25.48,14.29
2018,7,30,6,0,360.0,43.0,4.3,15.2,93.0,59.12,31.46
2018,7,30,6,15,255.0,36.0,4.25,15.35,79.0,62.25,35.66
2018,7,30,6,30,150.0,29.0,4.2,15.5,65.0,53.39,33.28
2018,7,30,6,45,75.0,43.5,4.15,15.65,61.5,59.39,42.17
2018,7,30,7,0,0.0,58.0,4.1,15.8,58.0,56.04,41.96
2018,7,30,7,15,0.0,72.0,4.0,15.95,72.0,69.61,53.28
2018,7,30,7,30,0.0,86.0,3.9,16.1,86.0,83.15,64.4
2018,7,30,7,45,0.5,107.5,3.8,16.25,108.0,104.19,81.6
2018,7,30,8,0,1.0,129.0,3.7,16.4,130.0,125.36,98.68
2018,7,30,8,15,6.0,163.5,3.6,16.5,167.5,161.81,128.06
2018,7,30,8,30,11.0,198.0,3.5,16.6,205.0,198.9,157.53
2018,7,30,8,45,12.5,209.0,3.45,16.75,217.5,211.31,166.88
2018,7,30,9,0,14.0,220.0,3.4,16.9,230.0,223.83,176.32
2018,7,30,9,15,14.5,235.0,3.4,17.0,245.5,239.65,188.33
2018,7,30,9,30,15.0,250.0,3.4,17.1,261.0,255.51,200.28
2018,7,30,9,45,19.5,274.0,3.45,17.2,289.5,283.56,221.82
2018,7,30,10,0,24.0,298.0,3.5,17.3,318.0,311.95,243.41
2018,7,30,10,15,27.0,317.0,3.55,17.4,340.0,339.3,263.99
2018,7,30,10,30,30.0,336.0,3.6,17.5,362.0,362.36,281.17
2018,7,30,10,45,29.0,341.5,3.7,17.6,367.0,368.08,285.08
2018,7,30,11,0,28.0,347.0,3.8,17.7,372.0,373.64,288.95
2018,7,30,11,15,30.0,357.5,3.85,17.75,385.0,387.04,298.9
2018,7,30,11,30,32.0,368.0,3.9,17.8,398.0,400.37,308.78
2018,7,30,11,45,38.0,384.0,3.95,17.85,420.0,423.19,325.94
2018,7,30,12,0,44.0,400.0,4.0,17.9,442.0,445.94,342.97
2018,7,30,12,15,50.0,411.0,4.05,17.9,458.5,463.38,356.11
2018,7,30,12,30,56.0,422.0,4.1,17.9,475.0,480.56,369.08
2018,7,30,12,45,64.0,427.5,4.15,17.95,487.5,493.75,379.17
2018,7,30,13,0,72.0,433.0,4.2,18.0,500.0,506.49,388.96
2018,7,30,13,15,64.5,418.0,4.3,17.95,477.5,482.6,371.48
2018,7,30,13,30,57.0,403.0,4.4,17.9,455.0,458.68,354.01
2018,7,30,13,45,190.5,342.5,4.45,17.9,509.5,532.13,415.02
2018,7,30,14,0,324.0,282.0,4.5,17.9,564.0,592.78,465.31
2018,7,30,14,15,595.5,198.0,4.5,17.85,695.0,739.98,581.71
2018,7,30,14,30,867.0,114.0,4.5,17.8,826.0,862.34,670.48
2018,7,30,14,45,855.0,113.5,4.55,17.75,790.5,823.0,642.99
2018,7,30,15,0,843.0,113.0,4.6,17.7,755.0,781.89,614.98
2018,7,30,15,15,830.5,111.0,4.6,17.7,715.0,739.33,585.22
2018,7,30,15,30,818.0,109.0,4.6,17.7,675.0,693.17,552.44
2018,7,30,15,45,796.0,108.0,4.65,17.45,628.5,640.72,513.61
2018,7,30,16,0,774.0,107.0,4.7,17.2,582.0,588.37,473.36
2018,7,30,16,15,745.0,106.0,4.75,17.0,533.0,532.46,429.13
