Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,30,716.0,105.0,4.8,16.8,484.0,477.59,384.53
2018,7,30,16,45,678.0,103.0,4.85,16.65,432.5,419.46,336.11
2018,7,30,17,0,640.0,101.0,4.9,16.5,381.0,364.29,288.93
2018,7,30,17,15,595.0,95.5,4.9,16.25,330.0,306.47,238.86
2018,7,30,17,30,550.0,90.0,4.9,16.0,279.0,253.04,191.78
2018,7,30,17,45,486.0,83.0,4.9,15.75,229.5,198.22,144.17
2018,7,30,18,0,422.0,76.0,4.9,15.5,180.0,149.52,102.71
2018,7,30,18,15,348.5,63.5,4.9,15.4,136.0,102.55,65.16
2018,7,30,18,30,275.0,51.0,4.9,15.3,92.0,63.99,37.53
2018,7,30,18,45,182.5,35.0,4.85,15.15,58.0,30.47,16.39
2018,7,30,19,0,90.0,19.0,4.8,15.0,24.0,14.91,0.0
2018,7,30,19,15,45.0,9.5,4.8,14.95,12.0,9.34,0.0
2018,7,30,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,31,5,15,54.0,9.0,3.7,14.55,11.5,8.85,0.0
2018,7,31,5,30,108.0,18.0,3.7,14.7,23.0,17.69,0.0
2018,7,31,5,45,204.5,32.5,3.75,14.9,55.5,25.6,14.08
2018,7,31,6,0,301.0,47.0,3.8,15.1,88.0,58.21,32.7
2018,7,31,6,15,252.5,44.5,3.7,15.25,89.0,69.59,41.91
2018,7,31,6,30,204.0,42.0,3.6,15.4,90.0,74.76,48.98
2018,7,31,6,45,200.0,58.5,3.5,15.55,115.0,102.33,73.85
2018,7,31,7,0,196.0,75.0,3.4,15.7,140.0,129.16,98.15
2018,7,31,7,15,196.0,78.0,3.35,15.85,152.5,143.77,111.92
2018,7,31,7,30,196.0,81.0,3.3,16.0,165.0,159.34,126.19
2018,7,31,7,45,98.0,90.5,3.25,16.1,132.5,133.47,105.96
2018,7,31,8,0,0.0,100.0,3.2,16.2,100.0,96.76,75.14
2018,7,31,8,15,0.0,108.0,3.15,16.35,108.0,104.55,81.28
2018,7,31,8,30,0.0,116.0,3.1,16.5,116.0,112.35,87.34
2018,7,31,8,45,0.0,129.0,3.05,16.6,129.0,125.03,97.35
2018,7,31,9,0,0.0,142.0,3.0,16.7,142.0,137.75,107.3
2018,7,31,9,15,1.5,159.5,3.0,16.85,160.5,156.0,121.67
2018,7,31,9,30,3.0,177.0,3.0,17.0,179.0,174.42,136.04
2018,7,31,9,45,5.5,197.5,3.0,17.15,202.0,196.76,153.45
2018,7,31,10,0,8.0,218.0,3.0,17.3,225.0,219.31,170.87
2018,7,31,10,15,10.0,232.0,3.05,17.4,240.5,235.21,183.02
2018,7,31,10,30,12.0,246.0,3.1,17.5,256.0,251.21,195.23
2018,7,31,10,45,11.5,240.5,3.15,17.55,250.5,245.69,190.67
2018,7,31,11,0,11.0,235.0,3.2,17.6,245.0,240.1,186.14
2018,7,31,11,15,13.0,259.0,3.3,17.65,271.0,266.05,206.18
2018,7,31,11,30,15.0,283.0,3.4,17.7,297.0,292.07,226.09
2018,7,31,11,45,18.5,309.0,3.5,17.75,326.5,321.62,248.65
2018,7,31,12,0,22.0,335.0,3.6,17.8,356.0,351.2,271.11
2018,7,31,12,15,20.5,327.0,3.75,17.8,346.5,341.78,263.92
2018,7,31,12,30,19.0,319.0,3.9,17.8,337.0,332.26,256.78
2018,7,31,12,45,19.5,320.5,4.05,17.8,339.0,334.11,258.39
2018,7,31,13,0,20.0,322.0,4.2,17.8,341.0,335.86,259.95
2018,7,31,13,15,18.5,312.0,4.3,17.75,329.0,324.1,251.19
2018,7,31,13,30,17.0,302.0,4.4,17.7,317.0,312.32,242.43
2018,7,31,13,45,153.5,267.5,4.55,17.65,401.0,420.53,331.75
2018,7,31,14,0,290.0,233.0,4.7,17.6,485.0,511.52,406.02
2018,7,31,14,15,561.5,180.0,4.75,17.55,647.5,691.17,547.96
2018,7,31,14,30,833.0,127.0,4.8,17.5,810.0,846.01,661.79
2018,7,31,14,45,827.5,122.5,4.9,17.4,776.5,809.04,635.95
2018,7,31,15,0,822.0,118.0,5.0,17.3,743.0,772.39,611.2
2018,7,31,15,15,809.0,115.5,5.0,17.3,703.0,727.35,579.21
2018,7,31,15,30,796.0,113.0,5.0,17.3,663.0,681.15,546.04
2018,7,31,15,45,783.0,109.5,5.1,17.05,620.0,633.0,510.04
2018,7,31,16,0,770.0,106.0,5.2,16.8,577.0,584.19,472.36
2018,7,31,16,15,751.0,101.0,5.15,16.6,529.5,530.04,429.0
2018,7,31,16,30,732.0,96.0,5.1,16.4,482.0,476.33,384.85
2018,7,31,16,45,705.0,91.5,5.1,16.2,432.5,419.6,337.18
2018,7,31,17,0,678.0,87.0,5.1,16.0,383.0,365.06,290.02
2018,7,31,17,15,641.0,82.0,5.05,15.8,333.0,308.57,240.31
2018,7,31,17,30,604.0,77.0,5.0,15.6,283.0,255.53,192.72
2018,7,31,17,45,553.5,70.0,5.0,15.4,234.0,200.99,144.29
2018,7,31,18,0,503.0,63.0,5.0,15.2,185.0,151.95,101.45
2018,7,31,18,15,429.5,53.5,4.9,15.1,140.5,103.32,62.36
2018,7,31,18,30,356.0,44.0,4.8,15.0,96.0,63.2,34.18
2018,7,31,18,45,248.5,32.0,4.75,14.85,61.5,28.23,14.21
2018,7,31,19,0,141.0,20.0,4.7,14.7,27.0,15.82,0.0
2018,7,31,19,15,70.5,10.0,4.7,14.7,13.5,9.83,0.0
2018,7,31,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.0,3.8,14.55,12.0,8.85,0.0
2018,8,1,5,30,140.0,18.0,3.8,14.7,24.0,17.69,0.0
2018,8,1,5,45,252.0,29.5,3.8,14.9,57.0,23.55,12.16
2018,8,1,6,0,364.0,41.0,3.8,15.1,90.0,56.47,29.4
2018,8,1,6,15,344.5,39.0,3.7,15.25,101.5,74.61,42.16
2018,8,1,6,30,325.0,37.0,3.6,15.4,113.0,90.5,57.05
2018,8,1,6,45,162.5,42.5,3.5,15.6,80.5,78.21,54.88
2018,8,1,7,0,0.0,48.0,3.4,15.8,48.0,46.36,33.77
2018,8,1,7,15,0.0,62.5,3.3,15.95,62.5,60.4,45.55
2018,8,1,7,30,0.0,77.0,3.2,16.1,77.0,74.46,57.15
2018,8,1,7,45,0.0,86.0,3.1,16.25,86.0,83.18,64.18
2018,8,1,8,0,0.0,95.0,3.0,16.4,95.0,91.91,71.13
2018,8,1,8,15,0.0,111.0,3.05,16.6,111.0,107.46,83.61
2018,8,1,8,30,0.0,127.0,3.1,16.8,127.0,123.05,95.97
2018,8,1,8,45,0.5,143.0,3.1,16.95,143.5,139.01,108.55
2018,8,1,9,0,1.0,159.0,3.1,17.1,160.0,155.05,121.09
2018,8,1,9,15,3.0,174.5,3.2,17.25,177.0,171.8,134.17
2018,8,1,9,30,5.0,190.0,3.3,17.4,194.0,188.74,147.32
2018,8,1,9,45,7.5,212.0,3.45,17.55,218.0,212.66,165.93
2018,8,1,10,0,10.0,234.0,3.6,17.7,242.0,236.8,184.56
2018,8,1,10,15,14.5,265.0,3.75,17.75,277.0,271.81,211.65
2018,8,1,10,30,19.0,296.0,3.9,17.8,312.0,307.14,238.75
2018,8,1,10,45,19.0,300.5,4.05,17.85,317.0,312.18,242.32
2018,8,1,11,0,19.0,305.0,4.2,17.9,322.0,317.16,245.96
2018,8,1,11,15,19.0,309.5,4.3,17.95,327.0,322.06,249.56
2018,8,1,11,30,19.0,314.0,4.4,18.0,332.0,326.88,253.14
2018,8,1,11,45,20.0,325.0,4.5,18.0,344.0,339.1,262.47
2018,8,1,12,0,21.0,336.0,4.6,18.0,356.0,351.25,271.75
2018,8,1,12,15,21.5,338.5,4.7,18.0,359.0,354.31,274.15
2018,8,1,12,30,22.0,341.0,4.8,18.0,362.0,357.26,276.53
2018,8,1,12,45,21.5,336.0,4.85,18.0,356.5,351.61,272.3
2018,8,1,13,0,21.0,331.0,4.9,18.0,351.0,345.86,268.06
2018,8,1,13,15,22.5,331.0,4.95,18.0,352.0,346.97,269.17
2018,8,1,13,30,24.0,331.0,5.0,18.0,353.0,353.88,274.74
2018,8,1,13,45,174.0,294.0,5.0,17.95,445.5,467.04,367.7
2018,8,1,14,0,324.0,257.0,5.0,17.9,538.0,567.21,448.5
2018,8,1,14,15,612.5,175.0,5.05,17.85,684.0,730.91,577.82
2018,8,1,14,30,901.0,93.0,5.1,17.8,830.0,868.84,679.07
2018,8,1,14,45,893.5,91.0,5.1,17.7,795.5,830.46,651.85
2018,8,1,15,0,886.0,89.0,5.1,17.6,761.0,789.88,623.82
2018,8,1,15,15,874.5,88.0,5.1,17.6,721.0,745.36,592.38
2018,8,1,15,30,863.0,87.0,5.1,17.6,681.0,699.38,559.53
2018,8,1,15,45,848.5,84.5,5.15,17.3,636.0,648.67,522.85
2018,8,1,16,0,834.0,82.0,5.2,17.0,591.0,597.26,483.07
2018,8,1,16,15,814.0,79.5,5.25,16.8,542.5,542.34,439.17
2018,8,1,16,30,794.0,77.0,5.3,16.6,494.0,487.95,394.39
2018,8,1,16,45,767.0,74.0,5.3,16.4,443.0,430.09,345.47
2018,8,1,17,0,740.0,71.0,5.3,16.2,392.0,373.94,296.6
2018,8,1,17,15,703.0,68.0,5.35,15.95,341.0,316.27,245.53
2018,8,1,17,30,666.0,65.0,5.4,15.7,290.0,261.96,196.41
2018,8,1,17,45,612.0,60.0,5.4,15.5,239.5,204.28,144.92
2018,8,1,18,0,558.0,55.0,5.4,15.3,189.0,153.3,100.2
2018,8,1,18,15,477.5,48.5,5.35,15.1,143.5,103.65,60.56
2018,8,1,18,30,397.0,42.0,5.3,14.9,98.0,63.31,33.0
2018,8,1,18,45,272.5,30.5,5.25,14.75,62.0,27.08,15.85
2018,8,1,19,0,148.0,19.0,5.2,14.6,26.0,15.04,0.0
2018,8,1,19,15,74.0,9.5,5.2,14.55,13.0,9.34,0.0
2018,8,1,19,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.15,14.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,2,5,15,69.5,9.0,4.35,14.05,11.5,0.0,0.0
2018,8,2,5,30,139.0,18.0,4.4,14.2,23.0,17.69,0.0
2018,8,2,5,45,257.0,29.0,4.5,14.35,56.5,23.22,11.53
2018,8,2,6,0,375.0,40.0,4.6,14.5,90.0,55.63,28.56
2018,8,2,6,15,356.0,36.5,4.6,14.7,100.5,73.12,40.52
2018,8,2,6,30,337.0,33.0,4.6,14.9,111.0,88.35,54.81
2018,8,2,6,45,168.5,38.0,4.55,15.05,77.0,75.09,52.12
2018,8,2,7,0,0.0,43.0,4.5,15.2,43.0,41.52,29.75
2018,8,2,7,15,0.0,51.5,4.55,15.35,51.5,49.75,36.66
2018,8,2,7,30,0.0,60.0,4.6,15.5,60.0,57.98,43.46
2018,8,2,7,45,0.0,68.5,4.6,15.7,68.5,66.22,50.18
2018,8,2,8,0,0.0,77.0,4.6,15.9,77.0,74.47,56.83
2018,8,2,8,15,0.0,90.0,4.65,16.05,90.0,87.08,67.05
2018,8,2,8,30,0.0,103.0,4.7,16.2,103.0,99.72,77.19
2018,8,2,8,45,0.0,115.5,4.8,16.35,115.5,111.9,86.88
2018,8,2,9,0,0.0,128.0,4.9,16.5,128.0,124.11,96.53
2018,8,2,9,15,1.5,147.0,4.9,16.6,148.0,143.8,112.24
2018,8,2,9,30,3.0,166.0,4.9,16.7,168.0,163.66,127.97
2018,8,2,9,45,7.5,202.0,4.95,16.8,208.0,202.84,159.1
2018,8,2,10,0,12.0,238.0,5.0,16.9,248.0,242.47,190.25
2018,8,2,10,15,19.5,281.5,5.05,16.95,298.0,292.58,229.42
2018,8,2,10,30,27.0,325.0,5.1,17.0,348.0,348.76,272.79
2018,8,2,10,45,30.0,342.5,5.1,17.1,369.0,370.32,288.93
2018,8,2,11,0,33.0,360.0,5.1,17.2,390.0,391.95,305.13
2018,8,2,11,15,40.5,380.0,5.15,17.25,417.0,420.51,326.85
2018,8,2,11,30,48.0,400.0,5.2,17.3,444.0,449.18,348.55
2018,8,2,11,45,54.0,413.0,5.2,17.3,463.0,469.16,363.59
2018,8,2,12,0,60.0,426.0,5.2,17.3,482.0,488.99,378.53
2018,8,2,12,15,70.5,434.5,5.2,17.35,500.5,508.44,393.32
2018,8,2,12,30,81.0,443.0,5.2,17.4,519.0,527.54,407.85
2018,8,2,12,45,139.0,441.5,5.25,17.4,571.0,590.05,456.73
2018,8,2,13,0,197.0,440.0,5.3,17.4,623.0,643.94,498.7
2018,8,2,13,15,358.0,380.5,5.3,17.4,706.0,742.49,576.87
2018,8,2,13,30,519.0,321.0,5.3,17.4,789.0,834.75,648.69
2018,8,2,13,45,691.5,226.0,5.3,17.4,833.5,889.47,693.0
2018,8,2,14,0,864.0,131.0,5.3,17.4,878.0,925.21,719.04
2018,8,2,14,15,889.5,112.0,5.3,17.35,859.0,905.01,705.42
2018,8,2,14,30,915.0,93.0,5.3,17.3,840.0,880.21,688.83
2018,8,2,14,45,907.5,91.5,5.3,17.25,805.0,841.83,662.37
2018,8,2,15,0,900.0,90.0,5.3,17.2,770.0,801.2,634.13
2018,8,2,15,15,888.5,88.5,5.3,17.2,729.5,755.55,601.8
2018,8,2,15,30,877.0,87.0,5.3,17.2,689.0,708.41,568.02
2018,8,2,15,45,862.5,85.0,5.25,17.0,644.0,657.54,530.58
2018,8,2,16,0,848.0,83.0,5.2,16.8,599.0,605.94,490.1
2018,8,2,16,15,828.0,81.0,5.25,16.65,550.0,550.79,445.93
2018,8,2,16,30,808.0,79.0,5.3,16.5,501.0,496.18,400.88
2018,8,2,16,45,780.5,76.0,5.35,16.35,449.5,437.31,351.13
2018,8,2,17,0,753.0,73.0,5.4,16.2,398.0,380.18,301.41
2018,8,2,17,15,714.0,70.0,5.45,16.0,345.5,321.07,249.07
2018,8,2,17,30,675.0,67.0,5.5,15.8,293.0,264.66,198.17
2018,8,2,17,45,616.5,62.0,5.6,15.55,241.5,206.29,146.26
2018,8,2,18,0,558.0,57.0,5.7,15.3,190.0,154.27,100.91
2018,8,2,18,15,473.5,50.0,5.6,15.15,143.5,103.75,60.79
2018,8,2,18,30,389.0,43.0,5.5,15.0,97.0,63.05,33.2
2018,8,2,18,45,261.5,31.0,5.4,14.85,61.0,27.02,15.43
2018,8,2,19,0,134.0,19.0,5.3,14.7,25.0,18.68,0.0
2018,8,2,19,15,67.0,9.5,5.15,14.7,12.5,9.34,0.0
2018,8,2,19,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,3,5,15,24.0,6.5,4.0,14.2,7.5,0.0,0.0
2018,8,3,5,30,48.0,13.0,4.1,14.4,15.0,12.78,0.0
2018,8,3,5,45,104.5,31.0,4.2,14.65,42.5,25.67,12.8
2018,8,3,6,0,161.0,49.0,4.3,14.9,70.0,52.15,32.21
2018,8,3,6,15,164.5,55.5,4.15,15.05,85.0,69.73,45.77
2018,8,3,6,30,168.0,62.0,4.0,15.2,100.0,87.2,60.88
2018,8,3,6,45,84.0,65.0,3.9,15.35,84.0,81.85,60.75
2018,8,3,7,0,0.0,68.0,3.8,15.5,68.0,65.71,50.17
2018,8,3,7,15,0.0,81.5,3.65,15.65,81.5,78.75,61.04
2018,8,3,7,30,0.0,95.0,3.5,15.8,95.0,91.83,71.75
2018,8,3,7,45,0.0,108.5,3.35,15.95,108.5,104.95,82.35
2018,8,3,8,0,0.0,122.0,3.2,16.1,122.0,118.1,92.83
2018,8,3,8,15,0.0,137.5,3.1,16.3,137.5,133.23,104.8
2018,8,3,8,30,0.0,153.0,3.0,16.5,153.0,148.4,116.67
2018,8,3,8,45,2.0,169.5,2.95,16.65,171.0,165.88,130.36
2018,8,3,9,0,4.0,186.0,2.9,16.8,189.0,183.59,144.12
2018,8,3,9,15,6.5,203.0,2.9,17.05,208.0,202.37,158.6
2018,8,3,9,30,9.0,220.0,2.9,17.3,227.0,221.38,173.13
2018,8,3,9,45,13.0,246.0,2.9,17.5,256.5,250.71,195.69
2018,8,3,10,0,17.0,272.0,2.9,17.7,286.0,280.37,218.25
2018,8,3,10,15,20.5,293.5,2.9,17.9,311.0,305.41,237.03
2018,8,3,10,30,24.0,315.0,2.9,18.1,336.0,335.99,259.87
2018,8,3,10,45,21.0,306.5,2.85,18.3,325.0,320.09,247.09
2018,8,3,11,0,18.0,298.0,2.8,18.5,314.0,309.31,238.39
2018,8,3,11,15,22.5,320.5,2.9,18.65,341.0,342.45,263.45
2018,8,3,11,30,27.0,343.0,3.0,18.8,368.0,370.32,284.23
2018,8,3,11,45,39.5,376.0,3.05,18.95,413.0,416.92,319.1
2018,8,3,12,0,52.0,409.0,3.1,19.1,458.0,463.63,353.59
2018,8,3,12,15,73.5,428.5,3.3,19.15,497.5,505.38,385.03
2018,8,3,12,30,95.0,448.0,3.5,19.2,537.0,546.8,416.08
2018,8,3,12,45,114.0,451.0,3.65,19.25,557.0,575.18,437.44
2018,8,3,13,0,133.0,454.0,3.8,19.3,577.0,595.55,453.12
2018,8,3,13,15,152.5,447.5,4.0,19.3,586.5,605.58,461.73
2018,8,3,13,30,172.0,441.0,4.2,19.3,596.0,614.37,469.53
2018,8,3,13,45,279.0,387.0,4.35,19.25,631.0,660.8,508.19
2018,8,3,14,0,386.0,333.0,4.5,19.2,666.0,700.96,541.95
2018,8,3,14,15,577.0,251.0,4.65,19.1,730.0,776.43,603.58
2018,8,3,14,30,768.0,169.0,4.8,19.0,794.0,835.41,650.02
2018,8,3,14,45,757.5,165.0,4.95,18.95,759.0,796.36,623.47
2018,8,3,15,0,747.0,161.0,5.1,18.9,724.0,757.18,597.0
2018,8,3,15,15,732.0,156.5,5.1,18.9,683.5,711.03,563.72
2018,8,3,15,30,717.0,152.0,5.1,18.9,643.0,664.08,528.59
2018,8,3,15,45,704.5,145.5,5.2,18.65,600.5,616.21,492.92
2018,8,3,16,0,692.0,139.0,5.3,18.4,558.0,567.82,455.87
2018,8,3,16,15,675.5,131.0,5.35,18.25,512.0,515.39,414.37
2018,8,3,16,30,659.0,123.0,5.4,18.1,466.0,463.33,372.03
2018,8,3,16,45,637.5,114.5,5.4,17.9,418.0,409.07,326.79
2018,8,3,17,0,616.0,106.0,5.4,17.7,370.0,356.19,281.46
2018,8,3,17,15,578.5,98.0,5.4,17.45,320.0,299.85,232.56
2018,8,3,17,30,541.0,90.0,5.4,17.2,270.0,247.13,185.99
2018,8,3,17,45,492.0,80.0,5.45,17.0,222.0,193.64,139.11
2018,8,3,18,0,443.0,70.0,5.5,16.8,174.0,145.58,97.74
2018,8,3,18,15,366.5,58.5,5.35,16.6,130.0,97.55,59.87
2018,8,3,18,30,290.0,47.0,5.2,16.4,86.0,59.15,33.22
2018,8,3,18,45,193.5,32.0,5.1,16.2,53.5,26.23,14.29
2018,8,3,19,0,97.0,17.0,5.0,16.0,21.0,16.71,0.0
2018,8,3,19,15,48.5,8.5,4.85,16.0,10.5,8.36,0.0
2018,8,3,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.55,15.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,4,5,15,26.5,6.5,3.0,14.7,7.5,0.0,0.0
2018,8,4,5,30,53.0,13.0,3.1,14.9,15.0,12.78,0.0
2018,8,4,5,45,120.5,30.0,3.2,15.05,43.0,24.88,11.6
2018,8,4,6,0,188.0,47.0,3.3,15.2,71.0,50.66,30.17
2018,8,4,6,15,191.0,57.5,3.25,15.35,91.5,74.22,48.3
2018,8,4,6,30,194.0,68.0,3.2,15.5,112.0,96.95,67.79
2018,8,4,6,45,102.0,87.5,3.2,15.65,111.0,107.07,81.1
2018,8,4,7,0,10.0,107.0,3.2,15.8,110.0,105.74,83.39
2018,8,4,7,15,11.5,125.5,3.15,16.05,129.5,124.86,99.15
2018,8,4,7,30,13.0,144.0,3.1,16.3,149.0,144.2,114.79
2018,8,4,7,45,13.0,159.5,3.1,16.5,165.5,160.16,127.47
2018,8,4,8,0,13.0,175.0,3.1,16.7,182.0,176.12,139.97
2018,8,4,8,15,17.5,196.0,3.2,17.0,206.0,199.93,158.65
2018,8,4,8,30,22.0,217.0,3.3,17.3,230.0,224.24,177.51
2018,8,4,8,45,23.5,234.5,3.35,17.55,249.5,243.6,192.23
2018,8,4,9,0,25.0,252.0,3.4,17.8,269.0,263.09,206.91
2018,8,4,9,15,28.5,272.0,3.45,18.05,292.5,290.18,227.45
2018,8,4,9,30,32.0,292.0,3.5,18.3,316.0,314.52,245.64
2018,8,4,9,45,37.5,313.0,3.6,18.55,342.5,341.76,266.02
2018,8,4,10,0,43.0,334.0,3.7,18.8,369.0,369.35,286.51
2018,8,4,10,15,54.0,360.0,3.8,18.95,405.5,407.16,314.85
2018,8,4,10,30,65.0,386.0,3.9,19.1,442.0,445.55,343.34
2018,8,4,10,45,63.5,393.5,4.0,19.25,449.5,453.79,348.84
2018,8,4,11,0,62.0,401.0,4.1,19.4,457.0,461.72,354.25
2018,8,4,11,15,70.5,417.5,4.3,19.4,482.0,488.29,374.22
2018,8,4,11,30,79.0,434.0,4.5,19.4,507.0,514.85,394.21
2018,8,4,11,45,83.5,441.0,4.65,19.4,518.5,527.52,403.78
2018,8,4,12,0,88.0,448.0,4.8,19.4,530.0,539.88,413.21
2018,8,4,12,15,91.0,448.5,4.95,19.35,533.5,543.64,416.45
2018,8,4,12,30,94.0,449.0,5.1,19.3,537.0,546.97,419.45
2018,8,4,12,45,145.5,447.0,5.25,19.25,582.0,602.46,462.78
2018,8,4,13,0,197.0,445.0,5.4,19.2,627.0,649.32,499.42
2018,8,4,13,15,383.0,367.0,5.5,19.15,714.0,758.87,586.52
2018,8,4,13,30,569.0,289.0,5.6,19.1,801.0,849.49,658.44
2018,8,4,13,45,744.0,195.5,5.7,19.0,847.5,906.57,703.24
2018,8,4,14,0,919.0,102.0,5.8,18.9,894.0,944.57,731.71
2018,8,4,14,15,912.0,101.5,5.9,18.85,865.0,912.93,710.49
2018,8,4,14,30,905.0,101.0,6.0,18.8,836.0,878.65,687.57
2018,8,4,14,45,896.5,99.5,6.05,18.7,801.0,839.66,660.92
2018,8,4,15,0,888.0,98.0,6.1,18.6,766.0,798.53,632.44
2018,8,4,15,15,876.5,96.0,6.1,18.6,725.0,752.71,599.77
2018,8,4,15,30,865.0,94.0,6.1,18.6,684.0,705.43,565.67
2018,8,4,15,45,848.5,92.0,6.1,18.4,638.0,653.65,527.06
2018,8,4,16,0,832.0,90.0,6.1,18.2,592.0,602.22,486.63
2018,8,4,16,15,808.0,88.0,6.05,18.0,542.0,545.2,440.68
2018,8,4,16,30,784.0,86.0,6.0,17.8,492.0,488.98,394.18
2018,8,4,16,45,751.0,83.5,6.0,17.65,439.5,429.26,343.7
2018,8,4,17,0,718.0,81.0,6.0,17.5,387.0,371.92,293.89
2018,8,4,17,15,677.0,77.0,5.9,17.25,335.0,312.23,241.33
2018,8,4,17,30,636.0,73.0,5.8,17.0,283.0,257.04,191.8
2018,8,4,17,45,576.5,67.0,5.65,16.75,232.0,199.72,141.22
2018,8,4,18,0,517.0,61.0,5.5,16.5,181.0,148.94,97.45
2018,8,4,18,15,436.5,52.0,5.35,16.3,135.5,99.55,58.6
2018,8,4,18,30,356.0,43.0,5.2,16.1,90.0,59.58,31.6
2018,8,4,18,45,242.5,30.5,5.05,15.85,56.5,24.58,12.55
2018,8,4,19,0,129.0,18.0,4.9,15.6,23.0,17.69,0.0
2018,8,4,19,15,64.5,9.0,4.8,15.55,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,5,15,58.0,8.5,3.9,14.55,10.0,0.0,0.0
2018,8,5,5,30,116.0,17.0,4.0,14.8,20.0,16.71,0.0
2018,8,5,5,45,235.0,29.0,4.15,15.0,52.5,23.81,10.16
2018,8,5,6,0,354.0,41.0,4.3,15.2,85.0,54.19,28.24
2018,8,5,6,15,342.5,37.0,4.2,15.35,96.0,70.84,39.1
2018,8,5,6,30,331.0,33.0,4.1,15.5,107.0,86.21,52.99
2018,8,5,6,45,165.5,37.0,4.05,15.7,74.0,72.97,50.2
2018,8,5,7,0,0.0,41.0,4.0,15.9,41.0,39.59,28.03
2018,8,5,7,15,0.0,59.5,3.9,16.0,59.5,57.5,43.11
2018,8,5,7,30,0.0,78.0,3.8,16.1,78.0,75.42,58.0
2018,8,5,7,45,0.0,90.5,3.65,16.25,90.5,87.53,67.85
2018,8,5,8,0,0.0,103.0,3.5,16.4,103.0,99.67,77.6
2018,8,5,8,15,0.0,115.5,3.45,16.55,115.5,111.85,87.28
2018,8,5,8,30,0.0,128.0,3.4,16.7,128.0,124.05,96.89
2018,8,5,8,45,1.0,145.0,3.35,16.85,145.5,141.32,110.56
2018,8,5,9,0,2.0,162.0,3.3,17.0,163.0,158.73,124.21
2018,8,5,9,15,4.0,182.0,3.3,17.15,184.5,179.94,140.82
2018,8,5,9,30,6.0,202.0,3.3,17.3,206.0,201.37,157.46
2018,8,5,9,45,8.5,220.5,3.3,17.4,227.0,221.92,173.34
2018,8,5,10,0,11.0,239.0,3.3,17.5,248.0,242.68,189.27
2018,8,5,10,15,13.5,261.0,3.4,17.6,272.5,267.08,207.96
2018,8,5,10,30,16.0,283.0,3.5,17.7,297.0,291.65,226.67
2018,8,5,10,45,18.0,299.0,3.55,17.8,315.0,309.91,240.39
2018,8,5,11,0,20.0,315.0,3.6,17.9,333.0,328.23,254.13
2018,8,5,11,15,24.0,334.0,3.65,17.95,356.0,357.84,276.51
2018,8,5,11,30,28.0,353.0,3.7,18.0,379.0,381.72,294.42
2018,8,5,11,45,30.0,364.0,3.75,18.1,392.0,395.42,304.52
2018,8,5,12,0,32.0,375.0,3.8,18.2,405.0,408.99,314.56
2018,8,5,12,15,31.0,372.0,3.85,18.25,401.0,405.02,311.48
2018,8,5,12,30,30.0,369.0,3.9,18.3,397.0,400.87,308.35
2018,8,5,12,45,36.5,380.0,3.95,18.4,414.0,418.33,321.71
2018,8,5,13,0,43.0,391.0,4.0,18.5,431.0,435.5,334.77
2018,8,5,13,15,46.5,391.0,4.05,18.55,433.5,438.1,336.96
2018,8,5,13,30,50.0,391.0,4.1,18.6,436.0,440.37,339.0
2018,8,5,13,45,193.5,334.5,4.15,18.6,502.0,527.16,410.01
2018,8,5,14,0,337.0,278.0,4.2,18.6,568.0,600.4,469.41
2018,8,5,14,15,621.0,190.5,4.3,18.6,702.0,753.25,589.08
2018,8,5,14,30,905.0,103.0,4.4,18.6,836.0,880.0,680.59
2018,8,5,14,45,897.5,100.5,4.5,18.55,800.5,840.74,653.73
2018,8,5,15,0,890.0,98.0,4.6,18.5,765.0,799.26,626.05
2018,8,5,15,15,878.0,95.5,4.6,18.5,723.5,752.42,593.4
2018,8,5,15,30,866.0,93.0,4.6,18.5,682.0,704.16,559.33
2018,8,5,15,45,851.0,91.0,4.65,18.3,636.5,653.27,522.34
2018,8,5,16,0,836.0,89.0,4.7,18.1,591.0,602.58,483.32
2018,8,5,16,15,815.0,86.0,4.7,17.95,541.5,545.98,438.39
2018,8,5,16,30,794.0,83.0,4.7,17.8,492.0,489.88,392.56
2018,8,5,16,45,764.5,80.0,4.65,17.65,440.0,430.72,342.9
2018,8,5,17,0,735.0,77.0,4.6,17.5,388.0,373.55,293.52
2018,8,5,17,15,691.5,73.5,4.55,17.25,335.0,312.61,240.3
2018,8,5,17,30,648.0,70.0,4.5,17.0,282.0,256.41,190.23
2018,8,5,17,45,581.5,65.0,4.45,16.75,230.0,197.85,139.05
2018,8,5,18,0,515.0,60.0,4.4,16.5,178.0,146.62,95.37
2018,8,5,18,15,425.0,51.0,4.35,16.2,132.0,96.39,56.45
2018,8,5,18,30,335.0,42.0,4.3,15.9,86.0,56.67,30.07
2018,8,5,18,45,217.0,29.5,4.25,15.65,53.0,23.1,10.88
2018,8,5,19,0,99.0,17.0,4.2,15.4,20.0,16.71,0.0
2018,8,5,19,15,49.5,8.5,4.2,15.3,10.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,5,15,15.0,5.0,3.25,13.9,5.5,0.0,0.0
2018,8,6,5,30,30.0,10.0,3.3,14.1,11.0,9.83,0.0
2018,8,6,5,45,76.5,26.5,3.35,14.25,34.5,22.11,8.3
2018,8,6,6,0,123.0,43.0,3.4,14.4,58.0,44.37,27.03
2018,8,6,6,15,129.5,55.0,3.25,14.55,77.5,64.9,43.26
2018,8,6,6,30,136.0,67.0,3.1,14.7,97.0,86.05,61.28
2018,8,6,6,45,69.5,81.5,2.95,14.85,97.0,94.01,71.54
2018,8,6,7,0,3.0,96.0,2.8,15.0,97.0,93.31,73.42
2018,8,6,7,15,5.5,117.5,2.65,15.2,119.5,115.18,91.51
2018,8,6,7,30,8.0,139.0,2.5,15.4,142.0,137.44,109.61
2018,8,6,7,45,13.5,160.0,2.35,15.6,166.5,160.89,128.42
2018,8,6,8,0,19.0,181.0,2.2,15.8,191.0,184.99,147.49
2018,8,6,8,15,27.5,206.0,2.2,16.1,221.5,217.17,172.82
2018,8,6,8,30,36.0,231.0,2.2,16.4,252.0,248.83,197.38
2018,8,6,8,45,45.5,256.5,2.2,16.65,285.5,282.52,223.27
2018,8,6,9,0,55.0,282.0,2.2,16.9,319.0,317.12,249.51
2018,8,6,9,15,74.5,309.0,2.25,17.25,362.5,361.41,283.07
2018,8,6,9,30,94.0,336.0,2.3,17.6,406.0,407.25,317.27
2018,8,6,9,45,115.5,358.5,2.4,17.9,448.5,456.37,353.66
2018,8,6,10,0,137.0,381.0,2.5,18.2,491.0,502.25,387.2
2018,8,6,10,15,153.5,397.0,2.6,18.5,524.5,538.13,412.99
2018,8,6,10,30,170.0,413.0,2.7,18.8,558.0,574.48,438.95
2018,8,6,10,45,177.0,424.5,2.8,19.1,579.0,597.65,454.98
2018,8,6,11,0,184.0,436.0,2.9,19.4,600.0,620.47,470.76
2018,8,6,11,15,169.5,444.5,3.05,19.55,598.0,618.96,468.92
2018,8,6,11,30,155.0,453.0,3.2,19.7,596.0,616.3,466.41
2018,8,6,11,45,164.5,457.5,3.3,19.9,610.0,632.24,477.88
2018,8,6,12,0,174.0,462.0,3.4,20.1,624.0,647.58,488.83
2018,8,6,12,15,189.0,461.5,3.55,20.15,637.5,662.49,500.22
2018,8,6,12,30,204.0,461.0,3.7,20.2,651.0,676.54,511.02
2018,8,6,12,45,200.5,456.5,3.85,20.25,642.0,667.07,504.62
2018,8,6,13,0,197.0,452.0,4.0,20.3,633.0,656.77,497.75
2018,8,6,13,15,190.0,444.0,4.1,20.3,616.5,638.69,485.2
2018,8,6,13,30,183.0,436.0,4.2,20.3,600.0,620.02,472.23
2018,8,6,13,45,283.5,379.5,4.35,20.25,626.0,657.38,504.12
2018,8,6,14,0,384.0,323.0,4.5,20.2,652.0,688.81,531.42
2018,8,6,14,15,610.0,227.0,4.55,20.05,729.5,780.49,605.23
2018,8,6,14,30,836.0,131.0,4.6,19.9,807.0,852.71,659.07
2018,8,6,14,45,834.5,125.0,4.65,19.8,774.5,816.58,634.46
2018,8,6,15,0,833.0,119.0,4.7,19.7,742.0,778.0,608.51
2018,8,6,15,15,820.0,116.0,4.7,19.7,701.0,731.7,576.14
2018,8,6,15,30,807.0,113.0,4.7,19.7,660.0,684.21,542.44
2018,8,6,15,45,796.0,108.0,4.7,19.2,616.5,635.03,506.21
2018,8,6,16,0,785.0,103.0,4.7,18.7,573.0,584.98,468.26
2018,8,6,16,15,762.5,100.0,4.7,18.45,524.5,529.93,424.75
2018,8,6,16,30,740.0,97.0,4.7,18.2,476.0,475.63,380.6
2018,8,6,16,45,703.0,94.0,4.65,17.9,423.5,415.38,330.52
2018,8,6,17,0,666.0,91.0,4.6,17.6,371.0,358.3,281.77
2018,8,6,17,15,615.0,87.0,4.55,17.25,318.5,298.63,230.2
2018,8,6,17,30,564.0,83.0,4.5,16.9,266.0,244.03,182.24
2018,8,6,17,45,485.0,77.0,4.45,16.55,214.5,186.43,132.98
2018,8,6,18,0,406.0,71.0,4.4,16.2,163.0,136.75,91.76
2018,8,6,18,15,323.5,58.0,4.35,16.0,119.5,89.96,55.49
2018,8,6,18,30,241.0,45.0,4.3,15.8,76.0,52.7,29.88
2018,8,6,18,45,150.0,29.5,4.25,15.55,46.0,23.13,10.14
2018,8,6,19,0,59.0,14.0,4.2,15.3,16.0,13.76,0.0
2018,8,6,19,15,29.5,7.0,4.15,15.25,8.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,5,15,32.0,6.0,3.2,13.95,7.0,0.0,0.0
2018,8,7,5,30,64.0,12.0,3.3,14.1,14.0,11.8,0.0
2018,8,7,5,45,147.5,27.0,3.4,14.3,42.0,21.2,6.82
2018,8,7,6,0,231.0,42.0,3.5,14.5,70.0,47.49,26.51
2018,8,7,6,15,250.5,56.0,3.4,14.6,99.5,77.82,48.88
2018,8,7,6,30,270.0,70.0,3.3,14.7,129.0,110.43,75.89
2018,8,7,6,45,159.5,85.5,3.25,14.85,123.0,117.7,88.05
2018,8,7,7,0,49.0,101.0,3.2,15.0,117.0,111.15,87.11
2018,8,7,7,15,25.0,94.5,3.15,15.15,102.5,100.08,78.6
2018,8,7,7,30,1.0,88.0,3.1,15.3,88.0,85.47,66.58
2018,8,7,7,45,0.5,91.5,3.05,15.5,91.5,88.73,69.04
2018,8,7,8,0,0.0,95.0,3.0,15.7,95.0,91.92,71.39
2018,8,7,8,15,0.0,104.5,3.0,15.9,104.5,101.16,78.72
2018,8,7,8,30,0.0,114.0,3.0,16.1,114.0,110.43,85.99
2018,8,7,8,45,0.0,127.5,3.0,16.25,127.5,123.61,96.41
2018,8,7,9,0,0.0,141.0,3.0,16.4,141.0,136.82,106.77
2018,8,7,9,15,2.0,161.0,3.05,16.5,162.5,157.91,123.48
2018,8,7,9,30,4.0,181.0,3.1,16.6,184.0,179.21,140.22
2018,8,7,9,45,7.0,205.5,3.2,16.65,211.0,205.96,161.23
2018,8,7,10,0,10.0,230.0,3.3,16.7,238.0,232.99,182.28
2018,8,7,10,15,15.0,263.0,3.4,16.75,275.5,270.44,211.38
2018,8,7,10,30,20.0,296.0,3.5,16.8,313.0,308.28,240.46
2018,8,7,10,45,24.0,318.5,3.6,16.8,339.5,340.8,265.25
2018,8,7,11,0,28.0,341.0,3.7,16.8,366.0,368.32,286.1
2018,8,7,11,15,25.5,337.0,3.8,16.8,360.0,362.55,281.4
2018,8,7,11,30,23.0,333.0,3.9,16.8,354.0,350.03,271.72
2018,8,7,11,45,21.0,325.0,4.0,16.8,344.5,340.33,264.25
2018,8,7,12,0,19.0,317.0,4.1,16.8,335.0,330.5,256.69
2018,8,7,12,15,19.0,317.0,4.1,16.85,335.0,330.55,256.69
2018,8,7,12,30,19.0,317.0,4.1,16.9,335.0,330.51,256.62
2018,8,7,12,45,19.5,317.5,4.1,16.95,335.5,331.36,257.31
2018,8,7,13,0,20.0,318.0,4.1,17.0,336.0,332.12,257.96
2018,8,7,13,15,18.0,303.5,4.1,17.0,319.5,315.37,245.18
2018,8,7,13,30,16.0,289.0,4.1,17.0,303.0,298.63,232.43
2018,8,7,13,45,126.0,275.5,4.1,17.05,383.5,397.95,313.75
2018,8,7,14,0,236.0,262.0,4.1,17.1,464.0,485.75,384.23
2018,8,7,14,15,453.5,242.5,4.15,17.1,614.0,656.1,517.36
2018,8,7,14,30,671.0,223.0,4.2,17.1,764.0,808.12,631.91
2018,8,7,14,45,665.5,214.5,4.25,17.05,731.0,771.23,605.03
2018,8,7,15,0,660.0,206.0,4.3,17.0,698.0,732.66,577.83
2018,8,7,15,15,644.0,200.0,4.3,17.0,658.0,687.32,544.61
2018,8,7,15,30,628.0,194.0,4.3,17.0,618.0,641.5,510.47
2018,8,7,15,45,616.5,183.5,4.3,16.8,576.0,593.91,474.85
2018,8,7,16,0,605.0,173.0,4.3,16.6,534.0,545.94,438.09
2018,8,7,16,15,587.5,162.5,4.3,16.45,488.0,494.46,397.54
2018,8,7,16,30,570.0,152.0,4.3,16.3,442.0,442.03,355.23
2018,8,7,16,45,546.0,140.0,4.3,16.15,394.0,387.78,310.36
2018,8,7,17,0,522.0,128.0,4.3,16.0,346.0,335.33,265.83
2018,8,7,17,15,482.0,116.5,4.25,15.8,296.5,279.97,218.24
2018,8,7,17,30,442.0,105.0,4.2,15.6,247.0,228.63,173.47
2018,8,7,17,45,392.5,91.0,4.2,15.4,200.0,177.01,128.86
2018,8,7,18,0,343.0,77.0,4.2,15.2,153.0,130.94,89.82
2018,8,7,18,15,274.5,61.0,4.15,15.05,111.5,86.61,54.97
2018,8,7,18,30,206.0,45.0,4.1,14.9,70.0,50.27,29.14
2018,8,7,18,45,132.5,28.5,4.0,14.75,42.0,22.37,8.72
2018,8,7,19,0,59.0,12.0,3.9,14.6,14.0,11.8,0.0
2018,8,7,19,15,29.5,6.0,3.9,14.6,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,5,15,36.0,6.5,2.8,14.4,7.5,0.0,0.0
2018,8,8,5,30,72.0,13.0,2.8,14.6,15.0,12.78,0.0
2018,8,8,5,45,161.0,27.5,2.8,14.85,43.0,21.7,5.98
2018,8,8,6,0,250.0,42.0,2.8,15.1,71.0,48.07,26.41
2018,8,8,6,15,250.0,51.5,2.65,15.25,93.0,73.33,45.04
2018,8,8,6,30,250.0,61.0,2.5,15.4,115.0,98.44,66.48
2018,8,8,6,45,127.0,81.5,2.4,15.6,109.0,106.56,79.62
2018,8,8,7,0,4.0,102.0,2.3,15.8,103.0,99.31,78.14
2018,8,8,7,15,7.0,120.5,2.25,15.95,123.0,118.58,94.01
2018,8,8,7,30,10.0,139.0,2.2,16.1,143.0,138.24,109.94
2018,8,8,7,45,26.5,164.0,2.15,16.25,177.0,171.76,136.94
2018,8,8,8,0,43.0,189.0,2.1,16.4,211.0,206.36,164.53
2018,8,8,8,15,91.0,220.0,2.05,16.55,272.0,266.01,212.07
2018,8,8,8,30,139.0,251.0,2.0,16.7,333.0,333.45,264.87
2018,8,8,8,45,147.0,275.0,2.0,16.9,368.0,370.11,292.4
2018,8,8,9,0,155.0,299.0,2.0,17.1,403.0,407.28,320.0
2018,8,8,9,15,142.0,319.5,2.0,17.25,419.5,425.91,332.8
2018,8,8,9,30,129.0,340.0,2.0,17.4,436.0,443.15,344.45
2018,8,8,9,45,194.5,351.0,2.0,17.6,503.0,513.11,397.22
2018,8,8,10,0,260.0,362.0,2.0,17.8,570.0,592.43,455.27
2018,8,8,10,15,376.0,331.5,2.0,17.9,645.0,671.98,514.46
2018,8,8,10,30,492.0,301.0,2.0,18.0,720.0,762.92,580.1
2018,8,8,10,45,544.0,283.5,2.05,18.15,758.5,806.23,610.36
2018,8,8,11,0,596.0,266.0,2.1,18.3,797.0,851.34,641.94
2018,8,8,11,15,561.5,281.5,2.15,18.35,788.5,844.54,635.84
2018,8,8,11,30,527.0,297.0,2.2,18.4,780.0,833.55,627.43
2018,8,8,11,45,587.5,274.5,2.25,18.5,817.0,877.27,659.01
2018,8,8,12,0,648.0,252.0,2.3,18.6,854.0,918.32,688.01
2018,8,8,12,15,702.5,228.0,2.4,18.65,881.0,949.39,709.16
2018,8,8,12,30,757.0,204.0,2.5,18.7,908.0,973.15,725.56
2018,8,8,12,45,752.5,204.0,2.55,18.75,899.0,968.52,722.76
2018,8,8,13,0,748.0,204.0,2.6,18.8,890.0,956.77,715.58
2018,8,8,13,15,578.5,266.0,2.7,18.8,791.5,846.18,640.0
2018,8,8,13,30,409.0,328.0,2.8,18.8,693.0,736.59,560.47
2018,8,8,13,45,377.0,328.5,2.9,18.8,658.0,697.98,534.0
2018,8,8,14,0,345.0,329.0,3.0,18.8,623.0,653.5,502.53
2018,8,8,14,15,560.0,246.5,3.15,18.7,705.0,755.42,583.33
2018,8,8,14,30,775.0,164.0,3.3,18.6,787.0,833.39,642.32
2018,8,8,14,45,764.5,160.5,3.4,18.55,752.0,794.37,615.78
2018,8,8,15,0,754.0,157.0,3.5,18.5,717.0,755.18,589.67
2018,8,8,15,15,738.5,153.5,3.5,18.5,676.5,709.2,557.17
2018,8,8,15,30,723.0,150.0,3.5,18.5,636.0,662.43,522.79
2018,8,8,15,45,703.0,145.5,3.7,18.2,591.0,611.2,485.46
2018,8,8,16,0,683.0,141.0,3.9,17.9,546.0,560.14,447.08
2018,8,8,16,15,656.5,135.5,3.95,17.75,497.5,504.92,403.76
2018,8,8,16,30,630.0,130.0,4.0,17.6,449.0,451.08,360.37
2018,8,8,16,45,596.5,122.5,4.05,17.4,398.5,393.79,313.21
2018,8,8,17,0,563.0,115.0,4.1,17.2,348.0,339.22,267.08
2018,8,8,17,15,520.0,105.5,4.15,16.95,298.0,281.22,217.46
2018,8,8,17,30,477.0,96.0,4.2,16.7,248.0,228.95,171.94
2018,8,8,17,45,420.5,84.5,4.2,16.5,200.5,176.29,126.59
2018,8,8,18,0,364.0,73.0,4.2,16.3,153.0,129.94,87.62
2018,8,8,18,15,291.0,58.0,4.15,16.1,111.0,84.99,52.7
2018,8,8,18,30,218.0,43.0,4.1,15.9,69.0,48.56,27.33
2018,8,8,18,45,139.5,27.5,4.05,15.7,41.5,21.62,7.0
2018,8,8,19,0,61.0,12.0,4.0,15.5,14.0,11.8,0.0
2018,8,8,19,15,30.5,6.0,3.9,15.4,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,2.25,14.1,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,2.3,14.3,11.0,9.83,0.0
2018,8,9,5,45,115.0,24.5,2.35,14.5,35.5,19.21,3.48
2018,8,9,6,0,182.0,39.0,2.4,14.7,60.0,41.99,23.4
2018,8,9,6,15,215.5,56.0,2.35,14.9,93.0,73.66,46.8
2018,8,9,6,30,249.0,73.0,2.3,15.1,126.0,109.43,75.69
2018,8,9,6,45,228.5,94.5,2.2,15.35,153.5,141.08,104.59
2018,8,9,7,0,208.0,116.0,2.1,15.6,181.0,170.47,131.41
2018,8,9,7,15,225.0,136.5,2.05,15.85,218.5,209.06,164.24
2018,8,9,7,30,242.0,157.0,2.0,16.1,256.0,249.49,198.0
2018,8,9,7,45,242.5,180.0,1.95,16.35,290.5,286.75,228.59
2018,8,9,8,0,243.0,203.0,1.9,16.6,325.0,323.86,258.19
2018,8,9,8,15,240.5,226.5,1.9,16.85,357.5,359.58,285.95
2018,8,9,8,30,238.0,250.0,1.9,17.1,390.0,394.72,312.54
2018,8,9,8,45,233.0,273.5,1.9,17.35,419.5,424.2,334.22
2018,8,9,9,0,228.0,297.0,1.9,17.6,449.0,455.78,356.99
2018,8,9,9,15,242.0,315.0,1.9,17.85,485.5,499.04,388.39
2018,8,9,9,30,256.0,333.0,1.9,18.1,522.0,539.03,416.83
2018,8,9,9,45,269.0,348.0,1.9,18.35,555.5,575.54,442.36
2018,8,9,10,0,282.0,363.0,1.9,18.6,589.0,612.16,467.63
2018,8,9,10,15,281.0,378.5,1.95,18.85,610.5,636.98,484.11
2018,8,9,10,30,280.0,394.0,2.0,19.1,632.0,660.8,499.84
2018,8,9,10,45,252.0,409.5,2.0,19.3,628.0,658.52,496.27
2018,8,9,11,0,224.0,425.0,2.0,19.5,624.0,647.53,486.91
2018,8,9,11,15,208.0,436.5,2.05,19.65,624.0,648.35,486.63
2018,8,9,11,30,192.0,448.0,2.1,19.8,624.0,647.85,485.35
2018,8,9,11,45,208.0,451.0,2.15,19.95,643.0,669.0,500.42
2018,8,9,12,0,224.0,454.0,2.2,20.1,662.0,689.47,514.84
2018,8,9,12,15,216.0,455.5,2.3,20.2,656.0,683.59,510.64
2018,8,9,12,30,208.0,457.0,2.4,20.3,650.0,676.73,505.98
2018,8,9,12,45,201.5,453.0,2.55,20.4,638.5,664.77,498.14
2018,8,9,13,0,195.0,449.0,2.7,20.5,627.0,652.01,489.73
2018,8,9,13,15,180.5,442.0,2.8,20.5,605.0,627.71,472.88
2018,8,9,13,30,166.0,435.0,2.9,20.5,583.0,603.1,455.74
2018,8,9,13,45,264.5,385.5,3.0,20.5,614.0,645.89,490.86
2018,8,9,14,0,363.0,336.0,3.1,20.5,645.0,676.87,516.99
2018,8,9,14,15,555.0,258.5,3.15,20.45,712.5,761.11,582.95
2018,8,9,14,30,747.0,181.0,3.2,20.4,780.0,828.55,634.03
2018,8,9,14,45,736.5,177.0,3.25,20.35,745.5,789.6,607.56
2018,8,9,15,0,726.0,173.0,3.3,20.3,711.0,749.11,580.34
2018,8,9,15,15,710.0,168.5,3.3,20.3,670.0,702.72,547.2
2018,8,9,15,30,694.0,164.0,3.3,20.3,629.0,655.67,512.96
2018,8,9,15,45,676.5,158.0,3.35,20.1,585.0,605.74,476.4
2018,8,9,16,0,659.0,152.0,3.4,19.9,541.0,555.82,438.88
2018,8,9,16,15,636.5,144.0,3.4,19.7,493.0,501.4,396.81
2018,8,9,16,30,614.0,136.0,3.4,19.5,445.0,448.04,354.4
2018,8,9,16,45,585.0,126.5,3.4,19.3,395.5,391.59,308.45
