Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,14,15,560.0,183.0,3.6,18.5,625.0,684.65,537.9
2018,8,19,14,30,808.0,127.0,3.7,18.4,753.0,812.55,631.62
2018,8,19,14,45,797.0,123.0,3.8,18.3,716.0,770.94,602.61
2018,8,19,15,0,786.0,119.0,3.9,18.2,679.0,727.65,573.17
2018,8,19,15,15,537.0,149.5,3.9,18.2,521.5,548.34,437.8
2018,8,19,15,30,288.0,180.0,3.9,18.2,364.0,379.65,304.37
2018,8,19,15,45,149.5,179.0,4.05,17.9,274.0,274.12,219.63
2018,8,19,16,0,11.0,178.0,4.2,17.6,184.0,179.65,141.96
2018,8,19,16,15,28.5,173.5,4.2,17.45,187.5,185.87,147.86
2018,8,19,16,30,46.0,169.0,4.2,17.3,191.0,188.01,150.06
2018,8,19,16,45,83.5,147.0,4.2,17.1,181.0,179.38,143.18
2018,8,19,17,0,121.0,125.0,4.2,16.9,171.0,168.07,133.24
2018,8,19,17,15,162.0,113.5,4.2,16.65,165.0,162.04,126.57
2018,8,19,17,30,203.0,102.0,4.2,16.4,159.0,151.85,115.35
2018,8,19,17,45,160.5,83.0,4.2,16.2,122.0,112.08,82.04
2018,8,19,18,0,118.0,64.0,4.2,16.0,85.0,77.38,53.76
2018,8,19,18,15,85.0,44.5,4.1,15.85,57.0,48.49,30.73
2018,8,19,18,30,52.0,25.0,4.0,15.7,29.0,23.86,9.39
2018,8,19,18,45,36.5,14.5,3.9,15.6,16.0,14.25,0.0
2018,8,19,19,0,21.0,4.0,3.8,15.5,3.0,0.0,0.0
2018,8,19,19,15,10.5,2.0,3.75,15.45,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.3,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.5,1.0,0.0,0.0
2018,8,20,5,45,0.0,4.0,2.9,15.7,4.0,3.93,0.0
2018,8,20,6,0,0.0,7.0,3.0,15.9,7.0,6.74,0.0
2018,8,20,6,15,0.0,11.5,3.0,16.0,11.5,11.08,3.47
2018,8,20,6,30,0.0,16.0,3.0,16.1,16.0,15.43,7.33
2018,8,20,6,45,0.0,21.5,2.95,16.25,21.5,20.74,11.95
2018,8,20,7,0,0.0,27.0,2.9,16.4,27.0,26.05,16.51
2018,8,20,7,15,0.0,28.5,2.85,16.55,28.5,27.51,17.73
2018,8,20,7,30,0.0,30.0,2.8,16.7,30.0,28.96,18.91
2018,8,20,7,45,0.0,35.5,2.7,16.8,35.5,34.28,23.32
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,39.61,27.69
2018,8,20,8,15,0.0,49.5,2.55,17.05,49.5,47.84,34.42
2018,8,20,8,30,0.0,58.0,2.5,17.2,58.0,56.08,41.11
2018,8,20,8,45,0.0,67.0,2.5,17.35,67.0,64.8,48.13
2018,8,20,9,0,0.0,76.0,2.5,17.5,76.0,73.54,55.11
2018,8,20,9,15,0.0,90.0,2.5,17.6,90.0,87.13,66.01
2018,8,20,9,30,0.0,104.0,2.5,17.7,104.0,100.78,76.87
2018,8,20,9,45,0.5,123.5,2.55,17.8,124.0,120.27,92.37
2018,8,20,10,0,1.0,143.0,2.6,17.9,144.0,139.86,107.82
2018,8,20,10,15,5.0,181.0,2.65,17.95,185.0,180.82,140.23
2018,8,20,10,30,9.0,219.0,2.7,18.0,226.0,222.2,172.53
2018,8,20,10,45,10.0,224.0,2.75,18.05,232.5,228.36,177.06
2018,8,20,11,0,11.0,229.0,2.8,18.1,239.0,234.52,181.7
2018,8,20,11,15,9.5,212.0,2.9,18.1,220.5,216.44,167.48
2018,8,20,11,30,8.0,195.0,3.0,18.1,202.0,198.3,153.25
2018,8,20,11,45,7.0,187.5,3.1,18.1,193.5,190.0,146.72
2018,8,20,12,0,6.0,180.0,3.2,18.1,185.0,181.66,140.13
2018,8,20,12,15,5.0,171.0,3.25,18.1,175.5,171.8,132.35
2018,8,20,12,30,4.0,162.0,3.3,18.1,166.0,161.92,124.56
2018,8,20,12,45,6.5,187.0,3.4,18.05,193.0,189.0,146.09
2018,8,20,13,0,9.0,212.0,3.5,18.0,220.0,216.08,167.47
2018,8,20,13,15,10.0,227.5,3.55,17.95,236.0,232.26,180.22
2018,8,20,13,30,11.0,243.0,3.6,17.9,252.0,248.39,192.96
2018,8,20,13,45,153.0,213.5,3.65,17.85,339.5,363.96,288.69
2018,8,20,14,0,295.0,184.0,3.7,17.8,427.0,462.09,368.51
2018,8,20,14,15,578.0,150.5,3.75,17.7,604.0,665.28,526.64
2018,8,20,14,30,861.0,117.0,3.8,17.6,781.0,841.46,654.95
2018,8,20,14,45,853.5,113.0,3.85,17.55,745.0,801.13,626.3
2018,8,20,15,0,846.0,109.0,3.9,17.5,709.0,761.3,599.27
2018,8,20,15,15,832.0,106.5,3.9,17.5,667.0,713.5,565.75
2018,8,20,15,30,818.0,104.0,3.9,17.5,625.0,664.57,530.18
2018,8,20,15,45,582.0,134.5,3.95,17.25,491.0,509.9,410.15
2018,8,20,16,0,346.0,165.0,4.0,17.0,357.0,372.61,300.56
2018,8,20,16,15,295.0,162.0,4.05,16.8,315.0,320.51,258.72
2018,8,20,16,30,244.0,159.0,4.1,16.6,273.0,276.86,222.88
2018,8,20,16,45,234.5,148.5,4.1,16.45,247.5,248.19,198.8
2018,8,20,17,0,225.0,138.0,4.1,16.3,222.0,220.22,174.77
2018,8,20,17,15,227.0,118.0,4.1,16.1,191.5,187.27,146.01
2018,8,20,17,30,229.0,98.0,4.1,15.9,161.0,154.0,116.37
2018,8,20,17,45,184.5,79.5,4.1,15.7,123.0,112.94,81.84
2018,8,20,18,0,140.0,61.0,4.1,15.5,85.0,77.15,52.65
2018,8,20,18,15,99.5,39.5,4.05,15.35,53.5,44.34,26.82
2018,8,20,18,30,59.0,18.0,4.0,15.2,22.0,16.88,4.02
2018,8,20,18,45,46.0,10.5,3.95,15.1,12.0,10.32,0.0
2018,8,20,19,0,33.0,3.0,3.9,15.0,2.0,0.0,0.0
2018,8,20,19,15,16.5,1.5,3.8,15.0,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.7,15.45,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.7,15.5,2.0,0.0,0.0
2018,8,21,5,45,0.0,6.5,2.75,15.6,6.5,6.39,0.0
2018,8,21,6,0,0.0,11.0,2.8,15.7,11.0,10.6,1.85
2018,8,21,6,15,0.0,20.0,2.75,15.8,20.0,19.29,10.22
2018,8,21,6,30,0.0,29.0,2.7,15.9,29.0,27.99,17.87
2018,8,21,6,45,0.0,37.0,2.6,16.0,37.0,35.72,24.64
2018,8,21,7,0,0.0,45.0,2.5,16.1,45.0,43.46,31.29
2018,8,21,7,15,0.0,50.0,2.4,16.25,50.0,48.3,35.37
2018,8,21,7,30,0.0,55.0,2.3,16.4,55.0,53.14,39.35
2018,8,21,7,45,0.0,64.0,2.25,16.55,64.0,61.86,46.51
2018,8,21,8,0,0.0,73.0,2.2,16.7,73.0,70.58,53.58
2018,8,21,8,15,0.0,83.5,2.15,16.85,83.5,80.77,61.78
2018,8,21,8,30,0.0,94.0,2.1,17.0,94.0,90.98,69.91
2018,8,21,8,45,0.5,118.5,2.05,17.15,119.0,115.22,89.42
2018,8,21,9,0,1.0,143.0,2.0,17.3,144.0,139.6,108.76
2018,8,21,9,15,3.5,168.5,2.05,17.5,171.0,166.56,130.0
2018,8,21,9,30,6.0,194.0,2.1,17.7,198.0,193.82,151.22
2018,8,21,9,45,10.5,223.5,2.1,17.85,231.5,226.94,176.87
2018,8,21,10,0,15.0,253.0,2.1,18.0,265.0,260.47,202.51
2018,8,21,10,15,18.5,276.0,2.15,18.05,291.0,286.99,222.59
2018,8,21,10,30,22.0,299.0,2.2,18.1,317.0,313.73,242.72
2018,8,21,10,45,24.0,313.0,2.25,18.2,333.0,330.21,254.87
2018,8,21,11,0,26.0,327.0,2.3,18.3,349.0,353.64,272.24
2018,8,21,11,15,27.0,332.0,2.35,18.35,355.5,360.39,277.06
2018,8,21,11,30,28.0,337.0,2.4,18.4,362.0,367.04,281.91
2018,8,21,11,45,31.0,350.0,2.45,18.5,378.0,383.8,294.36
2018,8,21,12,0,34.0,363.0,2.5,18.6,394.0,400.47,306.67
2018,8,21,12,15,30.0,351.5,2.55,18.6,378.5,384.68,294.77
2018,8,21,12,30,26.0,340.0,2.6,18.6,363.0,368.73,282.89
2018,8,21,12,45,23.5,329.0,2.65,18.6,350.0,347.39,267.01
2018,8,21,13,0,21.0,318.0,2.7,18.6,337.0,333.62,256.78
2018,8,21,13,15,20.5,311.5,2.7,18.6,329.5,326.26,251.42
2018,8,21,13,30,20.0,305.0,2.7,18.6,322.0,318.85,246.0
2018,8,21,13,45,121.0,296.5,2.75,18.6,396.0,414.77,322.99
2018,8,21,14,0,222.0,288.0,2.8,18.6,470.0,498.52,388.84
2018,8,21,14,15,409.5,270.0,2.8,18.55,590.5,640.81,498.14
2018,8,21,14,30,597.0,252.0,2.8,18.5,711.0,763.67,589.5
2018,8,21,14,45,577.5,248.0,2.85,18.4,674.5,721.97,559.39
2018,8,21,15,0,558.0,244.0,2.9,18.3,638.0,679.85,529.76
2018,8,21,15,15,539.5,236.0,2.9,18.3,598.0,634.24,496.73
2018,8,21,15,30,521.0,228.0,2.9,18.3,558.0,588.69,463.17
2018,8,21,15,45,490.5,220.0,2.9,18.1,512.0,535.94,423.73
2018,8,21,16,0,460.0,212.0,2.9,17.9,466.0,484.89,384.76
2018,8,21,16,15,426.0,199.5,2.9,17.8,417.5,429.56,341.56
2018,8,21,16,30,392.0,187.0,2.9,17.7,369.0,374.48,297.7
2018,8,21,16,45,341.5,168.5,2.9,17.55,313.0,312.44,247.61
2018,8,21,17,0,291.0,150.0,2.9,17.4,257.0,255.54,200.93
2018,8,21,17,15,264.5,130.5,2.9,17.25,216.0,210.44,162.89
2018,8,21,17,30,238.0,111.0,2.9,17.1,175.0,168.22,126.84
2018,8,21,17,45,192.0,88.0,2.9,17.0,132.5,121.96,88.35
2018,8,21,18,0,146.0,65.0,2.9,16.9,90.0,81.25,55.35
2018,8,21,18,15,101.0,43.0,2.9,16.85,57.5,47.26,28.84
2018,8,21,18,30,56.0,21.0,2.9,16.8,25.0,19.06,4.11
2018,8,21,18,45,30.5,11.5,2.9,16.75,13.5,11.3,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.7,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.7,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.25,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.4,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.35,16.5,5.5,5.41,0.0
2018,8,22,6,0,0.0,10.0,1.4,16.6,10.0,9.64,0.96
2018,8,22,6,15,0.0,17.0,1.35,16.7,17.0,16.4,7.78
2018,8,22,6,30,0.0,24.0,1.3,16.8,24.0,23.15,13.77
2018,8,22,6,45,0.0,33.0,1.3,16.85,33.0,31.85,21.31
2018,8,22,7,0,0.0,42.0,1.3,16.9,42.0,40.56,28.76
2018,8,22,7,15,0.0,40.0,1.3,17.05,40.0,38.62,27.11
2018,8,22,7,30,0.0,38.0,1.3,17.2,38.0,36.69,25.42
2018,8,22,7,45,0.0,38.5,1.3,17.3,38.5,37.18,25.74
2018,8,22,8,0,0.0,39.0,1.3,17.4,39.0,37.67,26.04
2018,8,22,8,15,0.0,45.5,1.35,17.55,45.5,43.97,31.16
2018,8,22,8,30,0.0,52.0,1.4,17.7,52.0,50.27,36.24
2018,8,22,8,45,0.0,61.5,1.45,17.8,61.5,59.47,43.68
2018,8,22,9,0,0.0,71.0,1.5,17.9,71.0,68.69,51.07
2018,8,22,9,15,0.0,81.5,1.55,18.05,81.5,78.88,59.19
2018,8,22,9,30,0.0,92.0,1.6,18.2,92.0,89.08,67.25
2018,8,22,9,45,0.0,100.5,1.65,18.35,100.5,97.39,73.74
2018,8,22,10,0,0.0,109.0,1.7,18.5,109.0,105.72,80.23
2018,8,22,10,15,2.0,135.5,1.75,18.6,137.0,133.44,102.23
2018,8,22,10,30,4.0,162.0,1.8,18.7,165.0,161.39,124.14
2018,8,22,10,45,5.0,175.5,1.9,18.85,179.5,175.76,135.2
2018,8,22,11,0,6.0,189.0,2.0,19.0,194.0,190.18,146.29
2018,8,22,11,15,6.0,184.5,2.05,19.05,189.5,185.87,142.78
2018,8,22,11,30,6.0,180.0,2.1,19.1,185.0,181.54,139.32
2018,8,22,11,45,10.0,219.5,2.2,19.2,228.5,224.67,172.87
2018,8,22,12,0,14.0,259.0,2.3,19.3,272.0,268.03,206.09
2018,8,22,12,15,18.0,292.0,2.35,19.3,308.5,305.04,234.22
2018,8,22,12,30,22.0,325.0,2.4,19.3,345.0,342.1,262.18
2018,8,22,12,45,22.5,325.0,2.5,19.35,345.0,342.42,262.44
2018,8,22,13,0,23.0,325.0,2.6,19.4,345.0,342.64,262.81
2018,8,22,13,15,31.5,336.0,2.7,19.4,363.0,368.76,283.02
2018,8,22,13,30,40.0,347.0,2.8,19.4,381.0,387.32,297.47
2018,8,22,13,45,251.5,302.0,2.85,19.35,508.0,546.12,423.5
2018,8,22,14,0,463.0,257.0,2.9,19.3,635.0,687.12,531.38
2018,8,22,14,15,633.5,200.5,2.95,19.2,697.0,763.66,590.25
2018,8,22,14,30,804.0,144.0,3.0,19.1,759.0,823.0,633.47
2018,8,22,14,45,793.5,140.5,3.05,19.05,723.0,782.21,605.69
2018,8,22,15,0,783.0,137.0,3.1,19.0,687.0,739.71,577.13
2018,8,22,15,15,767.0,133.5,3.1,19.0,645.0,691.79,543.41
2018,8,22,15,30,751.0,130.0,3.1,19.0,603.0,643.97,508.06
2018,8,22,15,45,729.5,126.0,3.15,18.7,556.5,590.64,468.46
2018,8,22,16,0,708.0,122.0,3.2,18.4,510.0,537.6,427.91
2018,8,22,16,15,679.0,117.0,3.25,18.2,460.5,480.2,382.61
2018,8,22,16,30,650.0,112.0,3.3,18.0,411.0,424.47,337.29
2018,8,22,16,45,610.5,106.0,3.3,17.8,359.5,365.34,287.99
2018,8,22,17,0,571.0,100.0,3.3,17.6,308.0,309.65,240.31
2018,8,22,17,15,518.5,91.0,3.3,17.35,257.0,250.8,189.62
2018,8,22,17,30,466.0,82.0,3.3,17.1,206.0,196.42,142.41
2018,8,22,17,45,340.0,69.0,3.25,16.9,149.0,131.43,90.13
2018,8,22,18,0,214.0,56.0,3.2,16.7,92.0,81.15,52.32
2018,8,22,18,15,114.5,36.0,3.15,16.6,54.5,41.49,23.69
2018,8,22,18,30,15.0,16.0,3.1,16.5,17.0,15.66,1.1
2018,8,22,18,45,14.5,10.0,3.05,16.35,10.0,9.83,0.0
2018,8,22,19,0,14.0,4.0,3.0,16.2,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.95,16.2,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.25,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.4,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.85,16.55,10.5,10.32,0.0
2018,8,23,6,0,0.0,19.0,2.9,16.7,19.0,18.34,6.46
2018,8,23,6,15,0.0,36.0,2.9,16.75,36.0,34.61,22.55
2018,8,23,6,30,0.0,53.0,2.9,16.8,53.0,50.98,36.88
2018,8,23,6,45,3.5,74.0,2.85,16.9,75.0,71.99,54.75
2018,8,23,7,0,7.0,95.0,2.8,17.0,97.0,93.55,72.9
2018,8,23,7,15,5.5,108.0,2.75,17.1,110.0,106.26,83.54
2018,8,23,7,30,4.0,121.0,2.7,17.2,123.0,118.77,93.77
2018,8,23,7,45,3.0,135.0,2.65,17.3,136.5,132.32,104.62
2018,8,23,8,0,2.0,149.0,2.6,17.4,150.0,145.76,115.2
2018,8,23,8,15,3.5,158.5,2.55,17.55,160.5,156.04,123.09
2018,8,23,8,30,5.0,168.0,2.5,17.7,171.0,166.47,131.04
2018,8,23,8,45,5.0,177.0,2.45,17.8,180.0,175.61,137.89
2018,8,23,9,0,5.0,186.0,2.4,17.9,189.0,184.74,144.7
2018,8,23,9,15,11.0,216.0,2.4,18.0,223.5,219.05,171.55
2018,8,23,9,30,17.0,246.0,2.4,18.1,258.0,253.97,198.49
2018,8,23,9,45,19.5,264.0,2.4,18.2,278.5,274.61,213.98
2018,8,23,10,0,22.0,282.0,2.4,18.3,299.0,295.42,229.54
2018,8,23,10,15,27.5,304.0,2.45,18.4,326.0,328.97,254.85
2018,8,23,10,30,33.0,326.0,2.5,18.5,353.0,357.53,276.13
2018,8,23,10,45,35.5,339.5,2.55,18.55,369.5,374.79,288.78
2018,8,23,11,0,38.0,353.0,2.6,18.6,386.0,392.05,301.44
2018,8,23,11,15,34.5,352.0,2.6,18.65,382.0,388.49,298.3
2018,8,23,11,30,31.0,351.0,2.6,18.7,378.0,384.67,295.09
2018,8,23,11,45,36.0,364.0,2.65,18.7,396.0,403.46,309.25
2018,8,23,12,0,41.0,377.0,2.7,18.7,414.0,422.15,323.22
2018,8,23,12,15,49.5,388.0,2.75,18.75,432.5,442.06,338.18
2018,8,23,12,30,58.0,399.0,2.8,18.8,451.0,461.72,352.94
2018,8,23,12,45,129.0,403.0,2.85,18.8,517.0,542.58,414.99
2018,8,23,13,0,200.0,407.0,2.9,18.8,583.0,613.65,468.66
2018,8,23,13,15,293.5,381.0,3.0,18.8,634.5,679.58,519.19
2018,8,23,13,30,387.0,355.0,3.1,18.8,686.0,733.76,560.94
2018,8,23,13,45,450.5,325.5,3.15,18.75,700.0,758.39,580.66
2018,8,23,14,0,514.0,296.0,3.2,18.7,714.0,771.98,592.87
2018,8,23,14,15,559.0,271.5,3.3,18.65,710.5,769.54,593.5
2018,8,23,14,30,604.0,247.0,3.4,18.6,707.0,762.45,590.82
2018,8,23,14,45,592.5,238.0,3.45,18.55,671.0,721.67,562.22
2018,8,23,15,0,581.0,229.0,3.5,18.5,635.0,679.89,532.62
2018,8,23,15,15,562.5,220.5,3.5,18.5,594.0,632.85,498.22
2018,8,23,15,30,544.0,212.0,3.5,18.5,553.0,585.82,463.21
2018,8,23,15,45,524.5,201.0,3.65,18.2,509.0,535.92,426.19
2018,8,23,16,0,505.0,190.0,3.8,17.9,465.0,486.66,388.62
2018,8,23,16,15,468.0,177.5,3.85,17.75,413.0,427.65,342.03
2018,8,23,16,30,431.0,165.0,3.9,17.6,361.0,371.61,296.78
2018,8,23,16,45,391.5,146.5,3.95,17.4,308.0,311.88,247.78
2018,8,23,17,0,352.0,128.0,4.0,17.2,255.0,256.04,201.03
2018,8,23,17,15,329.5,114.0,4.05,17.0,218.0,212.44,163.28
2018,8,23,17,30,307.0,100.0,4.1,16.8,181.0,173.01,128.59
2018,8,23,17,45,254.5,80.5,4.15,16.6,137.5,125.2,88.47
2018,8,23,18,0,202.0,61.0,4.2,16.4,94.0,83.6,54.85
2018,8,23,18,15,136.5,41.5,4.2,16.3,60.0,47.5,27.63
2018,8,23,18,30,71.0,22.0,4.2,16.2,26.0,19.35,0.41
2018,8,23,18,45,35.5,11.0,4.2,16.1,13.0,10.81,0.0
2018,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.0,3.55,15.45,1.0,0.0,0.0
2018,8,24,5,30,11.0,2.0,3.6,15.5,2.0,0.0,0.0
2018,8,24,5,45,11.0,9.5,3.65,15.55,10.0,9.34,0.0
2018,8,24,6,0,11.0,17.0,3.7,15.6,18.0,16.81,4.85
2018,8,24,6,15,5.5,34.5,3.65,15.7,35.0,33.66,21.6
2018,8,24,6,30,0.0,52.0,3.6,15.8,52.0,50.03,36.21
2018,8,24,6,45,2.5,72.5,3.5,15.9,73.0,70.36,53.63
2018,8,24,7,0,5.0,93.0,3.4,16.0,94.0,91.12,71.22
2018,8,24,7,15,9.0,112.0,3.35,16.15,115.0,111.28,88.0
2018,8,24,7,30,13.0,131.0,3.3,16.3,136.0,131.94,104.97
2018,8,24,7,45,23.0,154.5,3.2,16.45,164.5,160.1,127.83
2018,8,24,8,0,33.0,178.0,3.1,16.6,193.0,191.44,153.01
2018,8,24,8,15,45.0,203.0,3.05,16.75,226.5,224.91,179.64
2018,8,24,8,30,57.0,228.0,3.0,16.9,260.0,259.67,206.96
2018,8,24,8,45,57.5,247.0,2.95,17.1,281.5,282.21,224.05
2018,8,24,9,0,58.0,266.0,2.9,17.3,303.0,304.73,240.93
2018,8,24,9,15,53.0,280.5,2.9,17.45,316.0,318.64,250.88
2018,8,24,9,30,48.0,295.0,2.9,17.6,329.0,332.02,260.36
2018,8,24,9,45,50.0,311.5,2.95,17.75,348.5,352.59,275.56
2018,8,24,10,0,52.0,328.0,3.0,17.9,368.0,373.21,290.67
2018,8,24,10,15,74.0,355.0,3.05,18.05,414.5,422.05,327.66
2018,8,24,10,30,96.0,382.0,3.1,18.2,461.0,472.05,364.95
2018,8,24,10,45,102.0,394.0,3.15,18.3,480.0,492.6,379.69
2018,8,24,11,0,108.0,406.0,3.2,18.4,499.0,513.07,394.46
2018,8,24,11,15,95.5,409.0,3.25,18.5,492.0,506.27,388.57
2018,8,24,11,30,83.0,412.0,3.3,18.6,485.0,498.71,382.29
2018,8,24,11,45,255.0,375.0,3.4,18.65,602.5,644.62,495.21
2018,8,24,12,0,427.0,338.0,3.5,18.7,720.0,783.83,599.08
2018,8,24,12,15,561.0,291.5,3.6,18.7,793.0,867.85,661.53
2018,8,24,12,30,695.0,245.0,3.7,18.7,866.0,951.55,722.34
2018,8,24,12,45,683.0,247.5,3.85,18.7,853.0,937.61,713.21
2018,8,24,13,0,671.0,250.0,4.0,18.7,840.0,921.06,703.0
2018,8,24,13,15,679.5,241.5,4.05,18.65,829.5,910.27,696.52
2018,8,24,13,30,688.0,233.0,4.1,18.6,819.0,896.52,687.96
2018,8,24,13,45,664.5,236.5,4.2,18.55,789.5,862.97,665.36
2018,8,24,14,0,641.0,240.0,4.3,18.5,760.0,827.96,641.22
2018,8,24,14,15,642.5,231.5,4.4,18.4,736.0,801.08,623.7
2018,8,24,14,30,644.0,223.0,4.5,18.3,712.0,771.88,604.22
2018,8,24,14,45,627.0,218.5,4.55,18.2,675.0,729.88,574.38
2018,8,24,15,0,610.0,214.0,4.6,18.1,638.0,687.13,543.53
2018,8,24,15,15,591.0,207.0,4.6,18.1,597.0,638.15,507.14
2018,8,24,15,30,572.0,200.0,4.6,18.1,556.0,591.11,471.52
2018,8,24,15,45,548.0,191.5,4.7,17.8,511.0,539.7,432.61
2018,8,24,16,0,524.0,183.0,4.8,17.5,466.0,489.28,393.47
2018,8,24,16,15,494.5,172.5,4.8,17.3,419.0,435.28,350.19
2018,8,24,16,30,465.0,162.0,4.8,17.1,372.0,383.4,307.65
2018,8,24,16,45,428.5,148.0,4.75,16.95,323.0,327.57,261.03
2018,8,24,17,0,392.0,134.0,4.7,16.8,274.0,275.2,216.45
2018,8,24,17,15,348.0,117.0,4.7,16.6,226.0,221.38,170.41
2018,8,24,17,30,304.0,100.0,4.7,16.4,178.0,171.41,127.5
2018,8,24,17,45,250.0,79.5,4.65,16.2,134.0,122.66,86.58
2018,8,24,18,0,196.0,59.0,4.6,16.0,90.0,80.34,52.44
2018,8,24,18,15,131.0,39.0,4.5,15.9,56.5,44.4,25.23
2018,8,24,18,30,66.0,19.0,4.4,15.8,23.0,16.52,0.0
2018,8,24,18,45,33.0,9.5,4.35,15.7,11.5,9.34,0.0
2018,8,24,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,2.35,14.4,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,2.4,14.6,1.0,0.0,0.0
2018,8,25,5,45,6.0,4.0,2.45,14.85,4.0,3.93,0.0
2018,8,25,6,0,6.0,7.0,2.5,15.1,7.0,6.95,0.0
2018,8,25,6,15,3.0,12.5,2.45,15.25,12.5,12.3,4.28
2018,8,25,6,30,0.0,18.0,2.4,15.4,18.0,17.36,8.94
2018,8,25,6,45,0.0,25.5,2.4,15.6,25.5,24.6,15.24
2018,8,25,7,0,0.0,33.0,2.4,15.8,33.0,31.85,21.48
2018,8,25,7,15,0.0,36.5,2.35,16.0,36.5,35.24,24.36
2018,8,25,7,30,0.0,40.0,2.3,16.2,40.0,38.62,27.16
2018,8,25,7,45,0.0,50.0,2.25,16.4,50.0,48.3,35.2
2018,8,25,8,0,0.0,60.0,2.2,16.6,60.0,57.99,43.14
2018,8,25,8,15,0.0,74.0,2.15,16.8,74.0,71.56,54.22
2018,8,25,8,30,0.0,88.0,2.1,17.0,88.0,85.14,65.17
2018,8,25,8,45,0.0,102.5,2.05,17.25,102.5,99.28,76.45
2018,8,25,9,0,0.0,117.0,2.0,17.5,117.0,113.47,87.64
2018,8,25,9,15,0.5,130.5,1.95,17.65,131.0,127.07,98.31
2018,8,25,9,30,1.0,144.0,1.9,17.8,145.0,140.75,108.96
2018,8,25,9,45,1.0,147.5,1.85,17.95,148.5,144.25,111.41
2018,8,25,10,0,1.0,151.0,1.8,18.1,152.0,147.76,113.91
2018,8,25,10,15,3.5,175.0,1.85,18.25,178.0,173.66,134.21
2018,8,25,10,30,6.0,199.0,1.9,18.4,204.0,199.78,154.44
2018,8,25,10,45,6.5,196.0,1.95,18.55,201.5,197.45,152.34
2018,8,25,11,0,7.0,193.0,2.0,18.7,199.0,195.11,150.35
2018,8,25,11,15,9.5,217.0,2.05,18.8,225.5,221.47,170.75
2018,8,25,11,30,12.0,241.0,2.1,18.9,252.0,247.95,191.02
2018,8,25,11,45,22.0,296.0,2.2,19.0,316.0,319.63,245.78
2018,8,25,12,0,32.0,351.0,2.3,19.1,380.0,386.52,295.82
2018,8,25,12,15,37.0,361.5,2.45,19.15,394.5,402.4,307.66
2018,8,25,12,30,42.0,372.0,2.6,19.2,409.0,418.1,319.61
2018,8,25,12,45,32.5,342.5,2.75,19.25,371.0,377.82,289.58
2018,8,25,13,0,23.0,313.0,2.9,19.3,333.0,330.66,254.23
2018,8,25,13,15,21.5,304.5,3.1,19.25,323.0,320.31,246.89
2018,8,25,13,30,20.0,296.0,3.3,19.2,313.0,309.94,239.37
2018,8,25,13,45,17.0,278.5,3.5,19.15,292.5,289.17,223.81
2018,8,25,14,0,14.0,261.0,3.7,19.1,272.0,268.52,208.26
2018,8,25,14,15,14.0,253.0,3.9,18.9,264.0,260.09,202.31
2018,8,25,14,30,14.0,245.0,4.1,18.7,256.0,251.62,196.29
2018,8,25,14,45,14.5,239.5,4.25,18.55,250.0,246.01,192.47
2018,8,25,15,0,15.0,234.0,4.4,18.4,244.0,240.33,188.61
2018,8,25,15,15,17.5,226.0,4.4,18.4,237.0,233.5,183.72
2018,8,25,15,30,20.0,218.0,4.4,18.4,230.0,226.43,178.62
2018,8,25,15,45,31.0,211.0,4.5,18.0,228.5,228.36,181.19
2018,8,25,16,0,42.0,204.0,4.6,17.6,227.0,225.83,180.06
2018,8,25,16,15,44.5,189.0,4.6,17.4,211.0,209.67,167.54
2018,8,25,16,30,47.0,174.0,4.6,17.2,195.0,193.21,154.56
2018,8,25,16,45,77.0,153.0,4.6,17.0,182.5,181.69,145.22
2018,8,25,17,0,107.0,132.0,4.6,16.8,170.0,168.39,133.6
2018,8,25,17,15,124.5,113.5,4.55,16.65,150.5,148.48,115.86
2018,8,25,17,30,142.0,95.0,4.5,16.5,131.0,126.52,95.71
2018,8,25,17,45,106.0,74.5,4.5,16.3,98.0,91.09,66.21
2018,8,25,18,0,70.0,54.0,4.5,16.1,65.0,60.05,41.02
2018,8,25,18,15,40.0,35.0,4.4,16.0,41.0,35.27,20.67
2018,8,25,18,30,10.0,16.0,4.3,15.9,17.0,15.25,0.0
2018,8,25,18,45,5.0,8.0,4.2,15.85,8.5,7.86,0.0
2018,8,25,19,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.5,14.1,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.6,14.3,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.7,14.5,6.0,5.41,0.0
2018,8,26,6,0,24.0,6.0,2.8,14.7,8.0,6.05,0.0
2018,8,26,6,15,12.0,9.0,2.75,14.85,10.0,9.81,1.89
2018,8,26,6,30,0.0,12.0,2.7,15.0,12.0,11.57,4.07
2018,8,26,6,45,0.0,17.0,2.65,15.2,17.0,16.39,8.29
2018,8,26,7,0,0.0,22.0,2.6,15.4,22.0,21.22,12.47
2018,8,26,7,15,0.0,28.0,2.5,15.55,28.0,27.02,17.42
2018,8,26,7,30,0.0,34.0,2.4,15.7,34.0,32.82,22.3
2018,8,26,7,45,0.0,41.0,2.35,15.9,41.0,39.6,27.94
2018,8,26,8,0,0.0,48.0,2.3,16.1,48.0,46.38,33.51
2018,8,26,8,15,0.0,61.5,2.25,16.3,61.5,59.45,44.27
2018,8,26,8,30,0.0,75.0,2.2,16.5,75.0,72.54,54.92
2018,8,26,8,45,0.0,94.5,2.15,16.65,94.5,91.47,70.26
2018,8,26,9,0,0.0,114.0,2.1,16.8,114.0,110.53,85.53
2018,8,26,9,15,2.0,145.0,2.15,17.0,146.5,142.41,111.02
2018,8,26,9,30,4.0,176.0,2.2,17.2,179.0,174.61,136.4
2018,8,26,9,45,5.5,189.5,2.2,17.35,193.5,189.33,147.69
2018,8,26,10,0,7.0,203.0,2.2,17.5,208.0,204.18,159.04
2018,8,26,10,15,10.5,228.5,2.3,17.65,236.5,232.82,181.22
2018,8,26,10,30,14.0,254.0,2.4,17.8,265.0,261.71,203.37
2018,8,26,10,45,19.0,285.0,2.5,17.95,300.5,297.73,230.86
2018,8,26,11,0,24.0,316.0,2.6,18.1,336.0,334.04,258.28
2018,8,26,11,15,47.5,347.0,2.7,18.15,388.0,396.08,305.68
2018,8,26,11,30,71.0,378.0,2.8,18.2,440.0,451.81,347.67
2018,8,26,11,45,165.5,395.0,2.95,18.25,541.5,570.48,438.07
2018,8,26,12,0,260.0,412.0,3.1,18.3,643.0,689.85,526.24
2018,8,26,12,15,321.5,396.5,3.2,18.35,682.0,734.23,559.32
2018,8,26,12,30,383.0,381.0,3.3,18.4,721.0,777.08,591.58
2018,8,26,12,45,358.0,386.0,3.45,18.4,701.5,755.21,575.9
2018,8,26,13,0,333.0,391.0,3.6,18.4,682.0,732.23,559.76
2018,8,26,13,15,261.5,397.0,3.75,18.35,623.0,665.48,510.8
2018,8,26,13,30,190.0,403.0,3.9,18.3,564.0,592.67,456.82
2018,8,26,13,45,278.0,345.5,4.05,18.3,573.0,614.7,477.61
2018,8,26,14,0,366.0,288.0,4.2,18.3,582.0,631.23,493.75
2018,8,26,14,15,618.5,199.0,4.3,18.2,673.5,745.26,585.32
2018,8,26,14,30,871.0,110.0,4.4,18.1,765.0,833.09,650.77
2018,8,26,14,45,857.5,108.5,4.55,18.0,726.5,789.86,621.29
2018,8,26,15,0,844.0,107.0,4.7,17.9,688.0,747.6,592.85
2018,8,26,15,15,829.0,104.0,4.7,17.9,645.0,698.32,557.75
2018,8,26,15,30,814.0,101.0,4.7,17.9,602.0,648.03,520.04
2018,8,26,15,45,792.0,99.0,4.8,17.6,554.5,593.74,478.58
2018,8,26,16,0,770.0,97.0,4.9,17.3,507.0,539.66,435.99
2018,8,26,16,15,742.5,92.5,4.95,17.15,456.0,480.69,387.93
2018,8,26,16,30,715.0,88.0,5.0,17.0,405.0,423.08,339.54
2018,8,26,16,45,677.5,83.0,5.0,16.8,353.0,362.59,287.57
2018,8,26,17,0,640.0,78.0,5.0,16.6,301.0,305.27,236.99
2018,8,26,17,15,588.5,71.0,4.95,16.45,249.5,245.31,183.77
2018,8,26,17,30,537.0,64.0,4.9,16.3,198.0,190.75,135.12
2018,8,26,17,45,461.0,55.5,4.85,16.1,151.0,136.12,88.7
2018,8,26,18,0,385.0,47.0,4.8,15.9,104.0,90.34,52.51
2018,8,26,18,15,265.0,34.0,4.75,15.85,66.0,46.7,22.51
2018,8,26,18,30,145.0,21.0,4.7,15.8,28.0,16.7,0.0
2018,8,26,18,45,72.5,10.5,4.6,15.7,14.0,10.32,0.0
2018,8,26,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,27,5,15,5.0,1.5,3.2,15.9,1.5,0.0,0.0
2018,8,27,5,30,10.0,3.0,3.2,16.0,3.0,0.0,0.0
2018,8,27,5,45,67.0,16.0,3.25,16.1,20.5,15.73,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.2,38.0,28.17,7.33
2018,8,27,6,15,211.0,45.0,3.25,16.3,74.5,59.58,34.49
2018,8,27,6,30,298.0,61.0,3.2,16.4,111.0,101.37,65.54
2018,8,27,6,45,209.5,51.0,3.15,16.55,92.5,92.92,64.1
2018,8,27,7,0,121.0,41.0,3.1,16.7,74.0,72.27,51.67
2018,8,27,7,15,60.5,40.5,3.0,16.85,57.0,59.28,43.27
2018,8,27,7,30,0.0,40.0,2.9,17.0,40.0,38.62,27.05
2018,8,27,7,45,0.0,48.5,2.85,17.2,48.5,46.85,33.87
2018,8,27,8,0,0.0,57.0,2.8,17.4,57.0,55.09,40.59
2018,8,27,8,15,0.0,79.0,2.75,17.55,79.0,76.4,58.09
2018,8,27,8,30,0.0,101.0,2.7,17.7,101.0,97.82,75.43
2018,8,27,8,45,0.0,115.0,2.7,17.9,115.0,111.51,86.26
2018,8,27,9,0,0.0,129.0,2.7,18.1,129.0,125.24,97.03
2018,8,27,9,15,0.5,130.5,2.7,18.2,131.0,127.09,98.22
2018,8,27,9,30,1.0,132.0,2.7,18.3,133.0,128.98,99.48
2018,8,27,9,45,4.5,170.5,2.7,18.45,174.0,169.75,131.83
2018,8,27,10,0,8.0,209.0,2.7,18.6,215.0,211.0,164.02
2018,8,27,10,15,17.0,254.5,2.7,18.7,268.0,264.43,205.45
2018,8,27,10,30,26.0,300.0,2.7,18.8,321.0,324.94,251.56
2018,8,27,10,45,31.0,321.5,2.75,18.9,347.5,352.54,272.08
2018,8,27,11,0,36.0,343.0,2.8,19.0,374.0,380.33,292.71
2018,8,27,11,15,27.0,316.5,2.8,19.05,340.0,345.05,265.53
2018,8,27,11,30,18.0,290.0,2.8,19.1,306.0,302.88,233.22
2018,8,27,11,45,15.5,272.0,2.85,19.15,286.0,282.55,217.69
2018,8,27,12,0,13.0,254.0,2.9,19.2,266.0,262.16,202.0
2018,8,27,12,15,12.5,253.5,2.95,19.2,265.0,261.19,201.31
2018,8,27,12,30,12.0,253.0,3.0,19.2,264.0,260.16,200.55
2018,8,27,12,45,12.0,248.0,3.05,19.2,258.5,255.06,196.72
2018,8,27,13,0,12.0,243.0,3.1,19.2,253.0,249.91,192.89
2018,8,27,13,15,9.5,218.5,3.15,19.15,226.5,222.91,172.1
2018,8,27,13,30,7.0,194.0,3.2,19.1,200.0,196.05,151.31
2018,8,27,13,45,137.5,170.0,3.3,19.05,280.5,303.45,240.89
2018,8,27,14,0,268.0,146.0,3.4,19.0,361.0,395.3,316.14
2018,8,27,14,15,531.0,136.0,3.45,18.9,540.5,603.43,478.48
2018,8,27,14,30,794.0,126.0,3.5,18.8,720.0,788.63,614.21
2018,8,27,14,45,788.0,121.0,3.55,18.7,685.5,749.88,586.57
2018,8,27,15,0,782.0,116.0,3.6,18.6,651.0,709.13,558.76
2018,8,27,15,15,766.0,113.0,3.6,18.6,609.5,661.63,524.99
2018,8,27,15,30,750.0,110.0,3.6,18.6,568.0,613.37,488.6
2018,8,27,15,45,735.0,104.0,3.65,18.3,523.5,562.14,449.79
2018,8,27,16,0,720.0,98.0,3.7,18.0,479.0,510.61,409.58
2018,8,27,16,15,698.5,92.0,3.7,17.8,431.0,455.78,365.26
2018,8,27,16,30,677.0,86.0,3.7,17.6,383.0,401.66,320.16
2018,8,27,16,45,645.5,80.0,3.7,17.45,334.0,344.71,271.47
2018,8,27,17,0,614.0,74.0,3.7,17.3,285.0,290.32,223.66
2018,8,27,17,15,563.0,67.5,3.7,17.1,235.5,232.64,172.88
2018,8,27,17,30,512.0,61.0,3.7,16.9,186.0,180.33,126.58
2018,8,27,17,45,437.0,52.0,3.7,16.7,140.5,127.08,81.75
2018,8,27,18,0,362.0,43.0,3.7,16.5,95.0,82.57,46.94
2018,8,27,18,15,248.0,31.0,3.7,16.4,60.0,41.96,19.08
2018,8,27,18,30,134.0,19.0,3.7,16.3,25.0,15.09,0.0
2018,8,27,18,45,67.0,9.5,3.75,16.15,12.5,9.34,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.8,15.9,1.5,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.9,16.0,3.0,0.0,0.0
2018,8,28,5,45,14.0,6.0,3.05,16.15,6.0,5.9,0.0
2018,8,28,6,0,14.0,8.0,3.2,16.3,9.0,8.02,0.0
2018,8,28,6,15,7.0,12.5,3.2,16.4,13.0,12.71,4.32
2018,8,28,6,30,0.0,17.0,3.2,16.5,17.0,16.39,8.03
2018,8,28,6,45,0.0,22.5,3.2,16.6,22.5,21.7,12.69
2018,8,28,7,0,0.0,28.0,3.2,16.7,28.0,27.02,17.28
2018,8,28,7,15,0.0,31.5,3.15,16.8,31.5,30.4,20.17
2018,8,28,7,30,0.0,35.0,3.1,16.9,35.0,33.79,22.99
2018,8,28,7,45,0.0,46.0,3.05,17.05,46.0,44.43,31.86
2018,8,28,8,0,0.0,57.0,3.0,17.2,57.0,55.08,40.63
2018,8,28,8,15,0.0,78.5,2.9,17.4,78.5,75.92,57.74
2018,8,28,8,30,0.0,100.0,2.8,17.6,100.0,96.85,74.68
2018,8,28,8,45,0.5,119.5,2.75,17.75,120.0,116.25,90.2
2018,8,28,9,0,1.0,139.0,2.7,17.9,140.0,135.76,105.64
2018,8,28,9,15,3.5,167.0,2.7,18.05,169.5,165.22,128.95
2018,8,28,9,30,6.0,195.0,2.7,18.2,199.0,195.0,152.23
2018,8,28,9,45,8.0,210.0,2.75,18.35,216.0,211.74,165.02
2018,8,28,10,0,10.0,225.0,2.8,18.5,233.0,228.63,177.9
2018,8,28,10,15,18.5,264.0,2.8,18.55,279.0,275.29,214.04
2018,8,28,10,30,27.0,303.0,2.8,18.6,325.0,329.05,255.0
2018,8,28,10,45,29.0,317.5,2.8,18.7,341.5,346.7,267.87
2018,8,28,11,0,31.0,332.0,2.8,18.8,358.0,364.36,280.82
2018,8,28,11,15,25.0,314.0,2.8,18.85,335.5,340.66,262.44
2018,8,28,11,30,19.0,296.0,2.8,18.9,313.0,309.92,238.83
2018,8,28,11,45,20.0,305.0,2.8,18.95,323.0,320.15,246.59
2018,8,28,12,0,21.0,314.0,2.8,19.0,333.0,330.32,254.17
2018,8,28,12,15,23.5,320.5,2.8,19.0,341.5,346.9,266.73
2018,8,28,12,30,26.0,327.0,2.8,19.0,350.0,355.98,273.63
2018,8,28,12,45,39.0,348.0,2.8,19.05,382.0,390.14,299.74
2018,8,28,13,0,52.0,369.0,2.8,19.1,414.0,423.95,325.3
2018,8,28,13,15,71.5,381.5,2.8,19.1,442.0,454.49,348.68
2018,8,28,13,30,91.0,394.0,2.8,19.1,470.0,484.12,371.28
2018,8,28,13,45,123.5,385.0,2.85,19.1,485.0,508.94,391.01
2018,8,28,14,0,156.0,376.0,2.9,19.1,500.0,524.31,403.84
2018,8,28,14,15,345.0,302.0,2.9,19.0,563.0,608.74,472.53
2018,8,28,14,30,534.0,228.0,2.9,18.9,626.0,680.39,529.94
2018,8,28,14,45,706.0,155.0,2.9,18.85,653.0,721.4,563.57
2018,8,28,15,0,878.0,82.0,2.9,18.8,680.0,740.14,578.16
2018,8,28,15,15,864.0,80.5,2.9,18.8,637.5,692.03,544.43
2018,8,28,15,30,850.0,79.0,2.9,18.8,595.0,642.74,509.2
2018,8,28,15,45,834.0,76.5,2.9,18.6,549.0,590.26,469.47
2018,8,28,16,0,818.0,74.0,2.9,18.4,503.0,537.34,428.18
2018,8,28,16,15,796.0,70.5,2.85,18.25,453.5,480.93,382.64
2018,8,28,16,30,774.0,67.0,2.8,18.1,404.0,424.23,335.45
2018,8,28,16,45,741.5,63.5,2.8,17.95,352.5,364.4,284.45
2018,8,28,17,0,709.0,60.0,2.8,17.8,301.0,307.08,234.05
2018,8,28,17,15,660.0,55.5,2.8,17.65,249.5,246.86,180.74
2018,8,28,17,30,611.0,51.0,2.8,17.5,198.0,191.15,131.1
2018,8,28,17,45,532.0,44.5,2.8,17.3,149.5,134.17,83.11
2018,8,28,18,0,453.0,38.0,2.8,17.1,101.0,86.32,46.04
2018,8,28,18,15,318.0,29.0,2.8,17.0,64.0,42.62,17.3
2018,8,28,18,30,183.0,20.0,2.8,16.9,27.0,19.66,0.0
2018,8,28,18,45,91.5,10.0,2.8,16.8,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,5,45,0.0,4.0,2.0,16.55,4.0,3.93,0.0
2018,8,29,6,0,0.0,8.0,2.1,16.8,8.0,7.71,0.0
2018,8,29,6,15,0.0,18.0,2.1,16.95,18.0,17.36,8.25
2018,8,29,6,30,0.0,28.0,2.1,17.1,28.0,27.03,16.82
2018,8,29,6,45,0.0,40.0,2.15,17.3,40.0,38.63,26.85
2018,8,29,7,0,0.0,52.0,2.2,17.5,52.0,50.24,36.77
2018,8,29,7,15,0.0,66.5,2.2,17.65,66.5,64.29,48.57
2018,8,29,7,30,0.0,81.0,2.2,17.8,81.0,78.37,60.22
2018,8,29,7,45,0.0,95.5,2.2,17.95,95.5,92.5,71.71
2018,8,29,8,0,0.0,110.0,2.2,18.1,110.0,106.67,83.07
2018,8,29,8,15,0.0,120.0,2.2,18.25,120.0,116.46,90.72
2018,8,29,8,30,0.0,130.0,2.2,18.4,130.0,126.26,98.3
2018,8,29,8,45,0.0,132.5,2.25,18.6,132.5,128.71,99.88
2018,8,29,9,0,0.0,135.0,2.3,18.8,135.0,131.16,101.49
2018,8,29,9,15,0.0,138.5,2.35,18.95,138.5,134.61,103.92
2018,8,29,9,30,0.0,142.0,2.4,19.1,142.0,138.06,106.37
2018,8,29,9,45,0.0,126.0,2.45,19.25,126.0,122.36,93.55
2018,8,29,10,0,0.0,110.0,2.5,19.4,110.0,106.7,80.84
2018,8,29,10,15,5.5,163.0,2.55,19.5,167.5,163.58,126.08
2018,8,29,10,30,11.0,216.0,2.6,19.6,225.0,221.21,171.01
2018,8,29,10,45,22.5,273.5,2.65,19.7,292.5,295.46,228.13
2018,8,29,11,0,34.0,331.0,2.7,19.8,360.0,366.25,281.43
2018,8,29,11,15,57.5,366.0,2.75,19.9,415.5,425.74,326.05
2018,8,29,11,30,81.0,401.0,2.8,20.0,471.0,485.89,370.51
2018,8,29,11,45,110.0,415.0,2.85,20.05,511.0,537.77,408.79
2018,8,29,12,0,139.0,429.0,2.9,20.1,551.0,581.49,440.92
2018,8,29,12,15,188.5,425.0,2.95,20.15,590.5,625.77,474.21
2018,8,29,12,30,238.0,421.0,3.0,20.2,630.0,677.16,512.08
2018,8,29,12,45,230.5,417.0,3.0,20.25,618.0,655.78,496.6
2018,8,29,13,0,223.0,413.0,3.0,20.3,606.0,641.6,486.57
2018,8,29,13,15,205.5,408.0,3.0,20.3,583.0,616.22,468.28
2018,8,29,13,30,188.0,403.0,3.0,20.3,560.0,590.58,449.8
2018,8,29,13,45,233.0,381.0,3.0,20.3,570.0,603.38,461.24
2018,8,29,14,0,278.0,359.0,3.0,20.3,580.0,619.99,475.02
