Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,15,490.0,265.5,2.95,20.25,636.0,699.5,539.02
2018,8,29,14,30,702.0,172.0,2.9,20.2,692.0,760.63,587.64
2018,8,29,14,45,772.0,136.5,2.85,20.2,681.5,750.19,580.6
2018,8,29,15,0,842.0,101.0,2.8,20.2,671.0,731.49,568.29
2018,8,29,15,15,826.5,98.5,2.8,20.2,628.0,684.91,536.11
2018,8,29,15,30,811.0,96.0,2.8,20.2,585.0,634.81,499.48
2018,8,29,15,45,744.0,106.0,2.75,20.05,526.5,565.86,446.9
2018,8,29,16,0,677.0,116.0,2.7,19.9,468.0,501.8,396.94
2018,8,29,16,15,548.5,128.0,2.65,19.8,394.5,413.17,326.91
2018,8,29,16,30,420.0,140.0,2.6,19.7,321.0,334.91,264.18
2018,8,29,16,45,408.0,121.5,2.6,19.55,278.5,287.17,224.63
2018,8,29,17,0,396.0,103.0,2.6,19.4,236.0,240.28,184.56
2018,8,29,17,15,375.0,87.5,2.6,19.25,195.5,194.86,145.03
2018,8,29,17,30,354.0,72.0,2.6,19.1,155.0,151.63,107.03
2018,8,29,17,45,302.0,58.0,2.6,18.9,116.5,107.1,69.92
2018,8,29,18,0,250.0,44.0,2.6,18.7,78.0,68.68,39.77
2018,8,29,18,15,171.5,30.0,2.65,18.5,48.5,35.06,14.78
2018,8,29,18,30,93.0,16.0,2.7,18.3,19.0,15.73,0.0
2018,8,29,18,45,46.5,8.0,2.7,18.1,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.75,17.3,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.4,4.0,3.85,0.0
2018,8,30,6,15,0.0,8.5,1.75,17.5,8.5,8.19,0.87
2018,8,30,6,30,0.0,13.0,1.7,17.6,13.0,12.53,4.76
2018,8,30,6,45,0.0,18.5,1.65,17.7,18.5,17.84,9.37
2018,8,30,7,0,0.0,24.0,1.6,17.8,24.0,23.15,13.95
2018,8,30,7,15,0.0,30.0,1.5,17.85,30.0,28.95,18.88
2018,8,30,7,30,0.0,36.0,1.4,17.9,36.0,34.76,23.74
2018,8,30,7,45,0.0,50.0,1.35,18.0,50.0,48.3,35.01
2018,8,30,8,0,0.0,64.0,1.3,18.1,64.0,61.86,46.14
2018,8,30,8,15,8.0,96.0,1.25,18.15,100.5,97.22,75.15
2018,8,30,8,30,16.0,128.0,1.2,18.2,137.0,133.64,104.56
2018,8,30,8,45,28.0,159.0,1.15,18.3,176.0,174.96,137.46
2018,8,30,9,0,40.0,190.0,1.1,18.4,215.0,215.75,169.35
2018,8,30,9,15,80.5,237.0,1.15,18.55,291.5,294.53,230.78
2018,8,30,9,30,121.0,284.0,1.2,18.7,368.0,382.3,297.16
2018,8,30,9,45,110.5,298.0,1.25,18.8,377.5,393.45,304.14
2018,8,30,10,0,100.0,312.0,1.3,18.9,387.0,403.55,310.76
2018,8,30,10,15,82.0,332.0,1.4,19.05,395.0,405.82,311.41
2018,8,30,10,30,64.0,352.0,1.5,19.2,403.0,413.06,315.7
2018,8,30,10,45,72.5,369.5,1.6,19.3,429.0,440.8,336.06
2018,8,30,11,0,81.0,387.0,1.7,19.4,455.0,468.68,356.31
2018,8,30,11,15,95.5,402.0,1.8,19.45,483.5,499.68,379.04
2018,8,30,11,30,110.0,417.0,1.9,19.5,512.0,530.74,401.69
2018,8,30,11,45,137.0,423.0,2.05,19.55,542.5,572.52,432.58
2018,8,30,12,0,164.0,429.0,2.2,19.6,573.0,605.94,457.4
2018,8,30,12,15,163.5,429.0,2.3,19.6,572.5,605.61,457.33
2018,8,30,12,30,163.0,429.0,2.4,19.6,572.0,604.53,457.01
2018,8,30,12,45,173.0,423.5,2.55,19.65,573.5,607.03,459.84
2018,8,30,13,0,183.0,418.0,2.7,19.7,575.0,608.59,462.0
2018,8,30,13,15,199.5,407.5,2.85,19.65,576.0,609.95,464.51
2018,8,30,13,30,216.0,397.0,3.0,19.6,577.0,609.96,466.07
2018,8,30,13,45,302.0,343.5,3.15,19.55,587.0,633.01,486.97
2018,8,30,14,0,388.0,290.0,3.3,19.5,597.0,650.39,503.5
2018,8,30,14,15,608.0,205.0,3.45,19.45,664.0,738.05,574.03
2018,8,30,14,30,828.0,120.0,3.6,19.4,731.0,804.9,624.36
2018,8,30,14,45,816.5,117.5,3.75,19.3,694.0,763.1,595.96
2018,8,30,15,0,805.0,115.0,3.9,19.2,657.0,719.61,566.63
2018,8,30,15,15,788.5,111.5,3.9,19.2,614.0,670.16,531.32
2018,8,30,15,30,772.0,108.0,3.9,19.2,571.0,619.95,493.41
2018,8,30,15,45,751.0,104.5,4.15,19.0,524.5,566.54,452.99
2018,8,30,16,0,730.0,101.0,4.4,18.8,478.0,513.69,411.8
2018,8,30,16,15,700.5,97.0,4.5,18.6,428.5,456.15,365.26
2018,8,30,16,30,671.0,93.0,4.6,18.4,379.0,400.35,318.67
2018,8,30,16,45,630.0,87.0,4.7,18.25,327.5,340.03,267.21
2018,8,30,17,0,589.0,81.0,4.8,18.1,276.0,283.37,217.61
2018,8,30,17,15,530.5,74.0,4.8,17.9,226.0,224.8,166.29
2018,8,30,17,30,472.0,67.0,4.8,17.7,176.0,172.54,120.55
2018,8,30,17,45,385.0,56.0,4.85,17.45,130.0,118.35,76.01
2018,8,30,18,0,298.0,45.0,4.9,17.2,84.0,73.67,42.04
2018,8,30,18,15,194.5,31.0,4.85,17.1,52.0,36.12,14.13
2018,8,30,18,30,91.0,17.0,4.8,17.0,20.0,16.71,0.0
2018,8,30,18,45,45.5,8.5,4.75,16.9,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.65,16.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.65,16.1,2.0,1.97,0.0
2018,8,31,6,0,0.0,4.0,4.8,16.2,4.0,3.85,0.0
2018,8,31,6,15,0.0,8.5,4.75,16.35,8.5,8.19,0.84
2018,8,31,6,30,0.0,13.0,4.7,16.5,13.0,12.53,4.76
2018,8,31,6,45,0.0,18.0,4.65,16.6,18.0,17.36,8.99
2018,8,31,7,0,0.0,23.0,4.6,16.7,23.0,22.19,13.17
2018,8,31,7,15,0.0,30.5,4.5,16.85,30.5,29.44,19.33
2018,8,31,7,30,0.0,38.0,4.4,17.0,38.0,36.69,25.43
2018,8,31,7,45,0.0,51.5,4.3,17.15,51.5,49.75,36.32
2018,8,31,8,0,0.0,65.0,4.2,17.3,65.0,62.83,47.1
2018,8,31,8,15,0.0,86.0,4.0,17.5,86.0,83.19,63.77
2018,8,31,8,30,0.0,107.0,3.8,17.7,107.0,103.71,80.35
2018,8,31,8,45,2.0,136.5,3.65,17.9,137.5,133.93,104.66
2018,8,31,9,0,4.0,166.0,3.5,18.1,168.0,164.49,128.9
2018,8,31,9,15,8.0,195.0,3.35,18.35,200.0,196.3,153.84
2018,8,31,9,30,12.0,224.0,3.2,18.6,232.0,228.55,178.79
2018,8,31,9,45,16.5,247.5,3.1,18.8,259.5,256.09,199.82
2018,8,31,10,0,21.0,271.0,3.0,19.0,287.0,283.98,220.91
2018,8,31,10,15,32.5,303.5,3.05,19.2,329.0,333.75,258.85
2018,8,31,10,30,44.0,336.0,3.1,19.4,371.0,378.76,292.61
2018,8,31,10,45,57.0,359.0,3.1,19.6,406.0,415.82,320.1
2018,8,31,11,0,70.0,382.0,3.1,19.8,441.0,453.32,347.65
2018,8,31,11,15,121.5,396.0,3.3,19.85,500.0,526.05,402.87
2018,8,31,11,30,173.0,410.0,3.5,19.9,559.0,592.05,452.41
2018,8,31,11,45,295.0,380.0,3.7,19.95,637.0,688.4,525.99
2018,8,31,12,0,417.0,350.0,3.9,20.0,715.0,784.52,597.9
2018,8,31,12,15,522.0,299.5,4.2,19.95,755.5,834.57,637.53
2018,8,31,12,30,627.0,249.0,4.5,19.9,796.0,884.2,677.27
2018,8,31,12,45,716.5,200.5,4.75,19.85,819.5,915.01,701.3
2018,8,31,13,0,806.0,152.0,5.0,19.8,843.0,937.42,719.08
2018,8,31,13,15,820.5,144.0,5.3,19.7,835.5,930.33,716.76
2018,8,31,13,30,835.0,136.0,5.6,19.6,828.0,919.58,711.93
2018,8,31,13,45,825.0,135.0,5.85,19.45,801.5,890.56,693.75
2018,8,31,14,0,815.0,134.0,6.1,19.3,775.0,858.99,673.52
2018,8,31,14,15,857.5,109.0,6.3,19.1,759.5,840.12,662.26
2018,8,31,14,30,900.0,84.0,6.5,18.9,744.0,819.84,649.81
2018,8,31,14,45,770.5,127.0,6.7,18.75,671.5,735.65,589.04
2018,8,31,15,0,641.0,170.0,6.9,18.6,599.0,656.08,528.4
2018,8,31,15,15,471.5,207.5,6.9,18.6,512.0,546.88,440.97
2018,8,31,15,30,302.0,245.0,6.9,18.6,425.0,448.7,361.03
2018,8,31,15,45,313.5,219.5,7.0,18.25,392.5,414.23,334.88
2018,8,31,16,0,325.0,194.0,7.1,17.9,360.0,378.04,306.48
2018,8,31,16,15,422.0,152.5,7.0,17.7,345.0,369.96,299.97
2018,8,31,16,30,519.0,111.0,6.9,17.5,330.0,349.08,281.29
2018,8,31,16,45,546.5,95.0,6.85,17.3,298.0,313.68,249.06
2018,8,31,17,0,574.0,79.0,6.8,17.1,266.0,274.5,212.18
2018,8,31,17,15,464.5,73.0,6.65,16.9,206.5,203.92,151.81
2018,8,31,17,30,355.0,67.0,6.5,16.7,147.0,144.63,102.22
2018,8,31,17,45,382.0,52.0,6.35,16.5,117.5,112.64,71.62
2018,8,31,18,0,409.0,37.0,6.2,16.3,88.0,76.41,39.92
2018,8,31,18,15,274.0,27.0,6.1,16.2,54.5,35.25,10.79
2018,8,31,18,30,139.0,17.0,6.0,16.1,21.0,16.71,0.0
2018,8,31,18,45,69.5,8.5,5.85,16.0,10.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.65,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.1,15.75,2.5,2.46,0.0
2018,9,1,6,0,0.0,5.0,3.1,15.9,5.0,4.82,0.0
2018,9,1,6,15,0.0,10.0,2.9,16.05,10.0,9.64,1.96
2018,9,1,6,30,0.0,15.0,2.7,16.2,15.0,14.46,6.38
2018,9,1,6,45,0.0,21.5,2.55,16.35,21.5,20.74,11.86
2018,9,1,7,0,0.0,28.0,2.4,16.5,28.0,27.02,17.3
2018,9,1,7,15,0.0,33.5,2.25,16.65,33.5,32.34,21.83
2018,9,1,7,30,0.0,39.0,2.1,16.8,39.0,37.66,26.29
2018,9,1,7,45,0.0,50.0,1.95,16.95,50.0,48.3,35.16
2018,9,1,8,0,0.0,61.0,1.8,17.1,61.0,58.96,43.92
2018,9,1,8,15,0.0,77.5,1.85,17.25,77.5,74.95,57.0
2018,9,1,8,30,0.0,94.0,1.9,17.4,94.0,90.99,69.95
2018,9,1,8,45,0.0,108.0,1.9,17.55,108.0,104.69,80.85
2018,9,1,9,0,0.0,122.0,1.9,17.7,122.0,118.41,91.67
2018,9,1,9,15,0.0,134.0,2.05,17.85,134.0,130.21,100.87
2018,9,1,9,30,0.0,146.0,2.2,18.0,146.0,142.04,110.04
2018,9,1,9,45,0.5,151.0,2.4,18.1,151.5,147.38,114.06
2018,9,1,10,0,1.0,156.0,2.6,18.2,157.0,152.77,118.13
2018,9,1,10,15,3.0,171.5,2.75,18.3,174.0,169.86,131.54
2018,9,1,10,30,5.0,187.0,2.9,18.4,191.0,187.1,144.99
2018,9,1,10,45,5.5,189.5,3.05,18.5,194.0,190.19,147.21
2018,9,1,11,0,6.0,192.0,3.2,18.6,197.0,193.27,149.49
2018,9,1,11,15,6.0,190.0,3.4,18.6,195.0,191.41,147.96
2018,9,1,11,30,6.0,188.0,3.6,18.6,193.0,189.53,146.45
2018,9,1,11,45,7.5,200.5,3.75,18.65,207.0,203.46,157.39
2018,9,1,12,0,9.0,213.0,3.9,18.7,221.0,217.41,168.3
2018,9,1,12,15,8.5,208.0,4.05,18.7,215.5,211.95,164.02
2018,9,1,12,30,8.0,203.0,4.2,18.7,210.0,206.45,159.78
2018,9,1,12,45,7.5,199.0,4.35,18.75,205.5,201.92,156.29
2018,9,1,13,0,7.0,195.0,4.5,18.8,201.0,197.36,152.79
2018,9,1,13,15,6.0,191.5,4.65,18.7,196.5,192.82,149.38
2018,9,1,13,30,5.0,188.0,4.8,18.6,192.0,188.29,145.99
2018,9,1,13,45,141.0,172.0,4.95,18.55,282.5,307.88,246.15
2018,9,1,14,0,277.0,156.0,5.1,18.5,373.0,411.74,331.71
2018,9,1,14,15,544.5,145.5,5.2,18.4,550.5,619.88,497.13
2018,9,1,14,30,812.0,135.0,5.3,18.3,728.0,804.06,635.73
2018,9,1,14,45,541.0,152.5,5.35,18.2,539.0,585.49,470.45
2018,9,1,15,0,270.0,170.0,5.4,18.1,350.0,380.54,307.27
2018,9,1,15,15,142.0,183.5,5.4,18.1,277.5,284.34,228.56
2018,9,1,15,30,14.0,197.0,5.4,18.1,205.0,201.68,159.49
2018,9,1,15,45,52.0,190.5,5.5,17.8,217.5,220.24,175.98
2018,9,1,16,0,90.0,184.0,5.6,17.5,230.0,231.76,186.32
2018,9,1,16,15,98.0,174.5,5.55,17.3,219.5,224.26,180.41
2018,9,1,16,30,106.0,165.0,5.5,17.1,209.0,212.43,170.69
2018,9,1,16,45,171.0,141.0,5.45,16.9,201.0,207.0,165.35
2018,9,1,17,0,236.0,117.0,5.4,16.7,193.0,195.89,153.75
2018,9,1,17,15,198.5,98.5,5.35,16.5,154.5,152.72,116.83
2018,9,1,17,30,161.0,80.0,5.3,16.3,116.0,113.84,83.78
2018,9,1,17,45,128.0,61.0,5.25,16.05,84.5,79.61,55.09
2018,9,1,18,0,95.0,42.0,5.2,15.8,53.0,49.42,30.56
2018,9,1,18,15,71.0,27.0,5.2,15.75,33.0,26.84,7.5
2018,9,1,18,30,47.0,12.0,5.2,15.7,13.0,11.8,0.0
2018,9,1,18,45,23.5,6.0,5.15,15.6,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.15,15.2,13.5,10.32,0.0
2018,9,2,6,0,106.0,21.0,2.1,15.4,27.0,19.26,0.0
2018,9,2,6,15,202.5,37.0,2.1,15.6,63.0,50.54,26.9
2018,9,2,6,30,299.0,53.0,2.1,15.8,99.0,92.59,57.99
2018,9,2,6,45,213.0,62.0,2.05,16.0,101.0,102.91,72.0
2018,9,2,7,0,127.0,71.0,2.0,16.2,103.0,103.34,77.31
2018,9,2,7,15,63.5,88.5,1.95,16.4,104.5,107.72,83.68
2018,9,2,7,30,0.0,106.0,1.9,16.6,106.0,102.88,80.88
2018,9,2,7,45,2.5,126.0,1.85,16.8,127.0,123.58,97.71
2018,9,2,8,0,5.0,146.0,1.8,17.0,148.0,144.62,114.53
2018,9,2,8,15,8.0,163.5,1.8,17.2,167.5,163.76,129.6
2018,9,2,8,30,11.0,181.0,1.8,17.4,187.0,183.23,144.76
2018,9,2,8,45,12.0,195.0,1.75,17.6,202.0,198.27,156.18
2018,9,2,9,0,13.0,209.0,1.7,17.8,217.0,213.41,167.56
2018,9,2,9,15,13.5,217.0,1.75,17.95,226.0,222.27,174.02
2018,9,2,9,30,14.0,225.0,1.8,18.1,235.0,231.16,180.5
2018,9,2,9,45,12.5,228.5,1.8,18.3,237.5,233.96,182.11
2018,9,2,10,0,11.0,232.0,1.8,18.5,240.0,236.63,183.65
2018,9,2,10,15,13.5,250.0,1.8,18.65,260.5,257.16,199.16
2018,9,2,10,30,16.0,268.0,1.8,18.8,281.0,277.83,214.62
2018,9,2,10,45,19.0,284.0,1.85,18.95,299.5,297.06,228.97
2018,9,2,11,0,22.0,300.0,1.9,19.1,318.0,316.39,243.33
2018,9,2,11,15,25.5,315.5,2.0,19.15,337.0,343.25,263.46
2018,9,2,11,30,29.0,331.0,2.1,19.2,356.0,363.17,278.31
2018,9,2,11,45,42.0,355.5,2.15,19.3,392.0,401.65,307.17
2018,9,2,12,0,55.0,380.0,2.2,19.4,428.0,440.21,335.75
2018,9,2,12,15,61.5,388.0,2.4,19.4,441.5,454.98,347.05
2018,9,2,12,30,68.0,396.0,2.6,19.4,455.0,469.46,358.29
2018,9,2,12,45,63.5,388.5,2.75,19.4,443.0,456.66,349.11
2018,9,2,13,0,59.0,381.0,2.9,19.4,431.0,443.69,339.9
2018,9,2,13,15,59.5,373.5,3.1,19.3,423.0,435.26,334.45
2018,9,2,13,30,60.0,366.0,3.3,19.2,415.0,426.58,328.77
2018,9,2,13,45,179.5,318.0,3.45,19.1,459.0,488.65,380.66
2018,9,2,14,0,299.0,270.0,3.6,19.0,503.0,543.49,426.18
2018,9,2,14,15,540.0,206.0,3.75,18.85,606.0,678.49,532.97
2018,9,2,14,30,781.0,142.0,3.9,18.7,709.0,784.56,613.57
2018,9,2,14,45,767.0,139.0,4.05,18.6,671.5,741.75,583.75
2018,9,2,15,0,753.0,136.0,4.2,18.5,634.0,699.06,554.28
2018,9,2,15,15,734.5,132.0,4.2,18.5,591.0,649.51,517.26
2018,9,2,15,30,716.0,128.0,4.2,18.5,548.0,599.53,479.15
2018,9,2,15,45,691.5,123.5,4.3,18.15,501.5,545.33,437.73
2018,9,2,16,0,667.0,119.0,4.4,17.8,455.0,491.87,395.68
2018,9,2,16,15,635.0,113.0,4.35,17.55,405.5,434.22,348.62
2018,9,2,16,30,603.0,107.0,4.3,17.3,356.0,378.72,302.06
2018,9,2,16,45,559.5,99.5,4.3,17.1,305.5,319.77,251.74
2018,9,2,17,0,516.0,92.0,4.3,16.9,255.0,264.9,203.83
2018,9,2,17,15,457.0,81.5,4.2,16.65,206.0,206.14,152.77
2018,9,2,17,30,398.0,71.0,4.1,16.4,157.0,155.24,108.7
2018,9,2,17,45,316.0,57.0,4.05,16.15,113.5,104.19,67.1
2018,9,2,18,0,234.0,43.0,4.0,15.9,70.0,62.81,35.7
2018,9,2,18,15,139.5,26.0,3.95,15.8,40.0,27.14,4.15
2018,9,2,18,30,45.0,9.0,3.9,15.7,10.0,8.85,0.0
2018,9,2,18,45,22.5,4.5,3.8,15.6,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.85,15.1,4.0,3.93,0.0
2018,9,3,6,0,0.0,8.0,1.9,15.3,8.0,7.71,0.0
2018,9,3,6,15,0.0,18.5,1.9,15.45,18.5,17.85,8.28
2018,9,3,6,30,0.0,29.0,1.9,15.6,29.0,28.0,17.62
2018,9,3,6,45,0.0,43.0,1.85,15.8,43.0,41.54,29.39
2018,9,3,7,0,0.0,57.0,1.8,16.0,57.0,55.09,41.05
2018,9,3,7,15,0.0,66.0,1.8,16.15,66.0,63.82,48.47
2018,9,3,7,30,0.0,75.0,1.8,16.3,75.0,72.55,55.73
2018,9,3,7,45,0.0,95.0,1.8,16.5,95.0,92.07,71.81
2018,9,3,8,0,0.0,115.0,1.8,16.7,115.0,111.66,87.69
2018,9,3,8,15,2.0,139.5,1.75,16.85,140.5,136.83,107.92
2018,9,3,8,30,4.0,164.0,1.7,17.0,166.0,162.31,128.09
2018,9,3,8,45,11.0,190.5,1.7,17.2,197.0,193.2,152.42
2018,9,3,9,0,18.0,217.0,1.7,17.4,228.0,224.84,177.01
2018,9,3,9,15,23.0,239.5,1.75,17.55,254.5,251.7,197.57
2018,9,3,9,30,28.0,262.0,1.8,17.7,281.0,284.1,222.23
2018,9,3,9,45,29.5,277.0,1.8,17.85,298.0,301.93,235.28
2018,9,3,10,0,31.0,292.0,1.8,18.0,315.0,319.82,248.35
2018,9,3,10,15,46.0,320.5,1.85,18.15,356.0,363.39,281.26
2018,9,3,10,30,61.0,349.0,1.9,18.3,397.0,407.81,314.28
2018,9,3,10,45,90.0,372.0,1.95,18.4,445.5,459.85,353.14
2018,9,3,11,0,119.0,395.0,2.0,18.5,494.0,520.7,397.75
2018,9,3,11,15,143.5,406.0,2.1,18.6,527.5,557.72,424.8
2018,9,3,11,30,168.0,417.0,2.2,18.7,561.0,594.82,451.9
2018,9,3,11,45,199.5,417.5,2.25,18.75,589.5,627.33,475.85
2018,9,3,12,0,231.0,418.0,2.3,18.8,618.0,659.36,499.36
2018,9,3,12,15,289.5,399.0,2.4,18.85,649.0,704.38,533.19
2018,9,3,12,30,348.0,380.0,2.5,18.9,680.0,739.62,560.02
2018,9,3,12,45,337.5,377.5,2.55,18.9,666.0,724.06,549.05
2018,9,3,13,0,327.0,375.0,2.6,18.9,652.0,707.26,537.58
2018,9,3,13,15,251.0,384.0,2.75,18.85,594.0,640.46,488.97
2018,9,3,13,30,175.0,393.0,2.9,18.8,536.0,567.63,435.35
2018,9,3,13,45,254.5,341.0,3.0,18.75,542.0,586.52,453.45
2018,9,3,14,0,334.0,289.0,3.1,18.7,548.0,593.17,462.09
2018,9,3,14,15,554.0,214.0,3.25,18.55,623.0,697.23,545.23
2018,9,3,14,30,774.0,139.0,3.4,18.4,698.0,773.99,604.49
2018,9,3,14,45,759.5,136.0,3.55,18.25,660.5,731.02,574.96
2018,9,3,15,0,745.0,133.0,3.7,18.1,623.0,688.18,545.56
2018,9,3,15,15,726.5,129.5,3.7,18.1,580.5,639.48,509.21
2018,9,3,15,30,708.0,126.0,3.7,18.1,538.0,590.38,471.78
2018,9,3,15,45,683.5,121.5,3.8,17.75,492.0,536.57,430.62
2018,9,3,16,0,659.0,117.0,3.9,17.4,446.0,483.53,388.82
2018,9,3,16,15,627.0,111.0,3.85,17.2,397.0,426.34,342.1
2018,9,3,16,30,595.0,105.0,3.8,17.0,348.0,371.34,295.91
2018,9,3,16,45,552.0,97.0,3.7,16.85,298.0,312.62,245.68
2018,9,3,17,0,509.0,89.0,3.6,16.7,248.0,257.96,197.9
2018,9,3,17,15,449.0,78.5,3.5,16.5,199.5,199.52,147.2
2018,9,3,17,30,389.0,68.0,3.4,16.3,151.0,149.08,103.68
2018,9,3,17,45,305.5,54.0,3.3,16.1,108.0,98.64,62.81
2018,9,3,18,0,222.0,40.0,3.2,15.9,65.0,58.07,32.18
2018,9,3,18,15,131.0,24.0,3.05,15.8,37.0,24.44,0.0
2018,9,3,18,30,40.0,8.0,2.9,15.7,9.0,7.86,0.0
2018,9,3,18,45,20.0,4.0,2.75,15.65,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,4,5,45,63.5,10.0,2.4,15.5,13.0,9.83,0.0
2018,9,4,6,0,127.0,20.0,2.5,15.7,26.0,18.47,0.0
2018,9,4,6,15,236.0,34.0,2.55,15.9,62.5,49.89,24.75
2018,9,4,6,30,345.0,48.0,2.6,16.1,99.0,94.17,57.11
2018,9,4,6,45,245.0,45.0,2.6,16.3,88.5,92.9,62.26
2018,9,4,7,0,145.0,42.0,2.6,16.5,78.0,79.95,57.14
2018,9,4,7,15,72.5,49.5,2.55,16.7,67.5,71.66,53.34
2018,9,4,7,30,0.0,57.0,2.5,16.9,57.0,55.08,40.94
2018,9,4,7,45,0.0,69.0,2.4,17.1,69.0,66.7,50.55
2018,9,4,8,0,0.0,81.0,2.3,17.3,81.0,78.34,60.03
2018,9,4,8,15,0.0,99.0,2.25,17.45,99.0,95.92,74.29
2018,9,4,8,30,0.0,117.0,2.2,17.6,117.0,113.56,88.41
2018,9,4,8,45,0.0,136.5,2.15,17.8,136.5,132.75,103.59
2018,9,4,9,0,0.0,156.0,2.1,18.0,156.0,152.0,118.64
2018,9,4,9,15,2.5,173.0,2.05,18.2,174.5,170.61,133.11
2018,9,4,9,30,5.0,190.0,2.0,18.4,193.0,189.48,147.64
2018,9,4,9,45,9.0,214.0,2.0,18.55,220.5,216.76,168.74
2018,9,4,10,0,13.0,238.0,2.0,18.7,248.0,244.38,189.86
2018,9,4,10,15,21.0,271.5,2.0,18.85,288.0,285.32,221.12
2018,9,4,10,30,29.0,305.0,2.0,19.0,328.0,333.74,257.55
2018,9,4,10,45,46.0,336.5,2.0,19.15,374.0,382.82,294.28
2018,9,4,11,0,63.0,368.0,2.0,19.3,420.0,432.65,331.0
2018,9,4,11,15,79.5,385.0,2.05,19.4,452.0,467.23,356.39
2018,9,4,11,30,96.0,402.0,2.1,19.5,484.0,502.01,381.8
2018,9,4,11,45,98.5,407.0,2.15,19.55,491.5,510.57,387.8
2018,9,4,12,0,101.0,412.0,2.2,19.6,499.0,518.75,393.73
2018,9,4,12,15,87.5,403.5,2.35,19.65,479.0,496.74,377.67
2018,9,4,12,30,74.0,395.0,2.5,19.7,459.0,474.39,361.42
2018,9,4,12,45,61.5,379.5,2.6,19.7,432.0,445.46,340.24
2018,9,4,13,0,49.0,364.0,2.7,19.7,405.0,416.54,318.93
2018,9,4,13,15,50.5,357.5,2.9,19.6,399.0,410.25,315.12
2018,9,4,13,30,52.0,351.0,3.1,19.5,393.0,403.7,311.02
2018,9,4,13,45,186.5,304.5,3.25,19.45,449.5,480.3,374.24
2018,9,4,14,0,321.0,258.0,3.4,19.4,506.0,548.8,430.03
2018,9,4,14,15,580.5,184.5,3.6,19.25,610.0,687.58,539.74
2018,9,4,14,30,840.0,111.0,3.8,19.1,714.0,795.3,620.21
2018,9,4,14,45,825.5,109.5,3.95,18.95,676.0,751.59,590.03
2018,9,4,15,0,811.0,108.0,4.1,18.8,638.0,706.4,559.28
2018,9,4,15,15,794.0,105.0,4.1,18.8,594.5,656.72,523.17
2018,9,4,15,30,777.0,102.0,4.1,18.8,551.0,606.32,484.66
2018,9,4,15,45,615.5,122.0,4.2,18.4,458.5,495.18,397.98
2018,9,4,16,0,454.0,142.0,4.3,18.0,366.0,394.76,318.05
2018,9,4,16,15,310.5,144.0,4.25,17.75,289.5,298.79,240.32
2018,9,4,16,30,167.0,146.0,4.2,17.5,213.0,218.87,175.04
2018,9,4,16,45,286.5,118.5,4.15,17.2,214.5,228.5,180.88
2018,9,4,17,0,406.0,91.0,4.1,16.9,216.0,224.02,172.4
2018,9,4,17,15,420.0,77.0,4.05,16.65,184.5,188.93,139.2
2018,9,4,17,30,434.0,63.0,4.0,16.4,153.0,152.86,104.82
2018,9,4,17,45,341.5,51.0,3.9,16.15,109.0,99.8,62.07
2018,9,4,18,0,249.0,39.0,3.8,15.9,65.0,58.58,31.33
2018,9,4,18,15,147.5,24.0,3.7,15.85,37.0,24.24,0.0
2018,9,4,18,30,46.0,9.0,3.6,15.8,9.0,8.85,0.0
2018,9,4,18,45,23.0,4.5,3.5,15.7,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.2,14.85,2.0,1.97,0.0
2018,9,5,6,0,0.0,4.0,2.2,15.0,4.0,3.85,0.0
2018,9,5,6,15,0.0,8.5,2.15,15.15,8.5,8.19,0.61
2018,9,5,6,30,0.0,13.0,2.1,15.3,13.0,12.53,4.76
2018,9,5,6,45,0.0,19.0,2.1,15.5,19.0,18.32,9.84
2018,9,5,7,0,0.0,25.0,2.1,15.7,25.0,24.12,14.89
2018,9,5,7,15,0.0,29.0,2.05,15.9,29.0,27.99,18.21
2018,9,5,7,30,0.0,33.0,2.0,16.1,33.0,31.85,21.47
2018,9,5,7,45,0.0,46.0,2.0,16.3,46.0,44.43,32.02
2018,9,5,8,0,0.0,59.0,2.0,16.5,59.0,57.02,42.44
2018,9,5,8,15,0.0,71.0,2.1,16.65,71.0,68.65,51.95
2018,9,5,8,30,0.0,83.0,2.2,16.8,83.0,80.29,61.36
2018,9,5,8,45,0.0,91.0,2.25,17.0,91.0,88.06,67.49
2018,9,5,9,0,0.0,99.0,2.3,17.2,99.0,95.88,73.62
2018,9,5,9,15,0.0,105.5,2.45,17.3,105.5,102.25,78.58
2018,9,5,9,30,0.0,112.0,2.6,17.4,112.0,108.63,83.52
2018,9,5,9,45,0.0,117.5,2.75,17.55,117.5,114.04,87.66
2018,9,5,10,0,0.0,123.0,2.9,17.7,123.0,119.46,91.81
2018,9,5,10,15,1.0,141.0,3.0,17.8,142.0,138.06,106.56
2018,9,5,10,30,2.0,159.0,3.1,17.9,161.0,156.76,121.3
2018,9,5,10,45,5.5,190.5,3.25,17.95,195.0,191.24,148.56
2018,9,5,11,0,9.0,222.0,3.4,18.0,229.0,226.02,175.79
2018,9,5,11,15,12.0,243.0,3.45,18.05,253.0,250.03,194.4
2018,9,5,11,30,15.0,264.0,3.5,18.1,277.0,274.16,213.02
2018,9,5,11,45,19.0,290.0,3.6,18.1,306.5,304.36,236.33
2018,9,5,12,0,23.0,316.0,3.7,18.1,336.0,334.65,259.58
2018,9,5,12,15,21.0,307.5,3.8,18.05,325.5,324.1,251.47
2018,9,5,12,30,19.0,299.0,3.9,18.0,315.0,313.49,243.44
2018,9,5,12,45,20.5,300.5,4.0,17.95,317.5,316.29,245.88
2018,9,5,13,0,22.0,302.0,4.1,17.9,320.0,318.98,248.24
2018,9,5,13,15,45.5,315.5,4.2,17.8,352.5,361.72,282.37
2018,9,5,13,30,69.0,329.0,4.3,17.7,385.0,396.17,309.94
2018,9,5,13,45,103.5,346.0,4.35,17.6,427.0,450.13,352.47
2018,9,5,14,0,138.0,363.0,4.4,17.5,469.0,494.44,387.37
2018,9,5,14,15,145.0,347.0,4.45,17.4,454.5,478.8,376.43
2018,9,5,14,30,152.0,331.0,4.5,17.3,440.0,462.27,364.95
2018,9,5,14,45,132.0,311.0,4.6,17.2,402.0,420.12,333.01
2018,9,5,15,0,112.0,291.0,4.7,17.1,364.0,379.17,301.67
2018,9,5,15,15,78.5,259.5,4.7,17.1,309.0,313.74,250.23
2018,9,5,15,30,45.0,228.0,4.7,17.1,254.0,256.51,204.65
2018,9,5,15,45,37.5,205.0,4.75,16.8,225.5,226.36,181.11
2018,9,5,16,0,30.0,182.0,4.8,16.5,197.0,196.99,157.84
2018,9,5,16,15,59.0,168.5,4.75,16.3,193.5,195.67,157.41
2018,9,5,16,30,88.0,155.0,4.7,16.1,190.0,191.21,153.8
2018,9,5,16,45,118.0,135.5,4.65,15.95,175.5,179.84,143.75
2018,9,5,17,0,148.0,116.0,4.6,15.8,161.0,162.54,127.85
2018,9,5,17,15,124.0,95.5,4.6,15.6,128.0,126.8,97.3
2018,9,5,17,30,100.0,75.0,4.6,15.4,95.0,93.88,69.23
2018,9,5,17,45,65.0,55.0,4.55,15.2,66.5,62.84,43.63
2018,9,5,18,0,30.0,35.0,4.5,15.0,38.0,36.06,21.4
2018,9,5,18,15,15.0,20.0,4.4,14.95,21.5,18.97,0.0
2018,9,5,18,30,0.0,5.0,4.3,14.9,5.0,4.91,0.0
2018,9,5,18,45,0.0,2.5,4.2,14.85,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.45,14.05,2.0,1.97,0.0
2018,9,6,6,0,0.0,4.0,2.4,14.1,4.0,3.93,0.0
2018,9,6,6,15,0.0,9.0,2.3,14.25,9.0,8.67,0.91
2018,9,6,6,30,0.0,14.0,2.2,14.4,14.0,13.5,5.58
2018,9,6,6,45,0.0,20.0,2.15,14.5,20.0,19.29,10.71
2018,9,6,7,0,0.0,26.0,2.1,14.6,26.0,25.09,15.79
2018,9,6,7,15,0.0,31.5,2.1,14.8,31.5,30.4,20.37
2018,9,6,7,30,0.0,37.0,2.1,15.0,37.0,35.72,24.87
2018,9,6,7,45,0.0,44.5,2.1,15.2,44.5,42.98,30.94
2018,9,6,8,0,0.0,52.0,2.1,15.4,52.0,50.24,36.94
2018,9,6,8,15,0.0,67.0,2.25,15.65,67.0,64.77,48.94
2018,9,6,8,30,0.0,82.0,2.4,15.9,82.0,79.32,60.8
2018,9,6,8,45,0.0,105.5,2.5,16.15,105.5,102.26,79.44
2018,9,6,9,0,0.0,129.0,2.6,16.4,129.0,125.36,97.96
2018,9,6,9,15,0.0,138.0,2.75,16.6,138.0,134.22,104.78
2018,9,6,9,30,0.0,147.0,2.9,16.8,147.0,143.1,111.61
2018,9,6,9,45,0.5,150.5,3.1,17.0,151.0,146.95,114.41
2018,9,6,10,0,1.0,154.0,3.3,17.2,155.0,150.85,117.27
2018,9,6,10,15,3.0,173.5,3.4,17.35,176.0,171.92,133.9
2018,9,6,10,30,5.0,193.0,3.5,17.5,197.0,193.16,150.54
2018,9,6,10,45,7.0,206.5,3.65,17.65,212.0,208.55,162.49
2018,9,6,11,0,9.0,220.0,3.8,17.8,227.0,224.04,174.5
2018,9,6,11,15,8.5,215.0,3.8,17.9,222.0,218.73,170.1
2018,9,6,11,30,8.0,210.0,3.8,18.0,217.0,213.39,165.74
2018,9,6,11,45,12.0,244.0,3.85,18.1,254.5,251.33,195.41
2018,9,6,12,0,16.0,278.0,3.9,18.2,292.0,289.47,224.89
2018,9,6,12,15,20.0,296.5,3.85,18.3,313.5,312.03,242.18
2018,9,6,12,30,24.0,315.0,3.8,18.4,335.0,342.45,265.4
2018,9,6,12,45,29.0,324.5,3.8,18.5,348.5,356.89,276.49
2018,9,6,13,0,34.0,334.0,3.8,18.6,362.0,371.12,287.46
2018,9,6,13,15,32.5,324.5,3.85,18.65,351.0,359.15,278.48
2018,9,6,13,30,31.0,315.0,3.9,18.7,340.0,347.13,269.55
2018,9,6,13,45,62.0,285.0,3.9,18.75,333.0,342.43,267.66
2018,9,6,14,0,93.0,255.0,3.9,18.8,326.0,342.62,269.42
2018,9,6,14,15,166.0,235.0,3.9,18.75,355.5,378.96,300.41
2018,9,6,14,30,239.0,215.0,3.9,18.7,385.0,415.81,331.19
2018,9,6,14,45,203.5,216.5,3.95,18.7,355.5,381.17,303.62
2018,9,6,15,0,168.0,218.0,4.0,18.7,326.0,343.44,273.76
2018,9,6,15,15,133.0,212.0,4.0,18.7,294.0,306.12,244.02
2018,9,6,15,30,98.0,206.0,4.0,18.7,262.0,271.51,216.25
2018,9,6,15,45,314.0,156.0,4.0,18.45,312.5,348.98,281.52
2018,9,6,16,0,530.0,106.0,4.0,18.2,363.0,397.65,321.05
2018,9,6,16,15,632.0,88.5,4.05,18.0,361.5,399.62,320.56
2018,9,6,16,30,734.0,71.0,4.1,17.8,360.0,389.67,308.73
2018,9,6,16,45,615.0,75.0,4.15,17.6,293.5,308.07,240.1
2018,9,6,17,0,496.0,79.0,4.2,17.4,227.0,238.75,181.49
2018,9,6,17,15,492.5,65.0,4.15,17.15,187.5,193.64,139.95
2018,9,6,17,30,489.0,51.0,4.1,16.9,148.0,148.61,98.41
2018,9,6,17,45,407.0,42.0,4.05,16.6,106.0,98.13,57.49
2018,9,6,18,0,325.0,33.0,4.0,16.3,64.0,57.39,26.93
2018,9,6,18,15,195.0,21.0,4.0,16.15,36.5,21.95,0.0
2018,9,6,18,30,65.0,9.0,4.0,16.0,9.0,8.85,0.0
2018,9,6,18,45,32.5,4.5,4.0,15.9,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,7,5,45,93.0,10.5,2.6,14.4,14.0,0.0,0.0
2018,9,7,6,0,186.0,21.0,2.6,14.6,28.0,22.81,0.0
2018,9,7,6,15,322.0,30.5,2.6,14.8,66.0,52.64,23.07
2018,9,7,6,30,458.0,40.0,2.6,15.0,104.0,100.17,57.18
2018,9,7,6,45,321.5,34.5,2.6,15.2,89.0,97.14,62.78
2018,9,7,7,0,185.0,29.0,2.6,15.4,74.0,77.22,53.69
2018,9,7,7,15,92.5,37.0,2.55,15.65,59.5,66.05,48.35
2018,9,7,7,30,0.0,45.0,2.5,15.9,45.0,43.46,31.31
2018,9,7,7,45,0.0,54.0,2.45,16.15,54.0,52.17,38.57
2018,9,7,8,0,0.0,63.0,2.4,16.4,63.0,60.89,45.71
2018,9,7,8,15,0.0,83.0,2.4,16.6,83.0,80.28,61.65
2018,9,7,8,30,0.0,103.0,2.4,16.8,103.0,99.84,77.5
2018,9,7,8,45,0.0,120.5,2.4,17.05,120.5,117.02,91.2
2018,9,7,9,0,0.0,138.0,2.4,17.3,138.0,134.25,104.8
2018,9,7,9,15,0.5,151.5,2.4,17.5,152.0,147.94,115.44
2018,9,7,9,30,1.0,165.0,2.4,17.7,166.0,161.7,126.07
2018,9,7,9,45,3.0,177.5,2.4,17.95,180.0,175.72,136.86
2018,9,7,10,0,5.0,190.0,2.4,18.2,194.0,189.9,147.72
2018,9,7,10,15,7.0,207.0,2.45,18.35,212.5,208.71,162.23
2018,9,7,10,30,9.0,224.0,2.5,18.5,231.0,227.66,176.76
2018,9,7,10,45,11.5,244.0,2.55,18.65,253.0,250.2,193.99
2018,9,7,11,0,14.0,264.0,2.6,18.8,275.0,272.87,211.21
2018,9,7,11,15,18.0,283.0,2.75,18.9,298.0,296.03,228.91
2018,9,7,11,30,22.0,302.0,2.9,19.0,321.0,319.29,246.62
2018,9,7,11,45,30.0,326.0,3.0,19.1,351.5,359.79,277.38
2018,9,7,12,0,38.0,350.0,3.1,19.2,382.0,392.83,302.26
2018,9,7,12,15,50.0,365.5,3.35,19.25,408.0,420.7,323.69
2018,9,7,12,30,62.0,381.0,3.6,19.3,434.0,448.35,344.93
2018,9,7,12,45,62.0,377.0,3.8,19.35,429.5,443.58,341.61
2018,9,7,13,0,62.0,373.0,4.0,19.4,425.0,438.55,338.25
2018,9,7,13,15,56.5,359.0,4.25,19.35,405.5,417.64,323.01
2018,9,7,13,30,51.0,345.0,4.5,19.3,386.0,396.74,307.84
2018,9,7,13,45,189.0,285.5,4.7,19.25,430.5,468.9,368.87
2018,9,7,14,0,327.0,226.0,4.9,19.2,475.0,525.92,417.46
2018,9,7,14,15,615.5,156.5,5.1,19.15,600.0,682.88,543.23
2018,9,7,14,30,904.0,87.0,5.3,19.1,725.0,810.57,639.19
2018,9,7,14,45,892.5,85.5,5.45,19.05,686.5,767.02,608.52
2018,9,7,15,0,881.0,84.0,5.6,19.0,648.0,721.6,576.86
2018,9,7,15,15,865.5,81.5,5.6,19.0,603.5,670.8,540.0
2018,9,7,15,30,850.0,79.0,5.6,19.0,559.0,618.99,499.63
2018,9,7,15,45,829.0,77.0,5.65,18.75,511.0,565.29,457.09
2018,9,7,16,0,808.0,75.0,5.7,18.5,463.0,509.92,412.0
2018,9,7,16,15,779.0,71.5,5.7,18.3,411.5,449.58,361.45
2018,9,7,16,30,750.0,68.0,5.7,18.1,360.0,390.83,310.73
2018,9,7,16,45,709.5,63.5,5.65,17.9,307.5,328.77,256.07
2018,9,7,17,0,669.0,59.0,5.6,17.7,255.0,270.25,203.31
2018,9,7,17,15,605.5,53.5,5.45,17.45,203.5,208.58,148.38
2018,9,7,17,30,542.0,48.0,5.3,17.2,152.0,154.0,100.43
2018,9,7,17,45,438.5,40.0,5.2,16.95,107.0,98.84,56.51
2018,9,7,18,0,335.0,32.0,5.1,16.7,62.0,55.95,24.91
2018,9,7,18,15,200.5,20.5,4.95,16.55,35.0,22.94,0.0
2018,9,7,18,30,66.0,9.0,4.8,16.4,8.0,0.0,0.0
2018,9,7,18,45,33.0,4.5,4.65,16.3,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.5,15.3,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.6,15.5,27.0,21.75,0.0
2018,9,8,6,15,335.5,28.5,4.65,15.7,65.0,51.33,21.12
2018,9,8,6,30,476.0,37.0,4.7,15.9,103.0,99.14,55.32
2018,9,8,6,45,408.5,53.5,4.7,16.1,127.5,132.51,88.25
2018,9,8,7,0,341.0,70.0,4.7,16.3,152.0,156.64,114.43
2018,9,8,7,15,306.0,96.5,4.7,16.5,183.0,193.6,149.29
2018,9,8,7,30,271.0,123.0,4.7,16.7,214.0,223.85,177.32
2018,9,8,7,45,296.5,141.0,4.65,16.9,256.0,268.66,215.45
2018,9,8,8,0,322.0,159.0,4.6,17.1,298.0,315.89,254.83
2018,9,8,8,15,320.5,181.0,4.55,17.25,333.5,355.28,287.04
2018,9,8,8,30,319.0,203.0,4.5,17.4,369.0,393.97,317.84
2018,9,8,8,45,394.0,203.0,4.5,17.6,426.5,461.5,371.69
2018,9,8,9,0,469.0,203.0,4.5,17.8,484.0,530.84,426.06
2018,9,8,9,15,646.0,154.5,4.45,17.95,571.0,630.25,504.67
2018,9,8,9,30,823.0,106.0,4.4,18.1,658.0,737.04,584.69
2018,9,8,9,45,866.0,96.0,4.4,18.25,704.0,787.7,619.62
2018,9,8,10,0,909.0,86.0,4.4,18.4,750.0,841.49,656.63
2018,9,8,10,15,917.0,87.0,4.4,18.55,779.5,876.9,680.09
2018,9,8,10,30,925.0,88.0,4.4,18.7,809.0,909.56,701.57
2018,9,8,10,45,929.5,89.5,4.45,18.85,831.0,936.66,719.48
2018,9,8,11,0,934.0,91.0,4.5,19.0,853.0,960.51,735.18
2018,9,8,11,15,936.0,92.0,4.6,19.1,866.5,978.09,747.19
2018,9,8,11,30,938.0,93.0,4.7,19.2,880.0,992.11,756.89
2018,9,8,11,45,938.5,93.0,4.8,19.3,885.5,1000.01,762.5
2018,9,8,12,0,939.0,93.0,4.9,19.4,891.0,1004.21,765.73
2018,9,8,12,15,941.0,91.5,5.1,19.45,889.5,1004.52,767.38
2018,9,8,12,30,943.0,90.0,5.3,19.5,888.0,1001.1,766.53
2018,9,8,12,45,946.0,86.5,5.45,19.55,879.0,992.74,761.93
2018,9,8,13,0,949.0,83.0,5.6,19.6,870.0,980.61,754.78
2018,9,8,13,15,945.0,82.5,5.7,19.65,852.0,961.54,742.46
2018,9,8,13,30,941.0,82.0,5.8,19.7,834.0,939.03,727.74
2018,9,8,13,45,935.0,81.0,5.95,19.7,808.5,910.9,709.39
2018,9,8,14,0,929.0,80.0,6.1,19.7,783.0,879.68,688.7
2018,9,8,14,15,920.5,79.0,6.15,19.75,750.5,843.51,663.63
2018,9,8,14,30,912.0,78.0,6.2,19.8,718.0,804.76,636.53
2018,9,8,14,45,901.5,77.5,6.25,19.8,680.5,762.71,606.87
2018,9,8,15,0,891.0,77.0,6.3,19.8,643.0,718.67,575.44
2018,9,8,15,15,876.5,74.5,6.3,19.8,599.0,668.09,538.52
2018,9,8,15,30,862.0,72.0,6.3,19.8,555.0,616.39,498.11
2018,9,8,15,45,843.5,70.0,6.3,19.6,508.0,562.09,454.67
2018,9,8,16,0,825.0,68.0,6.3,19.4,461.0,507.63,409.85
2018,9,8,16,15,798.0,65.5,6.3,19.1,410.5,449.64,360.99
2018,9,8,16,30,771.0,63.0,6.3,18.8,360.0,391.84,310.85
2018,9,8,16,45,729.0,59.5,6.3,18.5,307.0,329.23,255.63
2018,9,8,17,0,687.0,56.0,6.3,18.2,254.0,270.3,202.4
2018,9,8,17,15,621.5,51.5,6.2,17.8,202.5,208.33,147.19
