Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,30,556.0,47.0,6.1,17.4,151.0,153.67,99.26
2018,9,8,17,45,442.0,39.5,6.05,17.05,105.5,97.19,54.85
2018,9,8,18,0,328.0,32.0,6.0,16.7,60.0,54.17,22.99
2018,9,8,18,15,193.5,20.0,5.9,16.5,33.5,21.67,0.0
2018,9,8,18,30,59.0,8.0,5.8,16.3,7.0,0.0,0.0
2018,9,8,18,45,29.5,4.0,5.75,16.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.65,15.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.55,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.45,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.2,15.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,9,5,45,78.5,10.0,4.1,14.9,12.5,0.0,0.0
2018,9,9,6,0,157.0,20.0,4.1,15.1,25.0,21.2,0.0
2018,9,9,6,15,291.5,31.0,4.05,15.3,62.0,50.41,21.25
2018,9,9,6,30,426.0,42.0,4.0,15.5,99.0,97.35,55.94
2018,9,9,6,45,395.0,54.0,3.95,15.75,125.5,130.18,86.83
2018,9,9,7,0,364.0,66.0,3.9,16.0,152.0,158.06,114.79
2018,9,9,7,15,246.5,99.0,3.8,16.2,163.5,175.79,135.9
2018,9,9,7,30,129.0,132.0,3.7,16.4,175.0,179.37,142.63
2018,9,9,7,45,157.0,153.5,3.55,16.6,214.5,220.46,176.8
2018,9,9,8,0,185.0,175.0,3.4,16.8,254.0,264.48,212.84
2018,9,9,8,15,197.0,197.0,3.3,17.05,290.5,303.39,244.09
2018,9,9,8,30,209.0,219.0,3.2,17.3,327.0,343.23,275.44
2018,9,9,8,45,228.5,238.0,3.15,17.55,366.0,385.41,308.18
2018,9,9,9,0,248.0,257.0,3.1,17.8,405.0,433.94,345.13
2018,9,9,9,15,283.5,269.5,3.15,18.0,450.0,483.6,382.99
2018,9,9,9,30,319.0,282.0,3.2,18.2,495.0,535.39,421.9
2018,9,9,9,45,424.5,261.0,3.3,18.4,560.5,615.17,483.11
2018,9,9,10,0,530.0,240.0,3.4,18.6,626.0,695.24,543.44
2018,9,9,10,15,705.5,177.5,3.45,18.8,712.5,798.81,620.41
2018,9,9,10,30,881.0,115.0,3.5,19.0,799.0,898.6,688.89
2018,9,9,10,45,914.5,103.5,3.6,19.15,830.5,936.91,714.03
2018,9,9,11,0,948.0,92.0,3.7,19.3,862.0,973.11,738.11
2018,9,9,11,15,951.0,92.5,3.8,19.45,876.0,991.23,749.84
2018,9,9,11,30,954.0,93.0,3.9,19.6,890.0,1005.76,759.38
2018,9,9,11,45,955.0,93.0,4.05,19.7,896.0,1014.17,765.37
2018,9,9,12,0,956.0,93.0,4.2,19.8,902.0,1018.83,768.99
2018,9,9,12,15,955.0,93.0,4.4,19.85,899.5,1017.8,769.24
2018,9,9,12,30,954.0,93.0,4.6,19.9,897.0,1012.98,767.83
2018,9,9,12,45,951.0,93.5,4.85,19.95,886.5,1003.07,763.38
2018,9,9,13,0,948.0,94.0,5.1,20.0,876.0,989.5,756.34
2018,9,9,13,15,943.5,93.5,5.3,19.95,857.5,969.9,744.93
2018,9,9,13,30,939.0,93.0,5.5,19.9,839.0,946.87,731.03
2018,9,9,13,45,932.5,92.0,5.7,19.85,813.0,918.27,713.0
2018,9,9,14,0,926.0,91.0,5.9,19.8,787.0,886.61,692.59
2018,9,9,14,15,917.0,90.0,6.0,19.7,754.5,850.04,668.01
2018,9,9,14,30,908.0,89.0,6.1,19.6,722.0,810.94,641.34
2018,9,9,14,45,896.0,87.5,6.2,19.5,683.0,766.76,610.59
2018,9,9,15,0,884.0,86.0,6.3,19.4,644.0,720.73,578.06
2018,9,9,15,15,868.0,83.5,6.3,19.4,599.0,669.4,540.26
2018,9,9,15,30,852.0,81.0,6.3,19.4,554.0,617.1,499.03
2018,9,9,15,45,832.0,78.0,6.35,19.1,506.0,562.83,455.81
2018,9,9,16,0,812.0,75.0,6.4,18.8,458.0,506.76,409.88
2018,9,9,16,15,783.0,72.0,6.35,18.55,406.5,446.8,359.24
2018,9,9,16,30,754.0,69.0,6.3,18.3,355.0,388.43,308.46
2018,9,9,16,45,711.5,64.0,6.25,18.05,301.5,325.06,252.52
2018,9,9,17,0,669.0,59.0,6.2,17.8,248.0,265.5,198.73
2018,9,9,17,15,602.5,53.0,6.05,17.5,196.5,203.02,143.16
2018,9,9,17,30,536.0,47.0,5.9,17.2,145.0,147.96,95.1
2018,9,9,17,45,423.0,39.0,5.8,16.9,100.5,92.71,51.87
2018,9,9,18,0,310.0,31.0,5.7,16.6,56.0,50.52,19.79
2018,9,9,18,15,181.0,19.0,5.55,16.4,31.0,19.92,0.0
2018,9,9,18,30,52.0,7.0,5.4,16.2,6.0,0.0,0.0
2018,9,9,18,45,26.0,3.5,5.3,16.05,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.1,15.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.0,4.35,14.8,12.0,0.0,0.0
2018,9,10,6,0,174.0,18.0,4.4,15.0,24.0,19.24,0.0
2018,9,10,6,15,311.0,28.0,4.4,15.25,60.5,48.38,18.56
2018,9,10,6,30,448.0,38.0,4.4,15.5,97.0,95.84,53.69
2018,9,10,6,45,528.0,45.5,4.4,15.7,146.0,146.12,94.54
2018,9,10,7,0,608.0,53.0,4.4,15.9,195.0,205.61,145.95
2018,9,10,7,15,659.0,58.0,4.3,16.1,247.0,262.74,197.59
2018,9,10,7,30,710.0,63.0,4.2,16.3,299.0,324.79,252.98
2018,9,10,7,45,742.5,68.0,4.05,16.55,351.0,383.89,305.05
2018,9,10,8,0,775.0,73.0,3.9,16.8,403.0,445.33,357.41
2018,9,10,8,15,799.5,76.0,3.8,17.05,453.0,502.46,404.83
2018,9,10,8,30,824.0,79.0,3.7,17.3,503.0,560.4,451.28
2018,9,10,8,45,840.5,82.5,3.6,17.55,549.0,614.37,493.15
2018,9,10,9,0,857.0,86.0,3.5,17.8,595.0,665.54,531.67
2018,9,10,9,15,872.5,87.5,3.45,18.05,637.0,714.85,566.19
2018,9,10,9,30,888.0,89.0,3.4,18.3,679.0,762.88,598.83
2018,9,10,9,45,901.5,88.0,3.4,18.55,714.5,805.1,627.04
2018,9,10,10,0,915.0,87.0,3.4,18.8,750.0,845.32,653.54
2018,9,10,10,15,921.5,88.5,3.45,19.0,779.0,880.05,676.36
2018,9,10,10,30,928.0,90.0,3.5,19.2,808.0,911.92,697.1
2018,9,10,10,45,932.0,91.5,3.55,19.4,829.5,938.5,714.15
2018,9,10,11,0,936.0,93.0,3.6,19.6,851.0,961.78,728.99
2018,9,10,11,15,939.0,93.5,3.7,19.8,864.5,979.63,740.52
2018,9,10,11,30,942.0,94.0,3.8,20.0,878.0,993.94,749.77
2018,9,10,11,45,942.5,95.0,3.9,20.15,884.0,1002.77,755.6
2018,9,10,12,0,943.0,96.0,4.0,20.3,890.0,1007.9,759.08
2018,9,10,12,15,941.5,96.5,4.15,20.35,887.5,1006.84,759.13
2018,9,10,12,30,940.0,97.0,4.3,20.4,885.0,1002.05,756.79
2018,9,10,12,45,936.0,97.5,4.4,20.5,874.5,991.22,750.01
2018,9,10,13,0,932.0,98.0,4.5,20.6,864.0,976.81,741.15
2018,9,10,13,15,928.0,97.0,4.65,20.55,845.5,957.3,729.77
2018,9,10,13,30,924.0,96.0,4.8,20.5,827.0,934.4,715.98
2018,9,10,13,45,916.5,95.0,4.95,20.5,800.5,905.2,697.49
2018,9,10,14,0,909.0,94.0,5.1,20.5,774.0,873.05,676.75
2018,9,10,14,15,898.5,93.0,5.3,20.35,740.5,835.7,652.68
2018,9,10,14,30,888.0,92.0,5.5,20.2,707.0,795.98,626.47
2018,9,10,14,45,875.0,90.5,5.7,20.05,668.0,751.74,596.44
2018,9,10,15,0,862.0,89.0,5.9,19.9,629.0,705.79,564.59
2018,9,10,15,15,845.5,86.5,5.9,19.9,585.0,655.04,526.98
2018,9,10,15,30,829.0,84.0,5.9,19.9,541.0,605.29,487.79
2018,9,10,15,45,806.5,81.0,6.25,19.4,492.5,548.86,443.99
2018,9,10,16,0,784.0,78.0,6.6,18.9,444.0,492.75,398.76
2018,9,10,16,15,752.5,75.0,6.65,18.55,393.0,433.1,348.51
2018,9,10,16,30,721.0,72.0,6.7,18.2,342.0,375.37,298.36
2018,9,10,16,45,673.0,67.0,6.7,17.85,289.0,311.94,242.53
2018,9,10,17,0,625.0,62.0,6.7,17.5,236.0,252.97,189.53
2018,9,10,17,15,552.0,56.0,6.7,17.15,185.5,191.81,135.52
2018,9,10,17,30,479.0,50.0,6.7,16.8,135.0,138.73,89.71
2018,9,10,17,45,360.5,40.5,6.7,16.4,92.0,85.09,48.25
2018,9,10,18,0,242.0,31.0,6.7,16.0,49.0,44.26,15.86
2018,9,10,18,15,136.5,18.5,6.6,15.95,27.0,18.64,0.0
2018,9,10,18,30,31.0,6.0,6.5,15.9,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.45,15.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.35,15.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.25,15.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.9,15.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.8,15.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.75,15.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.05,14.85,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.1,14.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.15,14.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.25,14.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,9,11,5,45,73.5,9.5,6.5,14.85,11.5,0.0,0.0
2018,9,11,6,0,147.0,19.0,6.6,15.0,23.0,19.85,0.0
2018,9,11,6,15,281.0,29.5,6.7,15.15,58.5,47.52,17.99
2018,9,11,6,30,415.0,40.0,6.8,15.3,94.0,93.33,52.99
2018,9,11,6,45,499.5,47.5,6.85,15.5,142.0,142.44,92.77
2018,9,11,7,0,584.0,55.0,6.9,15.7,190.0,201.3,143.63
2018,9,11,7,15,637.0,61.0,6.8,15.9,242.0,258.52,195.62
2018,9,11,7,30,690.0,67.0,6.7,16.1,294.0,321.11,252.01
2018,9,11,7,45,724.0,71.5,6.6,16.25,345.5,379.21,304.22
2018,9,11,8,0,758.0,76.0,6.5,16.4,397.0,439.82,357.16
2018,9,11,8,15,784.0,79.0,6.45,16.6,446.5,496.84,405.83
2018,9,11,8,30,810.0,82.0,6.4,16.8,496.0,554.83,453.9
2018,9,11,8,45,828.5,85.0,6.3,16.95,542.5,608.81,497.46
2018,9,11,9,0,847.0,88.0,6.2,17.1,589.0,662.4,539.54
2018,9,11,9,15,860.5,90.0,6.15,17.3,629.5,708.1,573.17
2018,9,11,9,30,874.0,92.0,6.1,17.5,670.0,754.63,606.39
2018,9,11,9,45,885.0,93.0,6.0,17.65,705.5,796.46,635.59
2018,9,11,10,0,896.0,94.0,5.9,17.8,741.0,836.18,662.89
2018,9,11,10,15,904.5,95.5,5.85,17.9,770.5,871.97,687.41
2018,9,11,10,30,913.0,97.0,5.8,18.0,800.0,905.06,709.8
2018,9,11,10,45,920.5,96.5,5.75,18.1,822.0,932.22,727.82
2018,9,11,11,0,928.0,96.0,5.7,18.2,844.0,956.26,743.59
2018,9,11,11,15,932.5,95.5,5.75,18.25,858.0,974.23,755.86
2018,9,11,11,30,937.0,95.0,5.8,18.3,872.0,988.71,765.79
2018,9,11,11,45,940.5,94.0,5.85,18.35,878.5,998.12,772.26
2018,9,11,12,0,944.0,93.0,5.9,18.4,885.0,1003.86,776.31
2018,9,11,12,15,945.0,92.0,6.0,18.4,883.0,1003.48,776.66
2018,9,11,12,30,946.0,91.0,6.1,18.4,881.0,999.36,774.52
2018,9,11,12,45,948.0,88.0,6.2,18.4,871.5,990.26,768.99
2018,9,11,13,0,950.0,85.0,6.3,18.4,862.0,977.42,760.89
2018,9,11,13,15,947.0,84.5,6.45,18.35,844.5,958.99,749.28
2018,9,11,13,30,944.0,84.0,6.6,18.3,827.0,937.08,735.16
2018,9,11,13,45,939.0,82.5,6.7,18.25,801.5,908.97,716.25
2018,9,11,14,0,934.0,81.0,6.8,18.2,776.0,877.72,694.97
2018,9,11,14,15,925.5,80.0,6.85,18.1,743.0,841.18,669.59
2018,9,11,14,30,917.0,79.0,6.9,18.0,710.0,802.08,642.11
2018,9,11,14,45,905.0,77.5,6.95,17.95,671.0,757.48,610.12
2018,9,11,15,0,893.0,76.0,7.0,17.9,632.0,711.02,576.38
2018,9,11,15,15,877.5,74.0,7.0,17.9,587.5,660.12,538.39
2018,9,11,15,30,862.0,72.0,7.0,17.9,543.0,608.21,496.73
2018,9,11,15,45,839.5,70.0,6.95,17.65,494.0,551.62,450.66
2018,9,11,16,0,817.0,68.0,6.9,17.4,445.0,496.47,404.45
2018,9,11,16,15,785.0,65.0,6.8,17.25,393.0,434.99,351.71
2018,9,11,16,30,753.0,62.0,6.7,17.1,341.0,375.45,299.18
2018,9,11,16,45,705.5,58.5,6.65,16.95,288.0,312.21,242.69
2018,9,11,17,0,658.0,55.0,6.6,16.8,235.0,253.33,189.07
2018,9,11,17,15,585.5,50.0,6.55,16.55,184.0,191.58,134.07
2018,9,11,17,30,513.0,45.0,6.5,16.3,133.0,137.95,87.53
2018,9,11,17,45,390.0,36.5,6.4,16.1,90.0,83.24,45.38
2018,9,11,18,0,267.0,28.0,6.3,15.9,47.0,42.32,11.78
2018,9,11,18,15,152.0,17.0,6.25,15.8,26.0,16.71,0.0
2018,9,11,18,30,37.0,6.0,6.2,15.7,5.0,0.0,0.0
2018,9,11,18,45,18.5,3.0,6.15,15.6,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.05,15.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.75,14.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.6,14.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,12,5,45,73.5,9.0,5.0,15.05,11.0,0.0,0.0
2018,9,12,6,0,147.0,18.0,5.0,15.2,22.0,18.74,0.0
2018,9,12,6,15,273.5,28.0,5.1,15.4,55.5,45.19,15.67
2018,9,12,6,30,400.0,38.0,5.2,15.6,89.0,89.16,50.04
2018,9,12,6,45,396.0,52.5,5.3,15.75,122.5,128.01,84.76
2018,9,12,7,0,392.0,67.0,5.4,15.9,156.0,165.17,119.69
2018,9,12,7,15,437.5,79.5,5.4,16.05,203.0,215.38,164.3
2018,9,12,7,30,483.0,92.0,5.4,16.2,250.0,270.4,212.89
2018,9,12,7,45,616.5,83.5,5.35,16.3,320.5,346.71,277.71
2018,9,12,8,0,750.0,75.0,5.3,16.4,391.0,434.35,351.48
2018,9,12,8,15,707.0,94.5,5.25,16.6,421.5,472.76,384.5
2018,9,12,8,30,664.0,114.0,5.2,16.8,452.0,505.13,411.22
2018,9,12,8,45,602.5,145.5,5.1,17.0,473.5,532.67,432.32
2018,9,12,9,0,541.0,177.0,5.0,17.2,495.0,550.39,444.77
2018,9,12,9,15,587.5,175.0,4.95,17.4,543.0,607.87,489.23
2018,9,12,9,30,634.0,173.0,4.9,17.6,591.0,665.01,532.48
2018,9,12,9,45,641.0,181.5,4.85,17.8,623.5,703.61,560.26
2018,9,12,10,0,648.0,190.0,4.8,18.0,656.0,740.59,586.43
2018,9,12,10,15,588.0,225.0,4.85,18.1,660.5,746.42,588.23
2018,9,12,10,30,528.0,260.0,4.9,18.2,665.0,744.88,584.71
2018,9,12,10,45,519.5,274.0,4.95,18.3,681.5,764.89,598.45
2018,9,12,11,0,511.0,288.0,5.0,18.4,698.0,782.52,610.29
2018,9,12,11,15,527.0,287.5,5.05,18.45,716.5,805.34,626.93
2018,9,12,11,30,543.0,287.0,5.1,18.5,735.0,826.39,642.25
2018,9,12,11,45,531.5,295.0,5.15,18.55,736.0,828.34,643.08
2018,9,12,12,0,520.0,303.0,5.2,18.6,737.0,827.89,642.34
2018,9,12,12,15,549.0,289.5,5.35,18.55,746.5,841.06,653.73
2018,9,12,12,30,578.0,276.0,5.5,18.5,756.0,851.71,663.29
2018,9,12,12,45,645.5,236.5,5.6,18.5,766.5,871.04,680.26
2018,9,12,13,0,713.0,197.0,5.7,18.5,777.0,883.86,690.77
2018,9,12,13,15,787.0,157.5,5.75,18.45,784.5,894.01,698.99
2018,9,12,13,30,861.0,118.0,5.8,18.4,792.0,897.18,702.34
2018,9,12,13,45,831.0,125.5,5.9,18.35,758.5,863.38,679.23
2018,9,12,14,0,801.0,133.0,6.0,18.3,725.0,823.21,651.43
2018,9,12,14,15,666.5,176.0,6.05,18.15,654.0,736.99,588.69
2018,9,12,14,30,532.0,219.0,6.1,18.0,583.0,651.08,521.56
2018,9,12,14,45,413.5,238.5,6.1,17.9,511.5,562.91,452.15
2018,9,12,15,0,295.0,258.0,6.1,17.8,440.0,477.13,383.62
2018,9,12,15,15,236.0,245.5,6.1,17.8,384.5,411.9,331.83
2018,9,12,15,30,177.0,233.0,6.1,17.8,329.0,346.73,279.52
2018,9,12,15,45,288.5,191.0,6.25,17.35,330.5,360.93,293.25
2018,9,12,16,0,400.0,149.0,6.4,16.9,332.0,363.25,295.92
2018,9,12,16,15,437.0,126.0,6.35,16.7,304.0,334.39,271.05
2018,9,12,16,30,474.0,103.0,6.3,16.5,276.0,300.85,240.99
2018,9,12,16,45,482.5,88.0,6.3,16.3,240.0,262.46,205.71
2018,9,12,17,0,491.0,73.0,6.3,16.1,204.0,220.76,166.54
2018,9,12,17,15,386.5,64.0,6.2,15.95,153.0,156.37,111.74
2018,9,12,17,30,282.0,55.0,6.1,15.8,102.0,105.34,70.08
2018,9,12,17,45,188.0,39.0,5.95,15.65,65.5,60.82,35.54
2018,9,12,18,0,94.0,23.0,5.8,15.5,29.0,26.67,4.37
2018,9,12,18,15,47.0,11.5,5.65,15.5,14.5,11.3,0.0
2018,9,12,18,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.05,15.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,13,5,45,22.0,6.0,3.55,15.25,6.5,0.0,0.0
2018,9,13,6,0,44.0,12.0,3.6,15.4,13.0,12.07,0.0
2018,9,13,6,15,176.5,27.0,3.8,15.6,46.5,37.15,12.06
2018,9,13,6,30,309.0,42.0,4.0,15.8,80.0,80.95,47.04
2018,9,13,6,45,441.5,47.0,4.2,16.0,130.5,130.54,84.74
2018,9,13,7,0,574.0,52.0,4.4,16.2,181.0,194.87,137.69
2018,9,13,7,15,507.0,68.5,4.45,16.35,204.5,226.16,170.89
2018,9,13,7,30,440.0,85.0,4.5,16.5,228.0,247.49,194.14
2018,9,13,7,45,488.5,97.5,4.55,16.65,281.0,307.75,246.11
2018,9,13,8,0,537.0,110.0,4.6,16.8,334.0,370.87,299.47
2018,9,13,8,15,675.5,91.0,4.6,17.0,409.0,452.09,366.73
2018,9,13,8,30,814.0,72.0,4.6,17.2,484.0,543.28,440.87
2018,9,13,8,45,834.0,74.0,4.6,17.35,530.0,596.86,483.51
2018,9,13,9,0,854.0,76.0,4.6,17.5,576.0,650.14,524.94
2018,9,13,9,15,865.5,79.0,4.5,17.65,616.5,697.92,558.82
2018,9,13,9,30,877.0,82.0,4.4,17.8,657.0,744.1,590.77
2018,9,13,9,45,883.5,85.0,4.35,17.95,691.0,784.53,618.29
2018,9,13,10,0,890.0,88.0,4.3,18.1,725.0,822.54,643.74
2018,9,13,10,15,898.0,89.0,4.25,18.2,753.5,857.04,666.77
2018,9,13,10,30,906.0,90.0,4.2,18.3,782.0,888.83,687.69
2018,9,13,10,45,911.5,90.5,4.15,18.45,803.0,914.94,704.4
2018,9,13,11,0,917.0,91.0,4.1,18.6,824.0,937.89,718.88
2018,9,13,11,15,920.5,91.5,4.1,18.65,838.0,955.67,730.36
2018,9,13,11,30,924.0,92.0,4.1,18.7,852.0,969.97,739.57
2018,9,13,11,45,926.5,91.5,4.1,18.75,858.0,978.7,745.05
2018,9,13,12,0,929.0,91.0,4.1,18.8,864.0,983.78,748.22
2018,9,13,12,15,887.5,113.0,4.2,18.8,849.5,967.6,737.64
2018,9,13,12,30,846.0,135.0,4.3,18.8,835.0,953.56,728.76
2018,9,13,12,45,806.5,153.0,4.4,18.8,813.5,928.57,712.38
2018,9,13,13,0,767.0,171.0,4.5,18.8,792.0,900.79,694.28
2018,9,13,13,15,715.5,191.0,4.55,18.8,760.0,866.18,670.87
2018,9,13,13,30,664.0,211.0,4.6,18.8,728.0,826.56,643.76
2018,9,13,13,45,648.0,208.0,4.7,18.75,699.0,793.08,620.79
2018,9,13,14,0,632.0,205.0,4.8,18.7,670.0,757.96,596.25
2018,9,13,14,15,722.0,158.5,4.85,18.65,667.0,761.46,601.47
2018,9,13,14,30,812.0,112.0,4.9,18.6,664.0,754.34,597.7
2018,9,13,14,45,776.5,116.0,5.0,18.5,619.0,701.69,560.42
2018,9,13,15,0,741.0,120.0,5.1,18.4,574.0,650.55,522.85
2018,9,13,15,15,724.5,113.0,5.1,18.4,530.0,599.51,483.61
2018,9,13,15,30,708.0,106.0,5.1,18.4,486.0,548.0,443.1
2018,9,13,15,45,709.5,94.5,5.15,18.15,445.0,501.54,406.19
2018,9,13,16,0,711.0,83.0,5.2,17.9,404.0,453.03,366.32
2018,9,13,16,15,715.5,72.5,5.2,17.7,362.5,405.86,325.83
2018,9,13,16,30,720.0,62.0,5.2,17.5,321.0,356.91,282.28
2018,9,13,16,45,684.5,57.5,5.2,17.3,272.0,298.85,230.31
2018,9,13,17,0,649.0,53.0,5.2,17.1,223.0,243.86,179.98
2018,9,13,17,15,575.5,47.5,5.1,16.85,173.0,182.43,125.66
2018,9,13,17,30,502.0,42.0,5.0,16.6,123.0,129.26,80.03
2018,9,13,17,45,362.0,33.5,4.9,16.35,80.5,74.3,38.8
2018,9,13,18,0,222.0,25.0,4.8,16.1,38.0,34.78,1.47
2018,9,13,18,15,111.0,12.5,4.7,15.95,19.0,12.29,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,5,45,28.5,5.5,2.55,14.35,6.0,0.0,0.0
2018,9,14,6,0,57.0,11.0,2.6,14.5,12.0,11.12,0.0
2018,9,14,6,15,42.5,26.5,2.75,14.7,28.5,28.04,8.79
2018,9,14,6,30,28.0,42.0,2.9,14.9,45.0,44.44,29.31
2018,9,14,6,45,57.0,62.5,3.0,15.15,73.5,72.69,52.75
2018,9,14,7,0,86.0,83.0,3.1,15.4,102.0,103.94,78.95
2018,9,14,7,15,93.5,104.0,3.15,15.55,129.5,132.7,103.91
2018,9,14,7,30,101.0,125.0,3.2,15.7,157.0,162.35,129.28
2018,9,14,7,45,104.5,145.5,3.2,15.85,184.0,190.64,153.12
2018,9,14,8,0,108.0,166.0,3.2,16.0,211.0,219.26,176.74
2018,9,14,8,15,101.0,185.0,3.15,16.2,231.0,241.15,194.31
2018,9,14,8,30,94.0,204.0,3.1,16.4,251.0,258.13,207.53
2018,9,14,8,45,144.5,221.5,3.1,16.6,302.0,316.27,254.18
2018,9,14,9,0,195.0,239.0,3.1,16.8,353.0,374.75,300.38
2018,9,14,9,15,250.5,256.0,3.05,17.0,413.0,445.82,355.48
2018,9,14,9,30,306.0,273.0,3.0,17.2,473.0,515.59,408.49
2018,9,14,9,45,255.0,300.5,3.0,17.4,473.0,516.74,406.75
2018,9,14,10,0,204.0,328.0,3.0,17.6,473.0,506.72,396.91
2018,9,14,10,15,201.0,343.5,3.0,17.75,491.5,527.09,411.24
2018,9,14,10,30,198.0,359.0,3.0,17.9,510.0,546.61,424.68
2018,9,14,10,45,222.0,366.0,3.0,18.1,539.5,580.3,449.31
2018,9,14,11,0,246.0,373.0,3.0,18.3,569.0,622.3,479.52
2018,9,14,11,15,329.0,354.0,3.05,18.45,620.5,683.08,525.46
2018,9,14,11,30,412.0,335.0,3.1,18.6,672.0,752.32,576.44
2018,9,14,11,45,464.0,318.0,3.15,18.75,700.0,787.09,601.87
2018,9,14,12,0,516.0,301.0,3.2,18.9,728.0,820.28,626.29
2018,9,14,12,15,474.5,315.5,3.3,18.95,707.5,795.89,608.1
2018,9,14,12,30,433.0,330.0,3.4,19.0,687.0,769.57,588.87
2018,9,14,12,45,390.0,341.5,3.5,19.05,660.0,729.82,560.18
2018,9,14,13,0,347.0,353.0,3.6,19.1,633.0,697.26,536.25
2018,9,14,13,15,388.5,329.0,3.75,19.1,635.5,703.16,543.08
2018,9,14,13,30,430.0,305.0,3.9,19.1,638.0,713.49,552.66
2018,9,14,13,45,610.0,220.0,4.0,19.1,675.0,771.08,600.56
2018,9,14,14,0,790.0,135.0,4.1,19.1,712.0,811.8,632.27
2018,9,14,14,15,844.5,107.5,4.2,19.0,699.5,801.41,626.23
2018,9,14,14,30,899.0,80.0,4.3,18.9,687.0,781.21,613.48
2018,9,14,14,45,886.5,78.5,4.45,18.85,648.0,736.77,583.25
2018,9,14,15,0,874.0,77.0,4.6,18.8,609.0,690.59,551.36
2018,9,14,15,15,857.5,75.0,4.6,18.8,564.5,639.78,513.84
2018,9,14,15,30,841.0,73.0,4.6,18.8,520.0,588.12,473.35
2018,9,14,15,45,796.5,75.0,4.75,18.5,466.5,526.19,424.44
2018,9,14,16,0,752.0,77.0,4.9,18.2,413.0,464.91,374.61
2018,9,14,16,15,674.0,78.0,4.95,18.0,352.0,390.62,312.83
2018,9,14,16,30,596.0,79.0,5.0,17.8,291.0,323.07,255.4
2018,9,14,16,45,585.5,67.5,5.05,17.55,247.5,273.09,210.5
2018,9,14,17,0,575.0,56.0,5.1,17.3,204.0,223.58,164.81
2018,9,14,17,15,473.0,51.0,5.1,17.05,154.0,160.9,111.15
2018,9,14,17,30,371.0,46.0,5.1,16.8,104.0,109.78,69.23
2018,9,14,17,45,247.5,34.0,5.15,16.5,66.5,60.81,32.38
2018,9,14,18,0,124.0,22.0,5.2,16.2,29.0,25.79,0.0
2018,9,14,18,15,62.0,11.0,5.15,16.1,14.5,10.81,0.0
2018,9,14,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.1,15.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.5,4.3,14.8,9.0,0.0,0.0
2018,9,15,6,0,144.0,15.0,4.4,14.9,18.0,15.4,0.0
2018,9,15,6,15,281.0,25.0,4.5,15.1,51.5,41.71,9.3
2018,9,15,6,30,418.0,35.0,4.6,15.3,85.0,87.44,47.51
2018,9,15,6,45,447.5,45.0,4.75,15.45,122.5,128.92,83.12
2018,9,15,7,0,477.0,55.0,4.9,15.6,160.0,173.72,123.64
2018,9,15,7,15,356.5,85.0,4.9,15.8,175.0,195.91,149.93
2018,9,15,7,30,236.0,115.0,4.9,16.0,190.0,202.43,160.5
2018,9,15,7,45,221.0,139.0,4.95,16.15,219.0,234.68,188.84
2018,9,15,8,0,206.0,163.0,5.0,16.3,248.0,261.75,211.95
2018,9,15,8,15,239.5,180.5,5.0,16.45,291.0,311.92,253.24
2018,9,15,8,30,273.0,198.0,5.0,16.6,334.0,361.76,293.7
2018,9,15,8,45,311.0,212.5,5.0,16.75,381.5,413.95,335.52
2018,9,15,9,0,349.0,227.0,5.0,16.9,429.0,468.93,378.9
2018,9,15,9,15,322.5,249.0,5.0,17.05,446.0,488.93,393.23
2018,9,15,9,30,296.0,271.0,5.0,17.2,463.0,505.9,404.95
2018,9,15,9,45,236.5,297.5,5.0,17.35,456.5,499.1,397.29
2018,9,15,10,0,177.0,324.0,5.0,17.5,450.0,480.55,380.59
2018,9,15,10,15,216.0,320.5,5.0,17.65,480.0,515.25,407.79
2018,9,15,10,30,255.0,317.0,5.0,17.8,510.0,558.99,441.33
2018,9,15,10,45,332.0,316.0,5.05,17.9,574.5,632.77,498.28
2018,9,15,11,0,409.0,315.0,5.1,18.0,639.0,716.1,561.1
2018,9,15,11,15,425.5,316.5,5.15,18.05,658.5,739.78,578.28
2018,9,15,11,30,442.0,318.0,5.2,18.1,678.0,762.07,594.7
2018,9,15,11,45,533.0,278.5,5.25,18.2,715.5,809.78,632.23
2018,9,15,12,0,624.0,239.0,5.3,18.3,753.0,858.68,670.12
2018,9,15,12,15,679.5,211.5,5.35,18.3,769.5,881.89,687.63
2018,9,15,12,30,735.0,184.0,5.4,18.3,786.0,901.46,702.01
2018,9,15,12,45,541.5,266.0,5.5,18.3,706.5,798.45,624.98
2018,9,15,13,0,348.0,348.0,5.6,18.3,627.0,692.22,541.63
2018,9,15,13,15,474.0,288.0,5.65,18.3,658.5,744.0,585.09
2018,9,15,13,30,600.0,228.0,5.7,18.3,690.0,784.38,619.24
2018,9,15,13,45,626.0,207.0,5.75,18.25,675.0,769.8,610.04
2018,9,15,14,0,652.0,186.0,5.8,18.2,660.0,751.43,598.15
2018,9,15,14,15,784.0,131.5,5.85,18.15,675.5,776.16,618.35
2018,9,15,14,30,916.0,77.0,5.9,18.1,691.0,788.26,628.81
2018,9,15,14,45,905.5,75.0,5.95,18.05,652.0,744.07,597.22
2018,9,15,15,0,895.0,73.0,6.0,18.0,613.0,697.92,564.02
2018,9,15,15,15,879.0,70.5,6.0,18.0,568.0,645.98,524.88
2018,9,15,15,30,863.0,68.0,6.0,18.0,523.0,593.09,482.58
2018,9,15,15,45,842.0,65.5,6.15,17.7,474.5,536.8,437.22
2018,9,15,16,0,821.0,63.0,6.3,17.4,426.0,480.65,390.45
2018,9,15,16,15,790.5,60.0,6.3,17.2,374.5,421.09,339.09
2018,9,15,16,30,760.0,57.0,6.3,17.0,323.0,362.14,286.79
2018,9,15,16,45,715.5,53.0,6.35,16.75,270.5,299.56,230.55
2018,9,15,17,0,671.0,49.0,6.4,16.5,218.0,241.04,176.9
2018,9,15,17,15,597.0,44.0,6.3,16.25,168.0,179.4,121.99
2018,9,15,17,30,523.0,39.0,6.2,16.0,118.0,125.85,75.99
2018,9,15,17,45,378.0,30.5,6.1,15.7,76.0,70.23,34.29
2018,9,15,18,0,233.0,22.0,6.0,15.4,34.0,30.42,0.0
2018,9,15,18,15,116.5,11.0,5.8,15.3,17.0,10.81,0.0
2018,9,15,18,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.45,15.1,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,16,5,45,52.5,6.0,3.1,14.85,7.0,0.0,0.0
2018,9,16,6,0,105.0,12.0,3.1,15.0,14.0,12.19,0.0
2018,9,16,6,15,270.5,23.0,3.25,15.3,49.0,38.75,6.19
2018,9,16,6,30,436.0,34.0,3.4,15.6,84.0,88.28,47.18
2018,9,16,6,45,446.5,44.0,3.55,15.9,118.5,127.37,81.55
2018,9,16,7,0,457.0,54.0,3.7,16.2,153.0,167.55,118.64
2018,9,16,7,15,393.5,79.0,3.7,16.4,180.5,200.54,152.12
2018,9,16,7,30,330.0,104.0,3.7,16.6,208.0,227.1,178.54
2018,9,16,7,45,324.0,124.0,3.65,16.8,241.0,261.3,208.81
2018,9,16,8,0,318.0,144.0,3.6,17.0,274.0,297.25,239.39
2018,9,16,8,15,273.5,168.0,3.6,17.2,290.0,316.38,255.33
2018,9,16,8,30,229.0,192.0,3.6,17.4,306.0,330.51,266.3
2018,9,16,8,45,200.0,221.5,3.55,17.6,328.0,350.36,281.2
2018,9,16,9,0,171.0,251.0,3.5,17.8,350.0,371.47,296.44
2018,9,16,9,15,250.0,259.0,3.5,18.0,415.0,448.47,356.93
2018,9,16,9,30,329.0,267.0,3.5,18.2,480.0,525.95,416.55
2018,9,16,9,45,408.5,255.5,3.45,18.4,534.0,594.74,468.72
2018,9,16,10,0,488.0,244.0,3.4,18.6,588.0,661.79,518.8
2018,9,16,10,15,504.5,251.0,3.4,18.75,619.5,698.47,544.63
2018,9,16,10,30,521.0,258.0,3.4,18.9,651.0,734.23,569.67
2018,9,16,10,45,641.5,212.5,3.4,19.05,709.5,808.73,625.27
2018,9,16,11,0,762.0,167.0,3.4,19.2,768.0,878.85,673.42
2018,9,16,11,15,802.0,150.5,3.4,19.3,792.5,910.12,693.79
2018,9,16,11,30,842.0,134.0,3.4,19.4,817.0,938.89,712.68
2018,9,16,11,45,883.0,115.5,3.45,19.45,836.0,958.15,725.57
2018,9,16,12,0,924.0,97.0,3.5,19.5,855.0,979.8,740.24
2018,9,16,12,15,942.5,87.5,3.55,19.55,858.5,986.25,744.68
2018,9,16,12,30,961.0,78.0,3.6,19.6,862.0,988.79,746.73
2018,9,16,12,45,957.5,78.5,3.7,19.6,851.0,977.77,740.21
2018,9,16,13,0,954.0,79.0,3.8,19.6,840.0,963.07,731.35
2018,9,16,13,15,950.0,78.0,3.9,19.55,821.0,942.71,718.8
2018,9,16,13,30,946.0,77.0,4.0,19.5,802.0,918.89,703.87
2018,9,16,13,45,941.0,76.0,4.1,19.5,776.5,890.88,685.84
2018,9,16,14,0,936.0,75.0,4.2,19.5,751.0,859.74,665.52
2018,9,16,14,15,928.0,73.5,4.3,19.4,718.0,822.69,641.07
2018,9,16,14,30,920.0,72.0,4.4,19.3,685.0,783.05,614.65
2018,9,16,14,45,908.0,71.0,4.5,19.2,646.0,738.66,584.48
2018,9,16,15,0,896.0,70.0,4.6,19.1,607.0,692.44,552.46
2018,9,16,15,15,880.0,68.0,4.6,19.1,562.0,640.98,514.45
2018,9,16,15,30,864.0,66.0,4.6,19.1,517.0,588.58,473.3
2018,9,16,15,45,842.0,64.0,4.8,18.75,468.5,532.25,429.01
2018,9,16,16,0,820.0,62.0,5.0,18.4,420.0,476.17,383.19
2018,9,16,16,15,788.5,58.5,5.05,18.15,368.0,415.76,331.89
2018,9,16,16,30,757.0,55.0,5.1,17.9,316.0,356.07,279.61
2018,9,16,16,45,710.0,51.5,5.15,17.7,264.0,293.5,223.84
2018,9,16,17,0,663.0,48.0,5.2,17.5,212.0,235.29,170.9
2018,9,16,17,15,587.5,42.5,5.15,17.2,162.0,173.54,116.48
2018,9,16,17,30,512.0,37.0,5.1,16.9,112.0,120.12,71.16
2018,9,16,17,45,368.5,29.0,5.05,16.6,71.5,66.39,30.97
2018,9,16,18,0,225.0,21.0,5.0,16.3,31.0,28.21,0.0
2018,9,16,18,15,112.5,10.5,4.85,16.2,15.5,10.32,0.0
2018,9,16,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,17,5,45,52.5,5.5,3.35,14.85,6.5,0.0,0.0
2018,9,17,6,0,105.0,11.0,3.4,15.0,13.0,11.12,0.0
2018,9,17,6,15,269.5,22.0,3.6,15.2,47.5,37.39,3.43
2018,9,17,6,30,434.0,33.0,3.8,15.4,82.0,86.69,45.83
2018,9,17,6,45,409.5,36.0,3.95,15.65,101.5,112.24,70.62
2018,9,17,7,0,385.0,39.0,4.1,15.9,121.0,134.51,93.92
2018,9,17,7,15,195.0,63.5,4.1,16.0,105.5,123.2,93.35
2018,9,17,7,30,5.0,88.0,4.1,16.1,90.0,87.33,68.13
2018,9,17,7,45,30.5,123.5,4.1,16.25,136.0,135.21,107.86
2018,9,17,8,0,56.0,159.0,4.1,16.4,182.0,184.93,148.7
2018,9,17,8,15,59.5,179.5,4.1,16.55,206.5,210.62,169.42
2018,9,17,8,30,63.0,200.0,4.1,16.7,231.0,236.63,190.14
2018,9,17,8,45,96.5,226.0,4.15,16.8,279.0,287.05,230.7
2018,9,17,9,0,130.0,252.0,4.2,16.9,327.0,345.59,277.13
2018,9,17,9,15,116.0,268.5,4.2,17.0,339.0,358.95,286.54
2018,9,17,9,30,102.0,285.0,4.2,17.1,351.0,364.85,290.15
2018,9,17,9,45,95.0,298.5,4.25,17.2,362.5,377.28,299.04
2018,9,17,10,0,88.0,312.0,4.3,17.3,374.0,388.98,307.28
2018,9,17,10,15,86.0,325.5,4.4,17.35,388.0,404.19,318.49
2018,9,17,10,30,84.0,339.0,4.5,17.4,402.0,419.04,329.39
2018,9,17,10,45,118.5,356.0,4.6,17.5,447.5,477.6,374.7
2018,9,17,11,0,153.0,373.0,4.7,17.6,493.0,529.5,414.44
2018,9,17,11,15,131.5,377.0,4.85,17.6,481.5,516.53,403.8
2018,9,17,11,30,110.0,381.0,5.0,17.6,470.0,493.78,386.08
2018,9,17,11,45,113.0,385.5,5.1,17.6,477.5,510.99,399.21
2018,9,17,12,0,116.0,390.0,5.2,17.6,485.0,519.06,405.45
2018,9,17,12,15,147.0,390.0,5.35,17.55,509.5,548.09,428.83
2018,9,17,12,30,178.0,390.0,5.5,17.5,534.0,576.29,451.51
2018,9,17,12,45,223.0,378.5,5.6,17.5,557.0,603.94,474.22
2018,9,17,13,0,268.0,367.0,5.7,17.5,580.0,638.12,501.62
2018,9,17,13,15,475.0,278.0,5.8,17.45,644.0,732.22,579.55
2018,9,17,13,30,682.0,189.0,5.9,17.4,708.0,812.53,645.07
2018,9,17,13,45,801.0,137.0,5.95,17.35,726.5,838.87,665.37
2018,9,17,14,0,920.0,85.0,6.0,17.3,745.0,854.67,678.28
2018,9,17,14,15,910.5,83.5,6.05,17.2,711.5,816.86,651.78
2018,9,17,14,30,901.0,82.0,6.1,17.1,678.0,776.61,623.48
2018,9,17,14,45,888.5,80.5,6.15,17.05,638.5,731.98,591.46
2018,9,17,15,0,876.0,79.0,6.2,17.0,599.0,685.61,557.75
2018,9,17,15,15,859.0,76.0,6.2,17.0,554.0,633.28,517.26
2018,9,17,15,30,842.0,73.0,6.2,17.0,509.0,580.15,474.37
2018,9,17,15,45,819.0,70.5,6.2,16.8,460.5,525.33,429.27
2018,9,17,16,0,796.0,68.0,6.2,16.6,412.0,469.08,381.76
2018,9,17,16,15,763.0,65.0,6.15,16.45,361.0,408.63,329.36
2018,9,17,16,30,730.0,62.0,6.1,16.3,310.0,350.29,277.33
2018,9,17,16,45,679.5,57.5,6.05,16.15,257.5,287.1,220.51
2018,9,17,17,0,629.0,53.0,6.0,16.0,205.0,228.73,167.2
2018,9,17,17,15,546.5,47.0,5.95,15.8,155.5,167.16,113.05
2018,9,17,17,30,464.0,41.0,5.9,15.6,106.0,114.86,68.97
2018,9,17,17,45,323.0,31.0,5.8,15.45,67.0,62.72,29.21
2018,9,17,18,0,182.0,21.0,5.7,15.3,28.0,27.01,0.0
2018,9,17,18,15,91.0,10.5,5.6,15.2,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.75,14.55,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.8,14.6,1.0,0.98,0.0
2018,9,18,6,15,0.0,4.0,3.95,14.8,4.0,3.85,0.0
2018,9,18,6,30,0.0,7.0,4.1,15.0,7.0,6.74,0.0
2018,9,18,6,45,0.0,10.5,4.25,15.15,10.5,10.12,2.81
2018,9,18,7,0,0.0,14.0,4.4,15.3,14.0,13.5,5.79
2018,9,18,7,15,0.0,22.0,4.35,15.45,22.0,21.22,12.44
2018,9,18,7,30,0.0,30.0,4.3,15.6,30.0,28.95,19.04
2018,9,18,7,45,0.0,61.0,4.3,15.7,61.0,58.95,44.42
2018,9,18,8,0,0.0,92.0,4.3,15.8,92.0,89.25,69.72
2018,9,18,8,15,0.0,98.5,4.25,16.0,98.5,95.58,74.7
2018,9,18,8,30,0.0,105.0,4.2,16.2,105.0,101.92,79.65
2018,9,18,8,45,0.0,111.0,4.2,16.35,111.0,107.78,84.18
2018,9,18,9,0,0.0,117.0,4.2,16.5,117.0,113.66,88.71
2018,9,18,9,15,0.0,117.0,4.2,16.6,117.0,113.63,88.4
2018,9,18,9,30,0.0,117.0,4.2,16.7,117.0,113.61,88.13
2018,9,18,9,45,0.0,130.0,4.2,16.85,130.0,126.44,98.3
2018,9,18,10,0,0.0,143.0,4.2,17.0,143.0,139.31,108.44
2018,9,18,10,15,2.0,161.5,4.2,17.05,163.0,159.35,124.42
2018,9,18,10,30,4.0,180.0,4.2,17.1,183.0,179.57,140.43
2018,9,18,10,45,5.0,186.5,4.15,17.2,190.5,187.03,146.15
2018,9,18,11,0,6.0,193.0,4.1,17.3,198.0,194.53,151.92
2018,9,18,11,15,6.5,199.0,4.1,17.35,204.5,201.09,156.98
2018,9,18,11,30,7.0,205.0,4.1,17.4,211.0,207.64,162.04
2018,9,18,11,45,6.5,201.0,4.05,17.45,206.5,203.21,158.42
2018,9,18,12,0,6.0,197.0,4.0,17.5,202.0,198.76,154.83
2018,9,18,12,15,5.0,190.0,4.15,17.55,194.0,190.81,148.52
2018,9,18,12,30,4.0,183.0,4.3,17.6,186.0,182.86,142.24
2018,9,18,12,45,6.0,200.0,4.4,17.6,204.5,201.67,157.33
2018,9,18,13,0,8.0,217.0,4.5,17.6,223.0,220.49,172.38
2018,9,18,13,15,9.5,223.5,4.65,17.6,230.5,228.25,178.74
2018,9,18,13,30,11.0,230.0,4.8,17.6,238.0,235.96,185.1
2018,9,18,13,45,13.5,238.0,5.0,17.55,247.5,245.96,193.43
2018,9,18,14,0,16.0,246.0,5.2,17.5,257.0,255.84,201.7
2018,9,18,14,15,17.0,239.5,5.35,17.4,251.0,249.65,197.29
2018,9,18,14,30,18.0,233.0,5.5,17.3,245.0,243.36,192.84
2018,9,18,14,45,12.0,208.5,5.65,17.2,216.5,213.69,169.43
2018,9,18,15,0,6.0,184.0,5.8,17.1,188.0,184.55,146.27
2018,9,18,15,15,4.5,169.5,5.8,17.1,172.5,168.91,133.94
2018,9,18,15,30,3.0,155.0,5.8,17.1,157.0,153.43,121.65
2018,9,18,15,45,11.0,149.0,5.95,16.75,154.0,151.77,120.97
2018,9,18,16,0,19.0,143.0,6.1,16.4,151.0,149.33,119.49
2018,9,18,16,15,168.0,121.0,6.15,16.2,178.0,199.35,161.08
2018,9,18,16,30,317.0,99.0,6.2,16.0,205.0,226.95,181.26
