Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,15,404.5,39.5,3.55,15.95,99.0,112.62,69.46
2018,9,28,17,30,298.0,31.0,3.5,15.8,56.0,66.76,30.56
2018,9,28,17,45,175.5,19.5,3.45,15.65,31.5,28.31,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.5,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.45,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.0,15.85,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.1,15.9,6.0,0.0,0.0
2018,9,29,6,15,52.5,13.5,3.25,16.2,15.0,15.78,0.0
2018,9,29,6,30,54.0,20.0,3.4,16.5,24.0,26.48,10.02
2018,9,29,6,45,30.5,36.5,3.6,16.8,39.0,41.05,26.52
2018,9,29,7,0,7.0,53.0,3.8,17.1,54.0,53.21,38.42
2018,9,29,7,15,26.5,75.0,3.75,17.3,82.0,82.2,62.59
2018,9,29,7,30,46.0,97.0,3.7,17.5,110.0,112.62,88.04
2018,9,29,7,45,61.5,116.0,3.65,17.7,136.5,140.53,111.38
2018,9,29,8,0,77.0,135.0,3.6,17.9,163.0,170.11,135.87
2018,9,29,8,15,50.5,146.0,3.55,18.05,165.5,171.95,137.25
2018,9,29,8,30,24.0,157.0,3.5,18.2,168.0,167.67,133.21
2018,9,29,8,45,48.0,179.5,3.45,18.4,204.0,209.72,167.2
2018,9,29,9,0,72.0,202.0,3.4,18.6,240.0,250.55,199.75
2018,9,29,9,15,138.0,229.0,3.4,18.75,309.5,332.51,265.21
2018,9,29,9,30,204.0,256.0,3.4,18.9,379.0,414.16,329.06
2018,9,29,9,45,312.0,253.0,3.4,19.05,453.0,506.54,401.08
2018,9,29,10,0,420.0,250.0,3.4,19.2,527.0,605.92,476.57
2018,9,29,10,15,460.0,247.0,3.45,19.3,562.0,648.33,507.79
2018,9,29,10,30,500.0,244.0,3.5,19.4,597.0,691.08,539.28
2018,9,29,10,45,385.0,283.0,3.55,19.5,559.5,636.91,496.09
2018,9,29,11,0,270.0,322.0,3.6,19.6,522.0,585.25,454.5
2018,9,29,11,15,261.0,328.5,3.65,19.65,524.5,588.3,456.5
2018,9,29,11,30,252.0,335.0,3.7,19.7,527.0,590.06,457.28
2018,9,29,11,45,226.0,349.5,3.75,19.75,522.0,574.82,445.14
2018,9,29,12,0,200.0,364.0,3.8,19.8,517.0,567.39,438.68
2018,9,29,12,15,227.5,359.0,3.85,19.8,532.5,586.52,453.85
2018,9,29,12,30,255.0,354.0,3.9,19.8,548.0,613.38,474.39
2018,9,29,12,45,225.0,350.0,3.95,19.8,519.0,570.78,442.58
2018,9,29,13,0,195.0,346.0,4.0,19.8,490.0,536.88,417.15
2018,9,29,13,15,171.0,336.0,4.0,19.8,460.0,501.82,390.83
2018,9,29,13,30,147.0,326.0,4.0,19.8,430.0,467.05,364.55
2018,9,29,13,45,138.0,306.5,4.05,19.75,401.0,434.83,340.73
2018,9,29,14,0,129.0,287.0,4.1,19.7,372.0,402.66,316.72
2018,9,29,14,15,180.5,275.0,4.05,19.65,387.5,424.32,335.32
2018,9,29,14,30,232.0,263.0,4.0,19.6,403.0,441.97,350.42
2018,9,29,14,45,268.5,239.0,4.0,19.5,390.5,438.18,348.75
2018,9,29,15,0,305.0,215.0,4.0,19.4,378.0,424.24,339.1
2018,9,29,15,15,311.0,192.5,4.0,19.4,346.5,389.88,312.55
2018,9,29,15,30,317.0,170.0,4.0,19.4,315.0,354.26,284.45
2018,9,29,15,45,355.0,142.5,3.9,19.15,287.5,332.71,267.04
2018,9,29,16,0,393.0,115.0,3.8,18.9,260.0,301.68,240.94
2018,9,29,16,15,512.5,87.0,3.75,18.7,247.0,299.42,235.58
2018,9,29,16,30,632.0,59.0,3.7,18.5,234.0,281.28,214.51
2018,9,29,16,45,567.0,52.5,3.65,18.3,185.0,219.49,160.0
2018,9,29,17,0,502.0,46.0,3.6,18.1,136.0,164.44,111.51
2018,9,29,17,15,393.5,37.5,3.5,17.9,93.5,107.26,64.68
2018,9,29,17,30,285.0,29.0,3.4,17.7,51.0,61.81,25.3
2018,9,29,17,45,166.5,18.0,3.25,17.5,28.5,25.77,0.0
2018,9,29,18,0,48.0,7.0,3.1,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.05,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,30,5,45,15.0,3.0,1.25,16.35,2.5,0.0,0.0
2018,9,30,6,0,30.0,6.0,1.2,16.4,5.0,0.0,0.0
2018,9,30,6,15,112.0,18.0,1.25,16.6,25.0,22.93,0.0
2018,9,30,6,30,194.0,30.0,1.3,16.8,45.0,52.21,20.9
2018,9,30,6,45,320.0,40.0,1.35,17.0,87.0,96.95,59.46
2018,9,30,7,0,446.0,50.0,1.4,17.2,129.0,155.05,105.82
2018,9,30,7,15,516.0,57.0,1.4,17.45,177.0,208.72,152.27
2018,9,30,7,30,586.0,64.0,1.4,17.7,225.0,269.72,205.0
2018,9,30,7,45,634.0,69.0,1.35,17.95,274.5,326.94,254.34
2018,9,30,8,0,682.0,74.0,1.3,18.2,324.0,388.24,305.51
2018,9,30,8,15,714.5,77.5,1.3,18.45,371.5,443.26,350.51
2018,9,30,8,30,747.0,81.0,1.3,18.7,419.0,500.55,395.73
2018,9,30,8,45,770.0,84.0,1.3,18.95,463.5,552.95,435.81
2018,9,30,9,0,793.0,87.0,1.3,19.2,508.0,605.4,474.67
2018,9,30,9,15,763.0,104.5,1.35,19.4,534.5,637.31,497.28
2018,9,30,9,30,733.0,122.0,1.4,19.6,561.0,666.28,517.22
2018,9,30,9,45,794.0,107.5,1.45,19.75,607.5,721.11,555.24
2018,9,30,10,0,855.0,93.0,1.5,19.9,654.0,774.95,591.29
2018,9,30,10,15,801.5,120.5,1.6,20.0,663.5,790.19,601.02
2018,9,30,10,30,748.0,148.0,1.7,20.1,673.0,798.21,606.29
2018,9,30,10,45,767.0,145.5,1.8,20.2,697.0,825.24,624.75
2018,9,30,11,0,786.0,143.0,1.9,20.3,721.0,853.03,643.55
2018,9,30,11,15,772.0,151.0,1.95,20.35,726.5,860.15,647.98
2018,9,30,11,30,758.0,159.0,2.0,20.4,732.0,867.41,652.86
2018,9,30,11,45,661.0,204.5,2.1,20.45,706.0,833.39,630.21
2018,9,30,12,0,564.0,250.0,2.2,20.5,680.0,792.07,600.25
2018,9,30,12,15,478.5,272.0,2.25,20.45,635.5,737.04,560.69
2018,9,30,12,30,393.0,294.0,2.3,20.4,591.0,680.44,519.45
2018,9,30,12,45,256.5,299.5,2.35,20.3,492.0,552.44,425.28
2018,9,30,13,0,120.0,305.0,2.4,20.2,393.0,426.54,329.65
2018,9,30,13,15,109.0,276.5,2.45,20.05,355.0,384.16,298.92
2018,9,30,13,30,98.0,248.0,2.5,19.9,317.0,341.92,267.42
2018,9,30,13,45,145.5,272.0,2.55,19.75,370.0,403.55,316.19
2018,9,30,14,0,193.0,296.0,2.6,19.6,423.0,462.24,361.66
2018,9,30,14,15,173.5,280.5,2.6,19.5,390.0,424.61,333.16
2018,9,30,14,30,154.0,265.0,2.6,19.4,357.0,387.78,305.44
2018,9,30,14,45,129.5,242.0,2.65,19.25,316.0,340.54,269.44
2018,9,30,15,0,105.0,219.0,2.7,19.1,275.0,294.99,234.22
2018,9,30,15,15,60.0,186.5,2.7,19.1,218.0,224.26,178.02
2018,9,30,15,30,15.0,154.0,2.7,19.1,161.0,159.76,126.0
2018,9,30,15,45,7.5,125.5,2.6,18.9,129.0,126.7,99.49
2018,9,30,16,0,0.0,97.0,2.5,18.7,97.0,94.55,73.32
2018,9,30,16,15,0.0,80.0,2.35,18.6,80.0,77.77,59.56
2018,9,30,16,30,0.0,63.0,2.2,18.5,63.0,61.05,45.62
2018,9,30,16,45,0.0,49.5,2.05,18.35,49.5,47.85,34.44
2018,9,30,17,0,0.0,36.0,1.9,18.2,36.0,34.77,23.21
2018,9,30,17,15,22.5,25.5,1.75,18.1,27.0,28.51,16.46
2018,9,30,17,30,45.0,15.0,1.6,18.0,18.0,20.12,4.92
2018,9,30,17,45,45.0,11.0,1.45,17.85,11.5,12.84,0.0
2018,9,30,18,0,45.0,7.0,1.3,17.7,5.0,0.0,0.0
2018,9,30,18,15,22.5,3.5,1.2,17.6,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.3,17.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.2,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.2,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.0,1.6,16.35,10.5,11.38,0.0
2018,10,1,6,30,34.0,14.0,1.7,16.5,16.0,17.99,3.9
2018,10,1,6,45,17.0,25.5,1.75,16.6,26.5,27.64,16.09
2018,10,1,7,0,0.0,37.0,1.8,16.7,37.0,35.74,24.18
2018,10,1,7,15,0.0,53.0,1.8,16.95,53.0,51.34,37.59
2018,10,1,7,30,0.0,69.0,1.8,17.2,69.0,67.05,50.92
2018,10,1,7,45,0.0,88.5,1.8,17.45,88.5,86.33,66.99
2018,10,1,8,0,0.0,108.0,1.8,17.7,108.0,105.66,82.82
2018,10,1,8,15,2.5,127.5,1.8,18.0,128.5,126.29,99.45
2018,10,1,8,30,5.0,147.0,1.8,18.3,149.0,147.23,116.09
2018,10,1,8,45,17.5,171.5,1.8,18.6,180.5,179.47,141.78
2018,10,1,9,0,30.0,196.0,1.8,18.9,212.0,217.63,171.8
2018,10,1,9,15,49.0,225.0,1.8,19.15,253.0,262.15,206.52
2018,10,1,9,30,68.0,254.0,1.8,19.4,294.0,308.24,241.87
2018,10,1,9,45,58.0,257.5,1.8,19.65,293.0,306.58,239.49
2018,10,1,10,0,48.0,261.0,1.8,19.9,292.0,304.14,236.71
2018,10,1,10,15,75.5,277.5,1.8,20.1,329.0,345.23,268.34
2018,10,1,10,30,103.0,294.0,1.8,20.3,366.0,387.61,300.34
2018,10,1,10,45,77.0,300.0,1.8,20.5,354.5,373.89,288.41
2018,10,1,11,0,51.0,306.0,1.8,20.7,343.0,358.92,275.82
2018,10,1,11,15,51.5,311.0,1.95,20.75,349.0,365.38,280.77
2018,10,1,11,30,52.0,316.0,2.1,20.8,355.0,371.68,285.53
2018,10,1,11,45,48.5,313.0,2.2,20.85,349.5,365.58,280.86
2018,10,1,12,0,45.0,310.0,2.3,20.9,344.0,359.27,276.12
2018,10,1,12,15,108.0,326.5,2.4,20.85,407.5,442.69,340.81
2018,10,1,12,30,171.0,343.0,2.5,20.8,471.0,516.31,396.85
2018,10,1,12,45,263.5,327.0,2.6,20.75,521.0,587.87,451.88
2018,10,1,13,0,356.0,311.0,2.7,20.7,571.0,647.21,497.51
2018,10,1,13,15,458.0,263.5,2.65,20.6,588.5,684.65,527.33
2018,10,1,13,30,560.0,216.0,2.6,20.5,606.0,708.33,547.35
2018,10,1,13,45,532.0,212.0,2.5,20.4,571.0,666.67,516.94
2018,10,1,14,0,504.0,208.0,2.4,20.3,536.0,624.55,486.38
2018,10,1,14,15,326.0,233.5,2.3,20.15,441.5,494.5,387.4
2018,10,1,14,30,148.0,259.0,2.2,20.0,347.0,376.76,295.32
2018,10,1,14,45,169.0,242.5,2.05,19.9,336.5,367.42,289.5
2018,10,1,15,0,190.0,226.0,1.9,19.8,326.0,355.98,281.32
2018,10,1,15,15,228.0,199.5,1.9,19.8,309.0,346.72,274.98
2018,10,1,15,30,266.0,173.0,1.9,19.8,292.0,327.9,260.67
2018,10,1,15,45,277.5,152.5,1.65,19.6,264.0,298.28,236.77
2018,10,1,16,0,289.0,132.0,1.4,19.4,236.0,267.0,210.81
2018,10,1,16,15,251.5,115.0,1.3,19.25,195.5,218.87,171.1
2018,10,1,16,30,214.0,98.0,1.2,19.1,155.0,174.48,133.98
2018,10,1,16,45,176.0,79.5,1.1,19.0,119.5,132.34,98.49
2018,10,1,17,0,138.0,61.0,1.0,18.9,84.0,94.45,66.68
2018,10,1,17,15,117.0,42.5,0.95,18.75,57.5,63.64,40.29
2018,10,1,17,30,96.0,24.0,0.9,18.6,31.0,34.11,8.99
2018,10,1,17,45,69.0,15.0,0.85,18.45,17.5,17.62,0.0
2018,10,1,18,0,42.0,6.0,0.8,18.3,4.0,0.0,0.0
2018,10,1,18,15,21.0,3.0,0.75,18.25,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.55,17.6,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.5,17.6,4.0,0.0,0.0
2018,10,2,6,15,44.0,6.5,1.55,17.7,7.0,8.36,0.0
2018,10,2,6,30,44.0,7.0,1.6,17.8,10.0,12.15,0.0
2018,10,2,6,45,22.0,14.0,1.7,17.95,15.5,17.63,7.65
2018,10,2,7,0,0.0,21.0,1.8,18.1,21.0,20.26,11.18
2018,10,2,7,15,0.0,24.5,1.8,18.3,24.5,23.64,14.22
2018,10,2,7,30,0.0,28.0,1.8,18.5,28.0,27.02,17.15
2018,10,2,7,45,0.0,50.5,1.85,18.75,50.5,48.78,35.42
2018,10,2,8,0,0.0,73.0,1.9,19.0,73.0,70.64,53.53
2018,10,2,8,15,0.0,90.5,2.0,19.25,90.5,87.88,67.56
2018,10,2,8,30,0.0,108.0,2.1,19.5,108.0,105.18,81.46
2018,10,2,8,45,8.0,121.0,2.2,19.75,125.0,122.74,95.56
2018,10,2,9,0,16.0,134.0,2.3,20.0,142.0,141.03,110.17
2018,10,2,9,15,27.5,185.0,2.4,20.2,200.5,205.42,161.38
2018,10,2,9,30,39.0,236.0,2.5,20.4,259.0,268.41,210.36
2018,10,2,9,45,36.0,230.0,2.6,20.6,252.0,260.9,203.82
2018,10,2,10,0,33.0,224.0,2.7,20.8,245.0,253.21,197.4
2018,10,2,10,15,45.5,258.5,2.75,21.0,289.0,300.74,234.0
2018,10,2,10,30,58.0,293.0,2.8,21.2,333.0,349.09,270.55
2018,10,2,10,45,112.0,310.0,2.85,21.35,390.5,422.82,327.23
2018,10,2,11,0,166.0,327.0,2.9,21.5,448.0,490.32,378.25
2018,10,2,11,15,126.5,318.5,2.95,21.6,411.5,448.54,345.62
2018,10,2,11,30,87.0,310.0,3.0,21.7,375.0,396.57,305.66
2018,10,2,11,45,57.0,273.5,3.05,21.8,316.0,330.99,255.48
2018,10,2,12,0,27.0,237.0,3.1,21.9,257.0,265.4,204.54
2018,10,2,12,15,32.5,220.0,3.15,21.9,244.0,252.41,195.09
2018,10,2,12,30,38.0,203.0,3.2,21.9,231.0,239.32,185.41
2018,10,2,12,45,116.0,264.0,3.25,21.85,348.5,380.28,295.97
2018,10,2,13,0,194.0,325.0,3.3,21.8,466.0,512.18,395.9
2018,10,2,13,15,174.0,319.5,3.35,21.7,443.5,485.63,375.56
2018,10,2,13,30,154.0,314.0,3.4,21.6,421.0,459.22,355.97
2018,10,2,13,45,152.5,300.0,3.45,21.55,402.5,438.85,341.41
2018,10,2,14,0,151.0,286.0,3.5,21.5,384.0,418.06,326.39
2018,10,2,14,15,94.5,251.0,3.5,21.3,311.0,326.67,256.04
2018,10,2,14,30,38.0,216.0,3.5,21.1,238.0,246.33,192.89
2018,10,2,14,45,83.0,210.0,3.55,20.95,254.0,268.88,212.48
2018,10,2,15,0,128.0,204.0,3.6,20.8,270.0,293.04,232.73
2018,10,2,15,15,155.0,188.0,3.6,20.8,261.0,286.08,227.79
2018,10,2,15,30,182.0,172.0,3.6,20.8,252.0,276.33,220.3
2018,10,2,15,45,107.0,139.0,3.5,20.4,184.5,195.91,155.56
2018,10,2,16,0,32.0,106.0,3.4,20.0,117.0,119.83,93.69
2018,10,2,16,15,132.0,87.0,3.25,19.8,123.0,139.72,109.05
2018,10,2,16,30,232.0,68.0,3.1,19.6,129.0,151.18,115.17
2018,10,2,16,45,254.5,59.5,3.0,19.4,112.5,134.6,98.19
2018,10,2,17,0,277.0,51.0,2.9,19.2,96.0,115.21,78.27
2018,10,2,17,15,180.5,34.0,2.7,19.0,59.0,65.82,39.04
2018,10,2,17,30,84.0,17.0,2.5,18.8,22.0,25.92,2.36
2018,10,2,17,45,42.0,8.5,2.3,18.6,11.0,9.97,0.0
2018,10,2,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,5,45,19.0,3.0,1.05,18.15,2.0,0.0,0.0
2018,10,3,6,0,38.0,6.0,1.0,18.2,4.0,0.0,0.0
2018,10,3,6,15,38.0,7.0,1.1,18.25,7.5,8.54,0.0
2018,10,3,6,30,38.0,8.0,1.2,18.3,11.0,12.53,0.0
2018,10,3,6,45,19.0,10.0,1.25,18.4,11.5,13.06,4.05
2018,10,3,7,0,0.0,12.0,1.3,18.5,12.0,11.57,3.95
2018,10,3,7,15,0.0,17.5,1.4,18.6,17.5,16.88,8.53
2018,10,3,7,30,0.0,23.0,1.5,18.7,23.0,22.19,13.07
2018,10,3,7,45,3.0,54.0,1.55,18.8,55.0,53.33,39.21
2018,10,3,8,0,6.0,85.0,1.6,18.9,87.0,85.24,65.66
2018,10,3,8,15,8.0,87.0,1.7,18.95,90.0,88.34,68.07
2018,10,3,8,30,10.0,89.0,1.8,19.0,93.0,91.67,70.7
2018,10,3,8,45,5.0,76.5,1.9,19.1,78.5,76.91,58.3
2018,10,3,9,0,0.0,64.0,2.0,19.2,64.0,61.87,45.67
2018,10,3,9,15,1.0,107.0,2.0,19.3,107.5,104.56,80.41
2018,10,3,9,30,2.0,150.0,2.0,19.4,151.0,148.18,115.25
2018,10,3,9,45,12.0,172.5,2.0,19.5,180.0,178.27,139.13
2018,10,3,10,0,22.0,195.0,2.0,19.6,209.0,214.21,167.39
2018,10,3,10,15,46.5,233.5,1.95,19.7,265.0,275.03,214.99
2018,10,3,10,30,71.0,272.0,1.9,19.8,321.0,337.4,262.75
2018,10,3,10,45,85.0,282.0,1.85,19.9,342.5,361.41,280.62
2018,10,3,11,0,99.0,292.0,1.8,20.0,364.0,394.09,304.95
2018,10,3,11,15,59.0,262.0,1.85,20.05,305.0,319.66,247.51
2018,10,3,11,30,19.0,232.0,1.9,20.1,246.0,246.14,190.08
2018,10,3,11,45,18.5,242.0,1.9,20.1,255.5,255.99,197.81
2018,10,3,12,0,18.0,252.0,1.9,20.1,265.0,265.81,205.24
2018,10,3,12,15,84.0,289.5,2.0,20.05,351.5,372.25,288.66
2018,10,3,12,30,150.0,327.0,2.1,20.0,438.0,479.73,370.2
2018,10,3,12,45,137.0,321.0,2.15,20.0,421.0,460.18,355.07
2018,10,3,13,0,124.0,315.0,2.2,20.0,404.0,440.39,340.47
2018,10,3,13,15,85.5,297.5,2.25,19.95,358.0,378.28,293.42
2018,10,3,13,30,47.0,280.0,2.3,19.9,312.0,325.95,253.15
2018,10,3,13,45,33.0,251.5,2.3,19.85,273.5,283.2,220.54
2018,10,3,14,0,19.0,223.0,2.3,19.8,235.0,235.32,183.49
2018,10,3,14,15,149.5,186.5,2.3,19.75,274.0,304.99,242.53
2018,10,3,14,30,280.0,150.0,2.3,19.7,313.0,365.59,292.73
2018,10,3,14,45,286.0,149.0,2.25,19.7,305.5,357.02,285.74
2018,10,3,15,0,292.0,148.0,2.2,19.7,298.0,340.64,272.9
2018,10,3,15,15,279.5,130.0,2.2,19.7,263.0,300.89,241.47
2018,10,3,15,30,267.0,112.0,2.2,19.7,228.0,267.04,214.14
2018,10,3,15,45,268.0,105.0,2.2,19.6,210.0,246.2,196.69
2018,10,3,16,0,269.0,98.0,2.2,19.5,192.0,224.7,178.08
2018,10,3,16,15,165.0,76.5,2.15,19.4,131.5,143.62,111.65
2018,10,3,16,30,61.0,55.0,2.1,19.3,71.0,75.83,56.44
2018,10,3,16,45,135.0,40.5,2.1,19.2,65.0,78.9,55.95
2018,10,3,17,0,209.0,26.0,2.1,19.1,59.0,74.55,47.66
2018,10,3,17,15,209.5,24.5,2.05,18.9,47.0,60.47,33.3
2018,10,3,17,30,210.0,23.0,2.0,18.7,35.0,43.31,0.21
2018,10,3,17,45,105.0,11.5,1.9,18.5,17.5,15.0,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,4,6,15,0.0,2.0,1.7,17.05,2.0,1.97,0.0
2018,10,4,6,30,0.0,4.0,1.8,17.2,4.0,3.85,0.0
2018,10,4,6,45,0.0,7.5,1.9,17.3,7.5,7.23,0.13
2018,10,4,7,0,0.0,11.0,2.0,17.4,11.0,10.6,3.16
2018,10,4,7,15,0.0,19.0,2.05,17.5,19.0,18.32,9.78
2018,10,4,7,30,0.0,27.0,2.1,17.6,27.0,26.05,16.4
2018,10,4,7,45,0.0,48.0,2.15,17.7,48.0,46.36,33.55
2018,10,4,8,0,0.0,69.0,2.2,17.8,69.0,66.7,50.52
2018,10,4,8,15,0.0,91.5,2.25,17.9,91.5,88.92,68.84
2018,10,4,8,30,0.0,114.0,2.3,18.0,114.0,111.27,87.01
2018,10,4,8,45,1.0,127.5,2.4,18.1,128.0,125.23,98.12
2018,10,4,9,0,2.0,141.0,2.5,18.2,142.0,139.31,109.26
2018,10,4,9,15,11.5,173.0,2.6,18.25,179.5,177.97,140.36
2018,10,4,9,30,21.0,205.0,2.7,18.3,217.0,217.59,171.8
2018,10,4,9,45,20.5,208.0,2.8,18.35,220.5,220.76,173.88
2018,10,4,10,0,20.0,211.0,2.9,18.4,224.0,223.89,176.03
2018,10,4,10,15,18.0,217.0,3.05,18.4,229.0,228.81,179.62
2018,10,4,10,30,16.0,223.0,3.2,18.4,234.0,233.61,183.11
2018,10,4,10,45,25.5,253.5,3.35,18.45,271.5,280.48,219.88
2018,10,4,11,0,35.0,284.0,3.5,18.5,309.0,321.68,251.79
2018,10,4,11,15,61.5,308.5,3.65,18.5,353.5,371.74,291.01
2018,10,4,11,30,88.0,333.0,3.8,18.5,398.0,422.35,330.25
2018,10,4,11,45,98.5,341.5,3.9,18.5,414.5,441.43,344.87
2018,10,4,12,0,109.0,350.0,4.0,18.5,431.0,460.25,359.41
2018,10,4,12,15,127.0,348.5,4.15,18.45,442.5,483.42,377.68
2018,10,4,12,30,145.0,347.0,4.3,18.4,454.0,496.89,388.82
2018,10,4,12,45,162.5,340.0,4.45,18.4,458.0,503.03,394.57
2018,10,4,13,0,180.0,333.0,4.6,18.4,462.0,508.1,399.58
2018,10,4,13,15,167.0,324.0,4.7,18.3,441.0,484.0,381.61
2018,10,4,13,30,154.0,315.0,4.8,18.2,420.0,459.81,363.55
2018,10,4,13,45,251.5,267.5,4.85,18.1,431.0,489.76,390.54
2018,10,4,14,0,349.0,220.0,4.9,18.0,442.0,505.62,406.34
2018,10,4,14,15,582.5,152.0,4.85,17.95,499.0,603.85,487.11
2018,10,4,14,30,816.0,84.0,4.8,17.9,556.0,670.41,540.72
2018,10,4,14,45,803.5,81.0,4.75,17.8,518.5,626.88,507.69
2018,10,4,15,0,791.0,78.0,4.7,17.7,481.0,581.95,472.39
2018,10,4,15,15,768.0,75.0,4.7,17.7,437.0,529.84,430.52
2018,10,4,15,30,745.0,72.0,4.7,17.7,393.0,477.81,387.65
2018,10,4,15,45,718.5,68.0,4.6,17.55,347.5,423.43,341.75
2018,10,4,16,0,692.0,64.0,4.5,17.4,302.0,370.14,295.43
2018,10,4,16,15,649.5,59.0,4.5,17.2,254.0,311.19,243.64
2018,10,4,16,30,607.0,54.0,4.5,17.0,206.0,256.23,194.04
2018,10,4,16,45,535.0,47.5,4.5,16.85,159.0,195.31,140.0
2018,10,4,17,0,463.0,41.0,4.5,16.7,112.0,142.0,93.21
2018,10,4,17,15,329.0,32.0,4.5,16.55,72.5,85.05,47.37
2018,10,4,17,30,195.0,23.0,4.5,16.4,33.0,40.95,0.0
2018,10,4,17,45,97.5,11.5,4.5,16.25,16.5,14.44,0.0
2018,10,4,18,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,6,15,120.5,12.0,3.15,15.15,19.5,16.82,0.0
2018,10,5,6,30,241.0,24.0,3.1,15.4,39.0,49.16,5.34
2018,10,5,6,45,382.0,32.0,3.1,15.7,81.5,96.98,55.9
2018,10,5,7,0,523.0,40.0,3.1,16.0,124.0,158.71,105.73
2018,10,5,7,15,593.0,45.5,2.95,16.15,173.0,213.94,154.73
2018,10,5,7,30,663.0,51.0,2.8,16.3,222.0,276.88,210.62
2018,10,5,7,45,706.0,54.5,2.6,16.4,271.0,334.08,261.77
2018,10,5,8,0,749.0,58.0,2.4,16.5,320.0,394.62,314.15
2018,10,5,8,15,778.5,61.0,2.4,16.7,368.0,450.99,361.89
2018,10,5,8,30,808.0,64.0,2.4,16.9,416.0,508.56,408.99
2018,10,5,8,45,828.5,66.0,2.35,17.1,459.5,558.38,448.56
2018,10,5,9,0,849.0,68.0,2.3,17.3,503.0,609.8,488.02
2018,10,5,9,15,788.0,91.0,2.35,17.45,519.5,632.25,504.08
2018,10,5,9,30,727.0,114.0,2.4,17.6,536.0,646.3,513.43
2018,10,5,9,45,736.0,120.5,2.4,17.8,569.0,686.06,541.66
2018,10,5,10,0,745.0,127.0,2.4,18.0,602.0,723.96,567.43
2018,10,5,10,15,826.0,103.0,2.35,18.15,650.0,781.79,606.9
2018,10,5,10,30,907.0,79.0,2.3,18.3,698.0,838.2,644.43
2018,10,5,10,45,911.0,80.0,2.25,18.45,716.5,861.63,658.59
2018,10,5,11,0,915.0,81.0,2.2,18.6,735.0,881.8,670.76
2018,10,5,11,15,906.0,86.5,2.15,18.8,743.0,892.19,676.18
2018,10,5,11,30,897.0,92.0,2.1,19.0,751.0,898.83,679.24
2018,10,5,11,45,904.5,89.0,2.05,19.15,756.0,907.1,683.67
2018,10,5,12,0,912.0,86.0,2.0,19.3,761.0,911.84,685.8
2018,10,5,12,15,845.0,114.0,2.2,19.35,736.5,880.75,666.66
2018,10,5,12,30,778.0,142.0,2.4,19.4,712.0,851.96,649.05
2018,10,5,12,45,642.0,195.0,2.55,19.45,660.0,785.64,604.3
2018,10,5,13,0,506.0,248.0,2.7,19.5,608.0,712.75,550.39
2018,10,5,13,15,643.5,186.0,3.0,19.5,630.5,755.59,587.37
2018,10,5,13,30,781.0,124.0,3.3,19.5,653.0,783.94,609.96
2018,10,5,13,45,828.5,100.5,3.55,19.5,641.5,775.77,605.96
2018,10,5,14,0,876.0,77.0,3.8,19.5,630.0,758.04,595.27
2018,10,5,14,15,864.5,75.0,4.0,19.4,596.0,719.04,568.9
2018,10,5,14,30,853.0,73.0,4.2,19.3,562.0,677.98,540.69
2018,10,5,14,45,836.0,71.5,4.35,19.2,522.5,632.04,507.95
2018,10,5,15,0,819.0,70.0,4.5,19.1,483.0,584.98,471.93
2018,10,5,15,15,796.0,67.5,4.5,19.1,438.5,534.77,431.69
2018,10,5,15,30,773.0,65.0,4.5,19.1,394.0,482.1,388.5
2018,10,5,15,45,740.0,62.0,4.8,18.8,346.5,424.48,341.05
2018,10,5,16,0,707.0,59.0,5.1,18.5,299.0,368.55,293.23
2018,10,5,16,15,575.5,61.5,5.25,18.25,236.0,284.59,222.32
2018,10,5,16,30,444.0,64.0,5.4,18.0,173.0,213.18,161.73
2018,10,5,16,45,366.5,50.0,5.55,17.75,126.0,152.41,109.43
2018,10,5,17,0,289.0,36.0,5.7,17.5,79.0,100.16,65.32
2018,10,5,17,15,238.0,28.5,5.75,17.25,54.5,67.38,36.52
2018,10,5,17,30,187.0,21.0,5.8,17.0,30.0,37.37,0.0
2018,10,5,17,45,93.5,10.5,5.85,16.7,15.0,13.04,0.0
2018,10,5,18,0,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.8,16.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.65,16.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.35,16.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.2,16.15,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.05,16.3,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.1,16.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.15,16.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.25,16.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.35,16.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.4,16.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.2,15.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,10,6,6,15,115.5,11.5,4.15,16.1,18.0,16.0,0.0
2018,10,6,6,30,231.0,23.0,4.3,16.3,36.0,46.75,0.29
2018,10,6,6,45,371.5,30.5,4.45,16.55,77.5,93.38,52.94
2018,10,6,7,0,512.0,38.0,4.6,16.8,119.0,153.6,101.59
2018,10,6,7,15,356.0,46.0,4.65,17.0,112.0,150.0,108.97
2018,10,6,7,30,200.0,54.0,4.7,17.2,105.0,126.19,96.34
2018,10,6,7,45,100.0,67.5,4.75,17.4,93.0,107.35,83.66
2018,10,6,8,0,0.0,81.0,4.8,17.6,81.0,78.68,60.56
2018,10,6,8,15,0.0,92.5,4.85,17.75,92.5,89.97,69.83
2018,10,6,8,30,0.0,104.0,4.9,17.9,104.0,101.3,78.98
2018,10,6,8,45,44.0,152.0,4.95,18.1,174.5,178.78,143.01
2018,10,6,9,0,88.0,200.0,5.0,18.3,245.0,258.68,207.88
2018,10,6,9,15,246.0,201.0,5.0,18.45,340.0,380.0,307.17
2018,10,6,9,30,404.0,202.0,5.0,18.6,435.0,508.9,410.01
2018,10,6,9,45,630.5,148.0,5.05,18.8,536.0,636.56,511.8
2018,10,6,10,0,857.0,94.0,5.1,19.0,637.0,766.37,609.16
2018,10,6,10,15,893.5,86.0,5.15,19.15,673.0,810.73,640.04
2018,10,6,10,30,930.0,78.0,5.2,19.3,709.0,853.72,670.12
2018,10,6,10,45,935.5,78.5,5.25,19.4,728.5,878.25,686.85
2018,10,6,11,0,941.0,79.0,5.3,19.5,748.0,899.48,701.35
2018,10,6,11,15,943.5,80.0,5.35,19.6,760.0,915.2,712.01
2018,10,6,11,30,946.0,81.0,5.4,19.7,772.0,927.31,720.24
2018,10,6,11,45,947.0,81.0,5.45,19.75,775.5,933.3,724.4
2018,10,6,12,0,948.0,81.0,5.5,19.8,779.0,935.55,726.09
2018,10,6,12,15,945.5,81.0,5.55,19.85,773.5,930.94,723.06
2018,10,6,12,30,943.0,81.0,5.6,19.9,768.0,922.63,717.55
2018,10,6,12,45,938.5,81.0,5.7,19.95,754.5,908.92,708.61
2018,10,6,13,0,934.0,81.0,5.8,20.0,741.0,891.69,697.22
2018,10,6,13,15,928.0,80.5,5.8,20.05,720.5,869.22,681.58
2018,10,6,13,30,922.0,80.0,5.8,20.1,700.0,843.53,663.66
2018,10,6,13,45,912.0,79.0,5.85,20.1,671.5,811.04,641.11
2018,10,6,14,0,902.0,78.0,5.9,20.1,643.0,775.86,616.47
2018,10,6,14,15,889.0,76.5,6.0,20.1,607.5,735.48,587.94
2018,10,6,14,30,876.0,75.0,6.1,20.1,572.0,693.07,557.56
2018,10,6,14,45,858.5,73.5,6.2,20.1,531.5,645.94,522.66
2018,10,6,15,0,841.0,72.0,6.3,20.1,491.0,597.68,484.54
2018,10,6,15,15,817.5,69.0,6.3,20.1,445.5,545.72,442.32
2018,10,6,15,30,794.0,66.0,6.3,20.1,400.0,491.29,397.12
2018,10,6,15,45,760.0,63.5,6.45,19.85,351.5,432.81,347.97
2018,10,6,16,0,726.0,61.0,6.6,19.6,303.0,376.06,298.75
2018,10,6,16,15,675.5,57.0,6.6,19.3,253.0,313.76,243.89
2018,10,6,16,30,625.0,53.0,6.6,19.0,203.0,256.31,192.09
2018,10,6,16,45,542.5,46.5,6.6,18.7,154.5,192.27,135.76
2018,10,6,17,0,460.0,40.0,6.6,18.4,106.0,137.01,87.96
2018,10,6,17,15,321.0,30.5,6.6,18.15,67.5,80.09,41.66
2018,10,6,17,30,182.0,21.0,6.6,17.9,29.0,36.09,0.0
2018,10,6,17,45,91.0,10.5,6.6,17.6,14.5,10.32,0.0
2018,10,6,18,0,0.0,0.0,6.6,17.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.5,17.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.4,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.3,17.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.9,17.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.85,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.8,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.6,17.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.5,17.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.4,17.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.3,17.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.1,18.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.0,18.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.9,18.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.8,18.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.7,17.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.65,17.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.65,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.7,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,17.05,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,7,6,15,129.0,11.5,4.95,17.25,18.5,16.42,0.0
2018,10,7,6,30,258.0,23.0,5.1,17.5,37.0,48.86,0.0
2018,10,7,6,45,405.0,30.5,5.25,17.8,80.0,98.1,54.54
2018,10,7,7,0,552.0,38.0,5.4,18.1,123.0,160.81,105.25
2018,10,7,7,15,622.0,43.0,5.5,18.25,172.5,217.42,155.64
2018,10,7,7,30,692.0,48.0,5.6,18.4,222.0,281.11,212.74
2018,10,7,7,45,736.0,51.0,5.75,18.6,272.0,339.45,265.72
2018,10,7,8,0,780.0,54.0,5.9,18.8,322.0,401.17,320.39
2018,10,7,8,15,810.0,57.0,5.85,19.0,371.0,457.41,369.23
2018,10,7,8,30,840.0,60.0,5.8,19.2,420.0,516.24,418.61
2018,10,7,8,45,860.0,62.5,5.75,19.45,465.0,569.53,462.13
2018,10,7,9,0,880.0,65.0,5.7,19.7,510.0,622.35,504.0
2018,10,7,9,15,894.5,67.0,5.65,19.9,550.0,670.17,540.67
2018,10,7,9,30,909.0,69.0,5.6,20.1,590.0,716.45,573.68
2018,10,7,9,45,919.5,70.0,5.55,20.35,623.5,756.84,601.74
2018,10,7,10,0,930.0,71.0,5.5,20.6,657.0,794.87,627.75
2018,10,7,10,15,937.5,72.5,5.45,20.8,684.0,828.5,650.42
2018,10,7,10,30,945.0,74.0,5.4,21.0,711.0,859.18,670.8
2018,10,7,10,45,948.5,75.0,5.3,21.2,730.0,882.81,685.73
2018,10,7,11,0,952.0,76.0,5.2,21.4,749.0,903.0,698.2
2018,10,7,11,15,953.0,77.0,5.15,21.6,759.5,917.48,706.96
2018,10,7,11,30,954.0,78.0,5.1,21.8,770.0,928.28,713.24
2018,10,7,11,45,953.0,79.0,5.0,21.95,773.0,933.58,715.58
2018,10,7,12,0,952.0,80.0,4.9,22.1,776.0,935.11,715.43
2018,10,7,12,15,948.0,80.5,4.9,22.2,770.0,929.66,711.43
2018,10,7,12,30,944.0,81.0,4.9,22.3,764.0,920.52,705.04
2018,10,7,12,45,937.5,81.5,4.85,22.4,750.0,905.58,694.39
2018,10,7,13,0,931.0,82.0,4.8,22.5,736.0,887.16,681.47
2018,10,7,13,15,924.5,82.0,4.85,22.55,715.5,864.86,666.69
2018,10,7,13,30,918.0,82.0,4.9,22.6,695.0,839.35,649.66
2018,10,7,13,45,907.0,81.0,4.9,22.6,666.0,806.17,626.93
2018,10,7,14,0,896.0,80.0,4.9,22.6,637.0,770.37,602.24
2018,10,7,14,15,883.5,78.5,4.95,22.6,602.0,730.55,574.67
2018,10,7,14,30,871.0,77.0,5.0,22.6,567.0,688.69,545.3
2018,10,7,14,45,854.5,74.5,5.05,22.55,526.5,641.34,510.77
2018,10,7,15,0,838.0,72.0,5.1,22.5,486.0,592.78,473.29
2018,10,7,15,15,814.5,70.0,5.1,22.5,441.0,542.14,432.86
2018,10,7,15,30,791.0,68.0,5.1,22.5,396.0,489.01,389.46
2018,10,7,15,45,759.5,63.5,5.0,22.3,347.0,429.76,340.23
2018,10,7,16,0,728.0,59.0,4.9,22.1,298.0,372.05,290.82
2018,10,7,16,15,681.0,54.5,4.65,21.8,248.5,310.6,237.32
2018,10,7,16,30,634.0,50.0,4.4,21.5,199.0,253.06,186.08
2018,10,7,16,45,557.5,44.0,4.2,21.15,151.5,191.43,132.34
2018,10,7,17,0,481.0,38.0,4.0,20.8,104.0,137.37,85.91
2018,10,7,17,15,338.5,28.5,3.9,20.4,65.5,79.34,38.6
2018,10,7,17,30,196.0,19.0,3.8,20.0,27.0,33.83,0.0
2018,10,7,17,45,98.0,9.5,3.7,19.65,13.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.6,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.6,18.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.55,18.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.45,17.9,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.4,17.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.4,17.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,6,15,123.0,11.0,3.5,17.6,17.5,15.57,0.0
2018,10,8,6,30,246.0,22.0,3.6,17.9,35.0,46.27,0.0
2018,10,8,6,45,391.5,29.5,3.7,18.2,76.5,94.54,51.69
2018,10,8,7,0,537.0,37.0,3.8,18.5,118.0,155.85,101.21
2018,10,8,7,15,608.5,41.5,3.9,18.7,166.5,211.31,150.15
2018,10,8,7,30,680.0,46.0,4.0,18.9,215.0,274.01,205.82
2018,10,8,7,45,724.0,49.5,4.15,19.1,264.5,332.08,258.0
2018,10,8,8,0,768.0,53.0,4.3,19.3,314.0,393.56,311.84
2018,10,8,8,15,796.5,55.5,4.35,19.55,361.5,447.77,358.51
2018,10,8,8,30,825.0,58.0,4.4,19.8,409.0,504.47,405.65
2018,10,8,8,45,845.5,60.0,4.45,20.05,453.0,556.68,447.96
2018,10,8,9,0,866.0,62.0,4.5,20.3,497.0,608.51,488.76
2018,10,8,9,15,880.0,63.5,4.45,20.6,535.5,654.76,523.5
2018,10,8,9,30,894.0,65.0,4.4,20.9,574.0,699.46,554.55
2018,10,8,9,45,904.5,66.5,4.35,21.15,607.0,739.79,582.01
2018,10,8,10,0,915.0,68.0,4.3,21.4,640.0,777.81,607.63
2018,10,8,10,15,922.5,69.0,4.25,21.6,666.5,810.36,629.15
2018,10,8,10,30,930.0,70.0,4.2,21.8,693.0,840.01,648.49
2018,10,8,10,45,935.0,70.5,4.15,22.05,712.0,863.93,663.57
2018,10,8,11,0,940.0,71.0,4.1,22.3,731.0,884.53,676.33
2018,10,8,11,15,943.0,71.5,4.0,22.45,742.5,899.95,685.53
2018,10,8,11,30,946.0,72.0,3.9,22.6,754.0,911.77,692.33
2018,10,8,11,45,946.5,72.0,3.8,22.75,757.0,917.16,694.8
2018,10,8,12,0,947.0,72.0,3.7,22.9,760.0,918.82,694.87
2018,10,8,12,15,944.5,72.5,3.65,22.95,755.0,914.65,691.67
2018,10,8,12,30,942.0,73.0,3.6,23.0,750.0,906.8,686.13
2018,10,8,12,45,937.5,72.5,3.6,23.05,736.5,892.45,676.57
2018,10,8,13,0,933.0,72.0,3.6,23.1,723.0,874.58,664.74
2018,10,8,13,15,926.5,72.0,3.6,23.05,702.5,852.22,650.13
2018,10,8,13,30,920.0,72.0,3.6,23.0,682.0,826.66,633.32
2018,10,8,13,45,911.0,71.0,3.65,22.95,654.0,794.98,612.42
2018,10,8,14,0,902.0,70.0,3.7,22.9,626.0,760.59,589.47
2018,10,8,14,15,889.5,69.0,3.75,22.75,591.5,721.15,562.88
2018,10,8,14,30,877.0,68.0,3.8,22.6,557.0,679.66,534.48
2018,10,8,14,45,858.0,67.0,3.9,22.45,516.5,632.17,500.7
2018,10,8,15,0,839.0,66.0,4.0,22.3,476.0,583.68,463.84
2018,10,8,15,15,815.5,63.5,4.0,22.3,431.0,530.32,421.73
2018,10,8,15,30,792.0,61.0,4.0,22.3,386.0,478.91,379.89
2018,10,8,15,45,757.5,58.5,4.05,21.85,338.0,420.58,332.1
2018,10,8,16,0,723.0,56.0,4.1,21.4,290.0,364.07,284.17
2018,10,8,16,15,671.0,52.0,4.1,20.9,240.5,301.85,230.51
2018,10,8,16,30,619.0,48.0,4.1,20.4,191.0,244.08,179.42
2018,10,8,16,45,536.0,42.5,4.1,19.95,144.0,182.53,126.0
2018,10,8,17,0,453.0,37.0,4.1,19.5,97.0,129.32,80.56
2018,10,8,17,15,314.0,28.0,4.1,19.05,61.0,73.96,34.11
2018,10,8,17,30,175.0,19.0,4.1,18.6,25.0,31.62,0.0
2018,10,8,17,45,87.5,9.5,4.1,18.15,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
