Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,9,6,15,101.0,11.0,0.35,15.55,16.0,14.62,0.0
2018,10,9,6,30,202.0,22.0,0.4,15.7,32.0,41.72,0.0
2018,10,9,6,45,342.5,31.0,0.45,15.85,71.5,88.19,48.59
2018,10,9,7,0,483.0,40.0,0.5,16.0,111.0,147.6,96.64
2018,10,9,7,15,337.5,35.5,0.65,16.2,94.5,132.27,94.09
2018,10,9,7,30,192.0,31.0,0.8,16.4,78.0,99.42,73.99
2018,10,9,7,45,96.0,45.5,0.9,16.6,69.0,84.79,64.88
2018,10,9,8,0,0.0,60.0,1.0,16.8,60.0,57.98,43.4
2018,10,9,8,15,1.0,87.5,1.05,17.05,88.0,85.52,66.29
2018,10,9,8,30,2.0,115.0,1.1,17.3,116.0,113.55,89.13
2018,10,9,8,45,13.5,147.0,1.1,17.6,153.5,152.5,120.59
2018,10,9,9,0,25.0,179.0,1.1,17.9,191.0,192.68,152.46
2018,10,9,9,15,52.0,207.5,1.05,18.2,236.0,246.13,194.5
2018,10,9,9,30,79.0,236.0,1.0,18.5,281.0,297.13,233.7
2018,10,9,9,45,84.0,253.0,0.95,18.8,303.0,321.46,251.32
2018,10,9,10,0,89.0,270.0,0.9,19.1,325.0,345.95,268.94
2018,10,9,10,15,76.5,279.5,0.85,19.35,328.5,348.55,269.52
2018,10,9,10,30,64.0,289.0,0.8,19.6,332.0,350.29,269.59
2018,10,9,10,45,54.5,288.0,0.8,19.85,325.0,342.39,262.87
2018,10,9,11,0,45.0,287.0,0.8,20.1,318.0,334.0,255.89
2018,10,9,11,15,64.5,301.0,1.0,20.15,346.5,366.51,281.2
2018,10,9,11,30,84.0,315.0,1.2,20.2,375.0,399.29,306.31
2018,10,9,11,45,81.5,316.0,1.4,20.2,374.5,398.57,306.04
2018,10,9,12,0,79.0,317.0,1.6,20.2,374.0,397.56,305.75
2018,10,9,12,15,113.5,319.5,1.9,20.05,401.0,439.29,338.84
2018,10,9,12,30,148.0,322.0,2.2,19.9,428.0,471.25,364.46
2018,10,9,12,45,160.5,306.5,2.45,19.8,419.5,463.42,360.02
2018,10,9,13,0,173.0,291.0,2.7,19.7,411.0,454.69,355.03
2018,10,9,13,15,200.5,290.5,2.95,19.5,425.5,473.67,371.1
2018,10,9,13,30,228.0,290.0,3.2,19.3,440.0,490.8,385.65
2018,10,9,13,45,190.0,282.5,3.45,19.1,404.0,447.17,352.67
2018,10,9,14,0,152.0,275.0,3.7,18.9,368.0,404.98,320.53
2018,10,9,14,15,125.0,256.5,3.8,18.75,330.0,360.58,286.4
2018,10,9,14,30,98.0,238.0,3.9,18.6,292.0,311.37,248.1
2018,10,9,14,45,81.0,216.0,4.0,18.4,258.5,273.38,218.45
2018,10,9,15,0,64.0,194.0,4.1,18.2,225.0,236.65,189.39
2018,10,9,15,15,135.5,159.5,4.1,18.2,217.0,241.99,195.16
2018,10,9,15,30,207.0,125.0,4.1,18.2,209.0,239.78,193.83
2018,10,9,15,45,423.5,95.0,3.95,17.85,239.0,301.69,243.25
2018,10,9,16,0,640.0,65.0,3.8,17.5,269.0,337.88,267.88
2018,10,9,16,15,616.0,58.5,3.75,17.25,227.0,287.43,222.37
2018,10,9,16,30,592.0,52.0,3.7,17.0,185.0,238.59,177.32
2018,10,9,16,45,384.0,46.0,3.65,16.75,124.0,147.32,103.36
2018,10,9,17,0,176.0,40.0,3.6,16.5,63.0,78.49,51.07
2018,10,9,17,15,99.5,24.5,3.7,16.25,36.5,39.23,16.68
2018,10,9,17,30,23.0,9.0,3.8,16.0,10.0,10.47,0.0
2018,10,9,17,45,11.5,4.5,3.85,15.75,5.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,10,6,15,0.0,6.0,0.75,14.95,6.0,5.9,0.0
2018,10,10,6,30,0.0,12.0,0.9,15.0,12.0,11.58,0.0
2018,10,10,6,45,20.5,28.5,1.0,15.05,31.5,31.52,17.71
2018,10,10,7,0,41.0,45.0,1.1,15.1,51.0,53.58,37.17
2018,10,10,7,15,53.0,67.0,1.15,15.2,78.0,81.61,61.27
2018,10,10,7,30,65.0,89.0,1.2,15.3,105.0,110.97,86.47
2018,10,10,7,45,180.0,104.0,1.2,15.4,161.0,179.1,142.15
2018,10,10,8,0,295.0,119.0,1.2,15.5,217.0,253.77,203.35
2018,10,10,8,15,464.0,109.0,1.15,15.65,290.5,343.82,276.26
2018,10,10,8,30,633.0,99.0,1.1,15.8,364.0,448.0,358.73
2018,10,10,8,45,715.5,90.5,1.05,15.95,420.5,515.86,411.26
2018,10,10,9,0,798.0,82.0,1.0,16.1,477.0,587.83,465.58
2018,10,10,9,15,819.0,83.0,0.9,16.35,516.5,635.52,499.24
2018,10,10,9,30,840.0,84.0,0.8,16.6,556.0,682.35,530.44
2018,10,10,9,45,859.5,83.0,0.7,16.8,590.5,721.13,554.22
2018,10,10,10,0,879.0,82.0,0.6,17.0,625.0,761.62,578.61
2018,10,10,10,15,886.5,83.0,0.6,17.2,650.5,792.99,597.91
2018,10,10,10,30,894.0,84.0,0.6,17.4,676.0,821.58,615.32
2018,10,10,10,45,898.5,86.0,0.55,17.65,695.0,845.85,628.76
2018,10,10,11,0,903.0,88.0,0.5,17.9,714.0,866.91,640.05
2018,10,10,11,15,905.0,88.0,0.75,18.0,724.0,880.27,652.51
2018,10,10,11,30,907.0,88.0,1.0,18.1,734.0,890.16,662.63
2018,10,10,11,45,907.0,88.5,1.25,18.2,737.0,895.33,669.4
2018,10,10,12,0,907.0,89.0,1.5,18.3,740.0,896.92,673.58
2018,10,10,12,15,904.0,89.0,1.75,18.35,734.0,891.76,673.14
2018,10,10,12,30,901.0,89.0,2.0,18.4,728.0,883.07,670.13
2018,10,10,12,45,895.5,89.5,2.2,18.4,715.0,869.32,663.13
2018,10,10,13,0,890.0,90.0,2.4,18.4,702.0,852.25,653.71
2018,10,10,13,15,882.5,89.0,2.6,18.35,681.0,828.67,639.71
2018,10,10,13,30,875.0,88.0,2.8,18.3,660.0,802.1,623.39
2018,10,10,13,45,847.5,92.5,3.0,18.25,627.0,763.28,597.98
2018,10,10,14,0,820.0,97.0,3.2,18.2,594.0,726.79,573.87
2018,10,10,14,15,821.0,90.5,3.4,18.05,564.0,693.28,551.7
2018,10,10,14,30,822.0,84.0,3.6,17.9,534.0,657.0,527.03
2018,10,10,14,45,801.0,82.5,3.75,17.75,494.0,609.58,491.31
2018,10,10,15,0,780.0,81.0,3.9,17.6,454.0,561.45,454.07
2018,10,10,15,15,753.5,77.5,3.9,17.6,409.5,507.73,410.85
2018,10,10,15,30,727.0,74.0,3.9,17.6,365.0,454.47,366.83
2018,10,10,15,45,684.5,71.5,4.05,17.1,317.5,396.62,318.69
2018,10,10,16,0,642.0,69.0,4.2,16.6,270.0,340.73,270.69
2018,10,10,16,15,582.5,63.5,4.1,16.35,221.5,278.83,216.41
2018,10,10,16,30,523.0,58.0,4.0,16.1,173.0,222.36,166.03
2018,10,10,16,45,425.5,50.5,3.9,15.85,128.0,160.54,112.77
2018,10,10,17,0,328.0,43.0,3.8,15.6,83.0,109.21,69.56
2018,10,10,17,15,207.0,29.5,3.6,15.45,50.5,58.74,22.98
2018,10,10,17,30,86.0,16.0,3.4,15.3,18.0,21.54,0.0
2018,10,10,17,45,43.0,8.0,3.25,15.15,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,6,15,7.0,7.5,0.85,14.8,8.0,7.37,0.0
2018,10,11,6,30,14.0,15.0,0.9,14.9,16.0,16.0,0.0
2018,10,11,6,45,48.0,32.5,0.95,14.95,39.0,41.48,23.77
2018,10,11,7,0,82.0,50.0,1.0,15.0,62.0,69.28,48.4
2018,10,11,7,15,118.5,69.0,0.95,15.05,93.5,103.24,77.13
2018,10,11,7,30,155.0,88.0,0.9,15.1,125.0,144.14,111.89
2018,10,11,7,45,183.0,107.0,0.9,15.15,160.5,183.32,145.28
2018,10,11,8,0,211.0,126.0,0.9,15.2,196.0,225.27,180.47
2018,10,11,8,15,252.5,141.0,0.9,15.4,237.0,271.89,218.68
2018,10,11,8,30,294.0,156.0,0.9,15.6,278.0,322.14,259.03
2018,10,11,8,45,446.5,142.5,0.85,15.75,350.5,414.18,331.87
2018,10,11,9,0,599.0,129.0,0.8,15.9,423.0,516.31,409.95
2018,10,11,9,15,689.0,115.0,0.75,16.15,479.0,585.28,460.61
2018,10,11,9,30,779.0,101.0,0.7,16.4,535.0,656.93,512.02
2018,10,11,9,45,798.0,101.0,0.65,16.7,568.5,697.94,538.03
2018,10,11,10,0,817.0,101.0,0.6,17.0,602.0,737.47,562.55
2018,10,11,10,15,827.5,102.5,0.55,17.3,628.5,770.24,581.99
2018,10,11,10,30,838.0,104.0,0.5,17.6,655.0,800.56,599.58
2018,10,11,10,45,844.0,105.0,0.45,17.85,673.5,823.95,612.49
2018,10,11,11,0,850.0,106.0,0.4,18.1,692.0,844.36,623.44
2018,10,11,11,15,854.0,107.0,0.4,18.4,703.5,854.88,628.82
2018,10,11,11,30,858.0,108.0,0.4,18.7,715.0,867.08,635.54
2018,10,11,11,45,859.5,107.5,0.45,18.95,718.0,872.15,638.84
2018,10,11,12,0,861.0,107.0,0.5,19.2,721.0,873.83,640.19
2018,10,11,12,15,862.5,105.5,0.7,19.3,717.0,871.02,642.03
2018,10,11,12,30,864.0,104.0,0.9,19.4,713.0,864.79,641.5
2018,10,11,12,45,865.0,101.5,1.1,19.5,701.5,853.63,637.47
2018,10,11,13,0,866.0,99.0,1.3,19.6,690.0,839.1,630.92
2018,10,11,13,15,859.5,97.5,1.5,19.6,669.5,816.21,618.62
2018,10,11,13,30,853.0,96.0,1.7,19.6,649.0,790.38,603.95
2018,10,11,13,45,843.5,94.5,1.9,19.6,621.5,763.52,588.14
2018,10,11,14,0,834.0,93.0,2.1,19.6,594.0,729.87,567.09
2018,10,11,14,15,820.5,90.5,2.25,19.5,560.0,690.01,540.97
2018,10,11,14,30,807.0,88.0,2.4,19.4,526.0,648.38,512.62
2018,10,11,14,45,788.0,85.5,2.6,19.35,486.5,601.73,478.55
2018,10,11,15,0,769.0,83.0,2.8,19.3,447.0,554.28,442.69
2018,10,11,15,15,742.0,80.0,2.8,19.3,403.0,501.38,400.79
2018,10,11,15,30,715.0,77.0,2.8,19.3,359.0,449.01,358.13
2018,10,11,15,45,676.0,72.5,3.15,18.9,311.5,391.42,311.14
2018,10,11,16,0,637.0,68.0,3.5,18.5,264.0,335.36,263.62
2018,10,11,16,15,579.0,62.0,3.65,18.15,216.0,273.94,210.46
2018,10,11,16,30,521.0,56.0,3.8,17.8,168.0,217.84,160.85
2018,10,11,16,45,430.5,48.0,4.0,17.45,124.0,157.68,109.18
2018,10,11,17,0,340.0,40.0,4.2,17.1,80.0,107.28,66.62
2018,10,11,17,15,220.5,27.5,4.3,16.75,48.5,57.18,17.68
2018,10,11,17,30,101.0,15.0,4.4,16.4,17.0,21.25,0.0
2018,10,11,17,45,50.5,7.5,4.5,16.0,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,6,15,79.0,10.0,1.55,15.5,13.0,0.0,0.0
2018,10,12,6,30,158.0,20.0,1.6,15.7,26.0,33.65,0.0
2018,10,12,6,45,285.5,30.5,1.7,15.85,62.0,78.03,40.76
2018,10,12,7,0,413.0,41.0,1.8,16.0,98.0,132.29,86.52
2018,10,12,7,15,493.5,48.0,1.75,16.25,144.0,185.06,132.06
2018,10,12,7,30,574.0,55.0,1.7,16.5,190.0,246.28,185.29
2018,10,12,7,45,624.5,60.5,1.7,16.75,238.0,302.77,235.11
2018,10,12,8,0,675.0,66.0,1.7,17.0,286.0,363.54,287.24
2018,10,12,8,15,709.5,69.5,1.7,17.4,332.0,417.61,332.64
2018,10,12,8,30,744.0,73.0,1.7,17.8,378.0,474.26,378.5
2018,10,12,8,45,768.5,76.0,1.7,18.2,421.5,526.08,419.17
2018,10,12,9,0,793.0,79.0,1.7,18.6,465.0,578.03,458.61
2018,10,12,9,15,815.5,79.5,1.65,19.05,504.5,625.68,493.35
2018,10,12,9,30,838.0,80.0,1.6,19.5,544.0,669.32,523.4
2018,10,12,9,45,859.5,78.5,1.6,19.95,579.0,711.94,551.43
2018,10,12,10,0,881.0,77.0,1.6,20.4,614.0,753.11,577.96
2018,10,12,10,15,889.5,78.0,1.5,20.75,640.0,785.13,597.02
2018,10,12,10,30,898.0,79.0,1.4,21.1,666.0,814.41,613.94
2018,10,12,10,45,903.0,80.0,1.35,21.5,684.5,837.89,627.17
2018,10,12,11,0,908.0,81.0,1.3,21.9,703.0,858.17,638.23
2018,10,12,11,15,911.5,81.5,1.35,22.15,714.0,873.28,647.59
2018,10,12,11,30,915.0,82.0,1.4,22.4,725.0,884.93,654.81
2018,10,12,11,45,916.0,82.0,1.4,22.6,728.5,890.32,657.54
2018,10,12,12,0,917.0,82.0,1.4,22.8,732.0,892.11,658.11
2018,10,12,12,15,916.0,82.5,1.6,22.85,727.5,889.12,658.63
2018,10,12,12,30,915.0,83.0,1.8,22.9,723.0,882.53,656.71
2018,10,12,12,45,911.5,82.0,1.95,22.9,710.0,868.6,649.4
2018,10,12,13,0,908.0,81.0,2.1,22.9,697.0,851.24,639.76
2018,10,12,13,15,902.0,80.0,2.35,22.8,676.5,828.52,627.4
2018,10,12,13,30,896.0,79.0,2.6,22.7,656.0,802.7,612.55
2018,10,12,13,45,886.5,78.0,2.8,22.6,628.0,771.23,593.06
2018,10,12,14,0,877.0,77.0,3.0,22.5,600.0,737.17,571.38
2018,10,12,14,15,864.5,75.5,3.15,22.3,566.0,698.05,545.62
2018,10,12,14,30,852.0,74.0,3.3,22.1,532.0,656.98,517.97
2018,10,12,14,45,834.0,72.0,3.45,21.95,492.0,610.18,483.67
2018,10,12,15,0,816.0,70.0,3.6,21.8,452.0,564.91,449.1
2018,10,12,15,15,790.5,67.5,3.6,21.8,407.5,511.49,406.68
2018,10,12,15,30,765.0,65.0,3.6,21.8,363.0,458.36,363.29
2018,10,12,15,45,730.0,61.0,3.8,21.25,315.5,399.97,315.44
2018,10,12,16,0,695.0,57.0,4.0,20.7,268.0,343.53,267.41
2018,10,12,16,15,642.0,52.0,4.05,20.25,219.5,282.15,214.06
2018,10,12,16,30,589.0,47.0,4.1,19.8,171.0,226.1,164.15
2018,10,12,16,45,501.0,40.5,4.15,19.35,126.0,164.8,111.29
2018,10,12,17,0,413.0,34.0,4.2,18.9,81.0,112.97,67.13
2018,10,12,17,15,255.0,22.5,4.15,18.55,47.0,55.31,10.73
2018,10,12,17,30,97.0,11.0,4.1,18.2,13.0,16.76,0.0
2018,10,12,17,45,48.5,5.5,4.1,17.85,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.85,17.1,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,6,15,98.5,10.0,1.2,15.7,13.5,0.0,0.0
2018,10,13,6,30,197.0,20.0,1.2,15.9,27.0,36.82,0.0
2018,10,13,6,45,340.0,28.5,1.15,16.1,64.5,83.39,41.36
2018,10,13,7,0,483.0,37.0,1.1,16.3,102.0,141.71,90.9
2018,10,13,7,15,458.0,46.0,1.15,16.55,128.5,173.01,122.72
2018,10,13,7,30,433.0,55.0,1.2,16.8,155.0,201.03,151.18
2018,10,13,7,45,261.5,87.0,1.2,17.05,151.5,190.22,148.78
2018,10,13,8,0,90.0,119.0,1.2,17.3,148.0,162.44,129.0
2018,10,13,8,15,188.0,130.0,1.3,17.55,202.5,228.93,183.5
2018,10,13,8,30,286.0,141.0,1.4,17.8,257.0,300.86,241.68
2018,10,13,8,45,364.0,150.0,1.45,18.1,314.5,373.9,299.49
2018,10,13,9,0,442.0,159.0,1.5,18.4,372.0,447.51,356.59
2018,10,13,9,15,432.5,178.5,1.6,18.55,401.0,480.87,381.42
2018,10,13,9,30,423.0,198.0,1.7,18.7,430.0,512.2,404.46
2018,10,13,9,45,450.5,204.5,1.8,18.9,465.0,554.29,435.88
2018,10,13,10,0,478.0,211.0,1.9,19.1,500.0,596.64,466.98
2018,10,13,10,15,581.0,185.0,1.95,19.2,551.5,665.66,518.85
2018,10,13,10,30,684.0,159.0,2.0,19.3,603.0,735.34,569.91
2018,10,13,10,45,763.0,135.5,2.1,19.4,644.0,788.83,606.85
2018,10,13,11,0,842.0,112.0,2.2,19.5,685.0,839.47,641.58
2018,10,13,11,15,711.0,161.5,2.25,19.55,650.5,796.11,610.78
2018,10,13,11,30,580.0,211.0,2.3,19.6,616.0,742.77,571.84
2018,10,13,11,45,394.5,268.0,2.4,19.7,544.0,643.72,496.96
2018,10,13,12,0,209.0,325.0,2.5,19.8,472.0,528.03,408.15
2018,10,13,12,15,234.5,320.5,2.55,19.75,484.5,544.45,422.0
2018,10,13,12,30,260.0,316.0,2.6,19.7,497.0,568.65,440.58
2018,10,13,12,45,273.0,307.5,2.7,19.7,494.5,567.32,440.45
2018,10,13,13,0,286.0,299.0,2.8,19.7,492.0,564.57,439.43
2018,10,13,13,15,263.5,292.5,2.85,19.6,466.0,533.62,416.68
2018,10,13,13,30,241.0,286.0,2.9,19.5,440.0,494.54,387.93
2018,10,13,13,45,352.0,241.0,2.95,19.45,455.0,531.73,419.7
2018,10,13,14,0,463.0,196.0,3.0,19.4,470.0,561.65,445.14
2018,10,13,14,15,674.5,132.5,3.0,19.25,505.5,629.44,500.15
2018,10,13,14,30,886.0,69.0,3.0,19.1,541.0,671.02,533.88
2018,10,13,14,45,869.0,67.0,3.0,19.0,500.5,623.59,497.91
2018,10,13,15,0,852.0,65.0,3.0,18.9,460.0,574.99,460.26
2018,10,13,15,15,827.5,62.5,3.0,18.9,414.5,520.92,417.1
2018,10,13,15,30,803.0,60.0,3.0,18.9,369.0,468.89,374.18
2018,10,13,15,45,768.0,56.5,2.95,18.5,320.5,409.35,324.5
2018,10,13,16,0,733.0,53.0,2.9,18.1,272.0,351.69,274.71
2018,10,13,16,15,678.0,49.0,2.9,17.8,222.5,288.94,219.68
2018,10,13,16,30,623.0,45.0,2.9,17.5,173.0,230.95,167.68
2018,10,13,16,45,530.0,39.0,2.85,17.2,126.5,168.16,113.22
2018,10,13,17,0,437.0,33.0,2.8,16.9,80.0,114.7,67.23
2018,10,13,17,15,270.5,22.5,2.75,16.65,46.5,55.84,3.78
2018,10,13,17,30,104.0,12.0,2.7,16.4,13.0,17.88,0.0
2018,10,13,17,45,52.0,6.0,2.7,16.1,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.55,14.7,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.5,14.9,8.0,7.86,0.0
2018,10,14,6,45,0.0,20.5,1.45,15.1,20.5,19.79,8.19
2018,10,14,7,0,0.0,33.0,1.4,15.3,33.0,31.96,20.63
2018,10,14,7,15,0.0,51.5,1.25,15.5,51.5,50.35,36.6
2018,10,14,7,30,0.0,70.0,1.1,15.7,70.0,68.75,52.42
2018,10,14,7,45,2.0,88.5,0.95,15.9,89.0,87.9,68.58
2018,10,14,8,0,4.0,107.0,0.8,16.1,108.0,107.29,84.65
2018,10,14,8,15,61.0,129.5,0.85,16.3,154.0,160.15,128.11
2018,10,14,8,30,118.0,152.0,0.9,16.5,200.0,220.6,177.21
2018,10,14,8,45,211.0,171.0,0.95,16.7,268.0,303.96,243.97
2018,10,14,9,0,304.0,190.0,1.0,16.9,336.0,390.21,311.41
2018,10,14,9,15,441.0,174.5,1.0,17.15,405.0,481.2,381.54
2018,10,14,9,30,578.0,159.0,1.0,17.4,474.0,575.29,452.06
2018,10,14,9,45,744.0,117.5,1.05,17.6,548.5,673.31,524.81
2018,10,14,10,0,910.0,76.0,1.1,17.8,623.0,769.11,590.35
2018,10,14,10,15,920.0,77.0,1.1,18.1,650.5,802.89,610.75
2018,10,14,10,30,930.0,78.0,1.1,18.4,678.0,833.91,629.82
2018,10,14,10,45,937.0,79.0,1.15,18.65,698.0,859.5,646.01
2018,10,14,11,0,944.0,80.0,1.2,18.9,718.0,881.84,660.1
2018,10,14,11,15,948.5,80.0,1.2,19.2,730.0,897.54,669.0
2018,10,14,11,30,953.0,80.0,1.2,19.5,742.0,909.66,675.7
2018,10,14,11,45,956.0,80.0,1.15,19.8,746.0,916.83,678.5
2018,10,14,12,0,959.0,80.0,1.1,20.1,750.0,920.26,679.02
2018,10,14,12,15,959.0,79.5,1.1,20.35,745.5,916.77,676.18
2018,10,14,12,30,959.0,79.0,1.1,20.6,741.0,909.52,671.12
2018,10,14,12,45,957.0,78.5,1.1,20.8,728.5,896.87,662.85
2018,10,14,13,0,955.0,78.0,1.1,21.0,716.0,880.58,652.38
2018,10,14,13,15,950.5,77.0,1.2,21.15,695.5,858.17,639.56
2018,10,14,13,30,946.0,76.0,1.3,21.3,675.0,832.43,624.42
2018,10,14,13,45,938.5,74.5,1.35,21.45,647.0,800.64,604.41
2018,10,14,14,0,931.0,73.0,1.4,21.6,619.0,765.99,582.29
2018,10,14,14,15,918.5,71.5,1.45,21.65,583.5,725.17,555.83
2018,10,14,14,30,906.0,70.0,1.5,21.7,548.0,682.23,527.49
2018,10,14,14,45,889.5,68.0,1.55,21.7,507.0,634.39,493.32
2018,10,14,15,0,873.0,66.0,1.6,21.7,466.0,585.29,456.87
2018,10,14,15,15,848.5,63.0,1.6,21.7,419.5,529.81,414.17
2018,10,14,15,30,824.0,60.0,1.6,21.7,373.0,476.33,371.51
2018,10,14,15,45,790.0,57.0,1.7,21.4,324.5,416.88,323.53
2018,10,14,16,0,756.0,54.0,1.8,21.1,276.0,359.14,274.97
2018,10,14,16,15,701.5,49.5,1.9,20.55,225.5,294.98,220.22
2018,10,14,16,30,647.0,45.0,2.0,20.0,175.0,235.51,167.99
2018,10,14,16,45,551.5,39.0,2.05,19.45,127.5,170.31,112.47
2018,10,14,17,0,456.0,33.0,2.1,18.9,80.0,116.42,66.28
2018,10,14,17,15,282.0,22.0,2.2,18.45,46.0,55.36,0.0
2018,10,14,17,30,108.0,11.0,2.3,18.0,12.0,16.82,0.0
2018,10,14,17,45,54.0,5.5,2.4,17.55,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,15,6,15,103.5,9.0,3.05,15.35,12.5,0.0,0.0
2018,10,15,6,30,207.0,18.0,3.2,15.6,25.0,35.14,0.0
2018,10,15,6,45,354.5,27.0,3.35,15.9,62.5,82.17,36.8
2018,10,15,7,0,502.0,36.0,3.5,16.2,100.0,142.97,90.82
2018,10,15,7,15,584.0,41.5,3.55,16.45,148.0,198.09,139.31
2018,10,15,7,30,666.0,47.0,3.6,16.7,196.0,262.61,196.45
2018,10,15,7,45,715.5,51.0,3.65,17.0,246.0,321.59,249.69
2018,10,15,8,0,765.0,55.0,3.7,17.3,296.0,384.5,304.99
2018,10,15,8,15,797.5,58.0,3.45,17.7,344.0,441.89,354.02
2018,10,15,8,30,830.0,61.0,3.2,18.1,392.0,500.67,402.25
2018,10,15,8,45,853.0,63.0,2.95,18.5,436.5,551.63,442.68
2018,10,15,9,0,876.0,65.0,2.7,18.9,481.0,604.46,482.79
2018,10,15,9,15,892.0,66.5,2.5,19.35,520.5,651.65,517.18
2018,10,15,9,30,908.0,68.0,2.3,19.8,560.0,697.41,547.91
2018,10,15,9,45,920.0,69.5,2.1,20.25,593.5,738.57,573.73
2018,10,15,10,0,932.0,71.0,1.9,20.7,627.0,777.46,597.18
2018,10,15,10,15,940.0,72.0,1.75,20.95,653.5,810.2,616.58
2018,10,15,10,30,948.0,73.0,1.6,21.2,680.0,839.99,633.57
2018,10,15,10,45,953.0,73.5,1.45,21.5,698.5,863.66,645.94
2018,10,15,11,0,958.0,74.0,1.3,21.8,717.0,883.94,655.81
2018,10,15,11,15,961.0,74.5,1.3,21.9,728.5,899.03,664.76
2018,10,15,11,30,964.0,75.0,1.3,22.0,740.0,910.46,671.48
2018,10,15,11,45,964.5,75.0,1.35,22.15,742.5,915.46,674.77
2018,10,15,12,0,965.0,75.0,1.4,22.3,745.0,916.69,675.79
2018,10,15,12,15,963.5,74.5,1.55,22.3,739.5,911.84,674.74
2018,10,15,12,30,962.0,74.0,1.7,22.3,734.0,903.24,671.24
2018,10,15,12,45,958.5,73.5,1.9,22.25,720.5,889.25,664.8
2018,10,15,13,0,955.0,73.0,2.1,22.2,707.0,871.68,655.79
2018,10,15,13,15,948.0,72.5,2.2,22.1,685.5,847.8,641.55
2018,10,15,13,30,941.0,72.0,2.3,22.0,664.0,820.7,625.03
2018,10,15,13,45,932.0,70.5,2.4,21.9,635.0,787.91,604.36
2018,10,15,14,0,923.0,69.0,2.5,21.8,606.0,752.36,581.5
2018,10,15,14,15,909.5,68.5,2.55,21.7,571.0,712.27,554.77
2018,10,15,14,30,896.0,68.0,2.6,21.6,536.0,670.16,526.2
2018,10,15,14,45,878.0,66.0,2.65,21.45,495.0,621.83,490.6
2018,10,15,15,0,860.0,64.0,2.7,21.3,454.0,572.41,453.0
2018,10,15,15,15,835.0,61.0,2.7,21.3,408.0,517.34,409.49
2018,10,15,15,30,810.0,58.0,2.7,21.3,362.0,464.36,366.2
2018,10,15,15,45,773.5,55.0,2.75,20.9,313.5,404.66,316.92
2018,10,15,16,0,737.0,52.0,2.8,20.5,265.0,346.98,267.52
2018,10,15,16,15,680.5,48.0,2.85,20.05,215.5,283.95,212.79
2018,10,15,16,30,624.0,44.0,2.9,19.6,166.0,225.83,161.16
2018,10,15,16,45,527.0,37.5,2.9,19.2,120.0,161.46,106.11
2018,10,15,17,0,430.0,31.0,2.9,18.8,74.0,108.63,60.37
2018,10,15,17,15,264.5,21.0,2.85,18.5,42.5,51.25,0.0
2018,10,15,17,30,99.0,11.0,2.8,18.2,11.0,16.05,0.0
2018,10,15,17,45,49.5,5.5,2.7,17.9,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,15.4,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,15.5,24.0,34.43,0.0
2018,10,16,6,45,348.5,27.0,0.7,15.6,61.0,80.4,33.7
2018,10,16,7,0,495.0,36.0,0.7,15.7,98.0,140.79,88.72
2018,10,16,7,15,578.5,41.5,0.65,15.95,145.5,195.65,136.23
2018,10,16,7,30,662.0,47.0,0.6,16.2,193.0,260.14,191.94
2018,10,16,7,45,713.0,51.0,0.6,16.4,243.0,319.3,243.77
2018,10,16,8,0,764.0,55.0,0.6,16.6,293.0,382.55,297.4
2018,10,16,8,15,798.0,58.0,0.65,17.05,341.5,440.46,345.3
2018,10,16,8,30,832.0,61.0,0.7,17.5,390.0,499.89,392.63
2018,10,16,8,45,854.5,62.5,0.7,17.95,433.5,549.97,431.07
2018,10,16,9,0,877.0,64.0,0.7,18.4,477.0,601.87,469.38
2018,10,16,9,15,892.5,65.5,0.85,18.85,516.0,648.66,504.36
2018,10,16,9,30,908.0,67.0,1.0,19.3,555.0,693.98,536.34
2018,10,16,9,45,920.5,68.0,1.15,19.8,588.5,734.82,563.92
2018,10,16,10,0,933.0,69.0,1.3,20.3,622.0,773.43,589.72
2018,10,16,10,15,941.5,70.0,1.4,20.5,648.5,806.48,611.66
2018,10,16,10,30,950.0,71.0,1.5,20.7,675.0,836.62,631.6
2018,10,16,10,45,954.0,72.0,1.55,20.9,693.5,859.99,646.39
2018,10,16,11,0,958.0,73.0,1.6,21.1,712.0,879.94,659.0
2018,10,16,11,15,878.0,102.5,1.65,21.25,695.5,857.46,643.42
2018,10,16,11,30,798.0,132.0,1.7,21.4,679.0,834.55,628.05
2018,10,16,11,45,618.5,196.0,1.75,21.6,621.0,757.63,574.63
2018,10,16,12,0,439.0,260.0,1.8,21.8,563.0,670.23,509.6
2018,10,16,12,15,332.0,287.0,1.85,21.85,515.0,598.24,456.85
2018,10,16,12,30,225.0,314.0,1.9,21.9,467.0,526.08,402.65
2018,10,16,12,45,169.5,307.0,1.95,21.9,421.0,469.55,360.79
2018,10,16,13,0,114.0,300.0,2.0,21.9,375.0,413.81,318.68
2018,10,16,13,15,86.0,283.5,2.1,21.9,339.0,362.93,280.68
2018,10,16,13,30,58.0,267.0,2.2,21.9,303.0,321.42,249.1
2018,10,16,13,45,200.0,224.5,2.25,21.85,341.0,388.32,305.0
2018,10,16,14,0,342.0,182.0,2.3,21.8,379.0,454.31,358.36
2018,10,16,14,15,619.0,123.5,2.4,21.7,454.0,574.23,453.14
2018,10,16,14,30,896.0,65.0,2.5,21.6,529.0,663.6,522.14
2018,10,16,14,45,877.5,64.0,2.55,21.5,488.5,616.15,485.95
2018,10,16,15,0,859.0,63.0,2.6,21.4,448.0,567.66,448.87
2018,10,16,15,15,833.5,60.5,2.6,21.4,402.5,513.03,405.65
2018,10,16,15,30,808.0,58.0,2.6,21.4,357.0,460.55,362.68
2018,10,16,15,45,770.5,54.5,2.85,20.9,308.0,400.11,313.24
2018,10,16,16,0,733.0,51.0,3.1,20.4,259.0,341.8,263.52
2018,10,16,16,15,674.5,46.5,3.2,19.9,209.5,278.02,208.08
2018,10,16,16,30,616.0,42.0,3.3,19.4,160.0,219.41,156.02
2018,10,16,16,45,516.0,36.0,3.4,18.95,114.5,155.75,101.63
2018,10,16,17,0,416.0,30.0,3.5,18.5,69.0,103.98,56.22
2018,10,16,17,15,254.5,20.0,3.6,18.1,39.5,48.1,0.0
2018,10,16,17,30,93.0,10.0,3.7,17.7,10.0,14.51,0.0
2018,10,16,17,45,46.5,5.0,3.85,17.3,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,6,15,37.0,4.5,0.9,14.2,5.5,0.0,0.0
2018,10,17,6,30,74.0,9.0,0.9,14.3,11.0,14.87,0.0
2018,10,17,6,45,90.5,22.0,0.95,14.4,29.5,36.61,13.3
2018,10,17,7,0,107.0,35.0,1.0,14.5,48.0,59.69,38.84
2018,10,17,7,15,103.5,51.5,1.0,14.6,69.0,82.46,59.96
2018,10,17,7,30,100.0,68.0,1.0,14.7,90.0,101.83,77.85
2018,10,17,7,45,64.5,91.0,1.0,14.85,106.5,115.6,91.04
2018,10,17,8,0,29.0,114.0,1.0,15.0,123.0,128.2,102.23
2018,10,17,8,15,103.0,136.5,1.0,15.25,175.5,191.45,154.27
2018,10,17,8,30,177.0,159.0,1.0,15.5,228.0,258.16,208.36
2018,10,17,8,45,342.0,151.5,1.0,15.7,304.5,354.62,286.0
2018,10,17,9,0,507.0,144.0,1.0,15.9,381.0,466.63,373.42
2018,10,17,9,15,672.5,114.0,1.05,16.15,456.0,564.17,448.16
2018,10,17,9,30,838.0,84.0,1.1,16.4,531.0,666.72,524.76
2018,10,17,9,45,871.0,79.5,1.1,16.65,569.0,710.2,553.15
2018,10,17,10,0,904.0,75.0,1.1,16.9,607.0,756.2,583.42
2018,10,17,10,15,912.5,76.0,1.1,17.15,633.0,788.37,603.65
2018,10,17,10,30,921.0,77.0,1.1,17.4,659.0,817.73,621.94
2018,10,17,10,45,926.5,77.5,1.05,17.65,677.5,841.1,635.36
2018,10,17,11,0,932.0,78.0,1.0,17.9,696.0,861.21,646.58
2018,10,17,11,15,935.0,79.0,1.05,18.1,707.0,876.39,656.26
2018,10,17,11,30,938.0,80.0,1.1,18.3,718.0,888.02,663.76
2018,10,17,11,45,939.0,80.0,1.15,18.45,721.0,893.21,667.27
2018,10,17,12,0,940.0,80.0,1.2,18.6,724.0,894.73,668.58
2018,10,17,12,15,938.0,79.5,1.35,18.65,718.0,889.45,667.22
2018,10,17,12,30,936.0,79.0,1.5,18.7,712.0,880.53,663.45
2018,10,17,12,45,931.5,79.5,1.65,18.8,699.0,867.06,656.44
2018,10,17,13,0,927.0,80.0,1.8,18.9,686.0,850.15,647.02
2018,10,17,13,15,859.0,98.5,1.95,18.85,646.5,803.79,617.4
2018,10,17,13,30,791.0,117.0,2.1,18.8,607.0,752.01,583.51
2018,10,17,13,45,783.5,112.5,2.25,18.75,579.5,720.64,563.57
2018,10,17,14,0,776.0,108.0,2.4,18.7,552.0,686.93,541.36
2018,10,17,14,15,821.0,90.5,2.55,18.55,534.5,672.95,533.54
2018,10,17,14,30,866.0,73.0,2.7,18.4,517.0,649.86,518.12
2018,10,17,14,45,846.0,71.0,2.85,18.25,476.0,601.6,481.91
2018,10,17,15,0,826.0,69.0,3.0,18.1,435.0,555.01,445.85
2018,10,17,15,15,799.0,66.0,3.0,18.1,390.0,500.28,401.69
2018,10,17,15,30,772.0,63.0,3.0,18.1,345.0,445.99,356.57
2018,10,17,15,45,731.5,59.0,3.2,17.65,296.5,385.58,306.09
2018,10,17,16,0,691.0,55.0,3.4,17.2,248.0,327.68,255.87
2018,10,17,16,15,627.5,50.5,3.4,16.85,199.5,264.63,200.31
2018,10,17,16,30,564.0,46.0,3.4,16.5,151.0,208.33,149.79
2018,10,17,16,45,458.5,38.5,3.4,16.15,107.0,145.25,95.86
2018,10,17,17,0,353.0,31.0,3.4,15.8,63.0,93.65,50.0
2018,10,17,17,15,212.0,19.5,3.4,15.55,35.5,40.65,0.0
2018,10,17,17,30,71.0,8.0,3.4,15.3,8.0,7.86,0.0
2018,10,17,17,45,35.5,4.0,3.35,15.05,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,6,15,26.5,5.0,1.35,14.2,5.5,0.0,0.0
2018,10,18,6,30,53.0,10.0,1.3,14.3,11.0,14.07,0.0
2018,10,18,6,45,134.5,24.0,1.3,14.4,37.5,46.13,15.39
2018,10,18,7,0,216.0,38.0,1.3,14.5,64.0,86.73,56.14
2018,10,18,7,15,191.0,52.0,1.3,14.65,83.0,104.78,75.39
2018,10,18,7,30,166.0,66.0,1.3,14.8,102.0,122.61,93.43
2018,10,18,7,45,180.0,91.0,1.3,14.95,138.5,163.6,129.05
2018,10,18,8,0,194.0,116.0,1.3,15.1,175.0,205.8,164.95
2018,10,18,8,15,282.5,125.5,1.25,15.3,227.0,266.41,214.89
2018,10,18,8,30,371.0,135.0,1.2,15.5,279.0,340.61,274.82
2018,10,18,8,45,409.0,145.0,1.2,15.75,320.5,389.96,313.97
2018,10,18,9,0,447.0,155.0,1.2,16.0,362.0,441.61,354.12
2018,10,18,9,15,423.0,176.0,1.15,16.25,385.0,467.52,372.7
2018,10,18,9,30,399.0,197.0,1.1,16.5,408.0,490.3,388.45
2018,10,18,9,45,430.0,202.0,1.1,16.8,442.0,531.92,419.1
2018,10,18,10,0,461.0,207.0,1.1,17.1,476.0,574.04,449.39
2018,10,18,10,15,482.0,210.0,1.05,17.4,502.5,606.51,471.68
2018,10,18,10,30,503.0,213.0,1.0,17.7,529.0,638.24,493.11
2018,10,18,10,45,637.5,173.5,0.95,18.05,585.5,718.11,550.54
2018,10,18,11,0,772.0,134.0,0.9,18.4,642.0,793.33,600.03
2018,10,18,11,15,853.5,106.5,0.9,18.7,676.5,841.06,630.01
2018,10,18,11,30,935.0,79.0,0.9,19.0,711.0,881.4,655.05
2018,10,18,11,45,936.0,78.5,0.9,19.35,713.5,885.95,656.44
2018,10,18,12,0,937.0,78.0,0.9,19.7,716.0,886.85,656.08
2018,10,18,12,15,935.5,78.5,1.05,19.9,711.0,883.09,655.71
2018,10,18,12,30,934.0,79.0,1.2,20.1,706.0,875.71,652.93
2018,10,18,12,45,930.0,79.0,1.3,20.25,693.0,862.09,645.41
2018,10,18,13,0,926.0,79.0,1.4,20.4,680.0,845.03,635.6
2018,10,18,13,15,919.0,78.0,1.55,20.45,658.5,821.11,621.89
2018,10,18,13,30,912.0,77.0,1.7,20.5,637.0,794.1,605.84
2018,10,18,13,45,901.5,76.0,1.9,20.55,608.5,761.53,586.01
2018,10,18,14,0,891.0,75.0,2.1,20.6,580.0,726.42,563.89
2018,10,18,14,15,876.5,73.5,2.2,20.5,545.0,685.67,536.85
2018,10,18,14,30,862.0,72.0,2.3,20.4,510.0,643.11,507.26
2018,10,18,14,45,842.0,69.5,2.45,20.3,469.0,594.52,471.38
2018,10,18,15,0,822.0,67.0,2.6,20.2,428.0,547.62,435.47
2018,10,18,15,15,794.5,64.5,2.6,20.2,383.0,493.49,392.2
2018,10,18,15,30,767.0,62.0,2.6,20.2,338.0,439.84,348.01
2018,10,18,15,45,726.0,58.5,2.8,19.75,290.5,380.17,298.61
