Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,14,15,665.0,105.5,1.8,15.5,383.0,524.46,423.1
2018,11,17,14,30,644.0,101.0,1.9,15.4,351.0,484.2,391.71
2018,11,17,14,45,616.5,95.0,1.95,15.3,315.0,438.5,354.98
2018,11,17,15,0,589.0,89.0,2.0,15.2,279.0,393.17,317.51
2018,11,17,15,15,544.0,82.5,2.0,15.2,239.0,340.32,272.83
2018,11,17,15,30,499.0,76.0,2.0,15.2,199.0,290.0,229.23
2018,11,17,15,45,439.0,66.5,2.05,14.7,159.0,234.39,181.2
2018,11,17,16,0,379.0,57.0,2.1,14.2,119.0,183.67,136.65
2018,11,17,16,15,289.0,44.5,2.0,13.85,83.0,128.52,89.09
2018,11,17,16,30,199.0,32.0,1.9,13.5,47.0,80.63,40.15
2018,11,17,16,45,114.5,19.5,1.8,13.2,26.5,35.65,0.0
2018,11,17,17,0,30.0,7.0,1.7,12.9,6.0,0.0,0.0
2018,11,17,17,15,15.0,3.5,1.65,12.8,3.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,12.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,6,45,14.5,4.5,0.45,11.65,4.5,0.0,0.0
2018,11,18,7,0,29.0,9.0,0.5,11.6,9.0,12.47,0.0
2018,11,18,7,15,84.5,23.5,0.65,11.75,31.0,42.46,3.34
2018,11,18,7,30,140.0,38.0,0.8,11.9,53.0,78.29,51.86
2018,11,18,7,45,194.0,52.0,1.0,12.0,83.0,115.33,84.97
2018,11,18,8,0,248.0,66.0,1.2,12.1,113.0,162.19,125.67
2018,11,18,8,15,289.5,79.0,1.35,12.25,147.0,204.17,162.66
2018,11,18,8,30,331.0,92.0,1.5,12.4,181.0,249.54,202.12
2018,11,18,8,45,382.0,100.0,1.7,12.55,218.5,296.79,242.69
2018,11,18,9,0,433.0,108.0,1.9,12.7,256.0,347.43,285.48
2018,11,18,9,15,448.0,119.0,1.95,12.95,286.5,384.72,316.3
2018,11,18,9,30,463.0,130.0,2.0,13.2,317.0,421.86,346.35
2018,11,18,9,45,478.0,138.0,2.1,13.45,344.5,455.3,373.07
2018,11,18,10,0,493.0,146.0,2.2,13.7,372.0,488.15,398.9
2018,11,18,10,15,499.0,153.5,2.1,14.0,392.5,513.64,417.8
2018,11,18,10,30,505.0,161.0,2.0,14.3,413.0,537.71,435.24
2018,11,18,10,45,466.0,177.5,1.95,14.55,416.5,538.29,433.97
2018,11,18,11,0,427.0,194.0,1.9,14.8,420.0,535.71,430.36
2018,11,18,11,15,411.0,202.0,1.75,15.05,423.0,538.02,430.55
2018,11,18,11,30,395.0,210.0,1.6,15.3,426.0,529.93,423.02
2018,11,18,11,45,375.0,216.0,1.5,15.5,421.5,523.49,416.91
2018,11,18,12,0,355.0,222.0,1.4,15.7,417.0,515.56,409.67
2018,11,18,12,15,332.5,224.0,1.4,15.9,405.5,499.94,397.27
2018,11,18,12,30,310.0,226.0,1.4,16.1,394.0,483.3,384.15
2018,11,18,12,45,333.0,215.0,1.35,16.25,391.5,484.35,385.36
2018,11,18,13,0,356.0,204.0,1.3,16.4,389.0,483.62,385.05
2018,11,18,13,15,434.5,178.5,1.35,16.45,396.0,511.67,408.0
2018,11,18,13,30,513.0,153.0,1.4,16.5,403.0,526.87,420.96
2018,11,18,13,45,498.0,147.0,1.45,16.6,378.5,497.4,398.46
2018,11,18,14,0,483.0,141.0,1.5,16.7,354.0,467.04,375.25
2018,11,18,14,15,498.5,126.0,1.6,16.6,331.5,444.04,358.17
2018,11,18,14,30,514.0,111.0,1.7,16.5,309.0,418.47,338.35
2018,11,18,14,45,499.0,102.0,1.8,16.4,278.5,381.18,308.3
2018,11,18,15,0,484.0,93.0,1.9,16.3,248.0,343.71,277.24
2018,11,18,15,15,455.0,85.5,1.9,16.3,215.0,301.86,241.47
2018,11,18,15,30,426.0,78.0,1.9,16.3,182.0,261.54,206.11
2018,11,18,15,45,384.5,67.5,2.15,15.75,147.5,215.36,166.01
2018,11,18,16,0,343.0,57.0,2.4,15.2,113.0,172.59,128.0
2018,11,18,16,15,248.5,43.0,2.35,14.9,77.0,116.6,80.31
2018,11,18,16,30,154.0,29.0,2.3,14.6,41.0,67.97,31.71
2018,11,18,16,45,89.5,17.0,2.25,14.25,22.5,29.51,0.0
2018,11,18,17,0,25.0,5.0,2.2,13.9,4.0,0.0,0.0
2018,11,18,17,15,12.5,2.5,2.1,13.75,2.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,6,45,20.5,4.0,1.7,12.4,4.5,0.0,0.0
2018,11,19,7,0,41.0,8.0,1.7,12.4,9.0,12.9,0.0
2018,11,19,7,15,128.0,21.5,1.8,12.65,33.0,49.25,0.0
2018,11,19,7,30,215.0,35.0,1.9,12.9,57.0,95.07,61.55
2018,11,19,7,45,275.5,47.0,2.0,13.1,89.5,135.75,98.86
2018,11,19,8,0,336.0,59.0,2.1,13.3,122.0,182.4,139.97
2018,11,19,8,15,358.0,72.0,2.1,13.55,154.0,221.22,175.17
2018,11,19,8,30,380.0,85.0,2.1,13.8,186.0,261.44,210.8
2018,11,19,8,45,350.0,103.0,2.05,14.0,207.5,284.3,231.5
2018,11,19,9,0,320.0,121.0,2.0,14.2,229.0,297.58,243.45
2018,11,19,9,15,391.0,125.0,2.0,14.5,271.5,359.27,294.09
2018,11,19,9,30,462.0,129.0,2.0,14.8,314.0,418.89,342.07
2018,11,19,9,45,474.5,137.5,2.0,15.15,340.5,451.29,367.28
2018,11,19,10,0,487.0,146.0,2.0,15.5,367.0,482.95,391.54
2018,11,19,10,15,446.0,162.5,1.95,15.75,373.5,487.02,393.32
2018,11,19,10,30,405.0,179.0,1.9,16.0,380.0,487.5,392.27
2018,11,19,10,45,324.5,203.0,1.85,16.3,367.5,457.28,366.88
2018,11,19,11,0,244.0,227.0,1.8,16.6,355.0,431.43,344.61
2018,11,19,11,15,204.5,234.5,1.8,16.8,343.0,405.43,323.63
2018,11,19,11,30,165.0,242.0,1.8,17.0,331.0,386.24,307.64
2018,11,19,11,45,122.0,239.5,1.8,17.25,305.5,351.96,279.88
2018,11,19,12,0,79.0,237.0,1.8,17.5,280.0,308.69,245.06
2018,11,19,12,15,74.0,232.5,1.8,17.6,272.5,299.7,238.07
2018,11,19,12,30,69.0,228.0,1.8,17.7,265.0,290.6,230.86
2018,11,19,12,45,60.5,218.5,1.8,17.85,250.5,273.22,217.06
2018,11,19,13,0,52.0,209.0,1.8,18.0,236.0,255.95,203.35
2018,11,19,13,15,66.5,208.0,1.75,18.05,241.0,264.48,210.61
2018,11,19,13,30,81.0,207.0,1.7,18.1,246.0,272.38,217.24
2018,11,19,13,45,69.5,189.5,1.65,18.15,221.5,243.78,194.49
2018,11,19,14,0,58.0,172.0,1.6,18.2,197.0,215.7,172.14
2018,11,19,14,15,35.0,146.5,1.55,18.15,161.5,172.48,137.24
2018,11,19,14,30,12.0,121.0,1.5,18.1,126.0,126.87,100.01
2018,11,19,14,45,41.0,117.5,1.4,18.05,131.0,142.48,113.31
2018,11,19,15,0,70.0,114.0,1.3,18.0,136.0,151.94,121.01
2018,11,19,15,15,57.0,102.0,1.3,18.0,118.5,131.09,103.47
2018,11,19,15,30,44.0,90.0,1.3,18.0,101.0,111.41,86.8
2018,11,19,15,45,33.5,72.5,1.1,17.7,80.0,87.39,66.47
2018,11,19,16,0,23.0,55.0,0.9,17.4,59.0,64.3,46.83
2018,11,19,16,15,27.5,38.5,0.85,17.35,41.5,46.99,31.16
2018,11,19,16,30,32.0,22.0,0.8,17.3,24.0,30.42,11.25
2018,11,19,16,45,29.0,13.5,0.7,17.2,14.0,17.39,0.0
2018,11,19,17,0,26.0,5.0,0.6,17.1,4.0,0.0,0.0
2018,11,19,17,15,13.0,2.5,0.55,17.0,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.35,16.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,6,45,35.0,4.5,0.95,13.1,5.0,0.0,0.0
2018,11,20,7,0,70.0,9.0,0.9,13.1,10.0,17.29,0.0
2018,11,20,7,15,197.0,22.0,0.85,13.25,38.0,60.89,0.0
2018,11,20,7,30,324.0,35.0,0.8,13.4,66.0,118.68,74.78
2018,11,20,7,45,412.0,43.5,0.75,13.55,104.5,169.37,121.17
2018,11,20,8,0,500.0,52.0,0.7,13.7,143.0,228.19,172.01
2018,11,20,8,15,517.0,61.0,0.7,13.95,176.5,268.85,209.2
2018,11,20,8,30,534.0,70.0,0.7,14.2,210.0,310.06,245.74
2018,11,20,8,45,541.5,80.5,0.7,14.45,242.5,348.81,279.09
2018,11,20,9,0,549.0,91.0,0.7,14.7,275.0,386.85,310.66
2018,11,20,9,15,644.5,85.5,0.85,15.0,324.5,454.01,364.84
2018,11,20,9,30,740.0,80.0,1.0,15.3,374.0,523.87,419.94
2018,11,20,9,45,701.0,94.0,1.1,15.6,390.0,542.4,434.0
2018,11,20,10,0,662.0,108.0,1.2,15.9,406.0,554.21,442.98
2018,11,20,10,15,600.0,129.0,1.35,16.1,410.5,553.87,442.57
2018,11,20,10,30,538.0,150.0,1.5,16.3,415.0,545.25,435.75
2018,11,20,10,45,564.5,148.5,1.65,16.5,435.0,572.72,457.32
2018,11,20,11,0,591.0,147.0,1.8,16.7,455.0,602.7,480.18
2018,11,20,11,15,596.0,148.5,1.95,16.85,464.5,615.38,489.91
2018,11,20,11,30,601.0,150.0,2.1,17.0,474.0,625.84,498.08
2018,11,20,11,45,621.5,144.5,2.25,17.15,481.0,637.99,507.9
2018,11,20,12,0,642.0,139.0,2.4,17.3,488.0,647.75,515.91
2018,11,20,12,15,653.0,134.0,2.45,17.4,486.0,648.44,516.68
2018,11,20,12,30,664.0,129.0,2.5,17.5,484.0,646.47,515.55
2018,11,20,12,45,604.5,142.5,2.5,17.55,460.0,611.01,487.97
2018,11,20,13,0,545.0,156.0,2.5,17.6,436.0,571.31,457.28
2018,11,20,13,15,503.0,159.0,2.45,17.6,410.0,535.72,429.78
2018,11,20,13,30,461.0,162.0,2.4,17.6,384.0,499.89,401.82
2018,11,20,13,45,446.0,155.0,2.35,17.6,360.0,470.72,379.29
2018,11,20,14,0,431.0,148.0,2.3,17.6,336.0,440.85,355.87
2018,11,20,14,15,472.0,128.0,2.2,17.6,319.5,428.97,346.77
2018,11,20,14,30,513.0,108.0,2.1,17.6,303.0,412.84,333.68
2018,11,20,14,45,522.0,95.5,2.0,17.6,276.5,387.03,311.96
2018,11,20,15,0,531.0,83.0,1.9,17.6,250.0,356.28,285.64
2018,11,20,15,15,457.0,79.0,1.9,17.6,208.5,294.18,233.97
2018,11,20,15,30,383.0,75.0,1.9,17.6,167.0,240.38,188.38
2018,11,20,15,45,337.0,63.5,1.65,17.35,132.5,193.74,147.91
2018,11,20,16,0,291.0,52.0,1.4,17.1,98.0,151.0,110.41
2018,11,20,16,15,236.5,39.0,1.3,16.95,68.5,108.77,73.24
2018,11,20,16,30,182.0,26.0,1.2,16.8,39.0,69.2,27.76
2018,11,20,16,45,116.0,16.5,1.15,16.7,22.5,32.61,0.0
2018,11,20,17,0,50.0,7.0,1.1,16.6,6.0,0.0,0.0
2018,11,20,17,15,25.0,3.5,1.15,16.55,3.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.6,15.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,5.1,16.05,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,5.2,16.1,1.0,0.98,0.0
2018,11,21,7,15,0.0,3.0,5.3,16.2,3.0,2.89,0.0
2018,11,21,7,30,0.0,5.0,5.4,16.3,5.0,4.82,0.0
2018,11,21,7,45,0.0,7.0,5.5,16.4,7.0,6.74,0.0
2018,11,21,8,0,0.0,9.0,5.6,16.5,9.0,8.67,1.6
2018,11,21,8,15,0.0,11.5,5.65,16.55,11.5,11.09,3.71
2018,11,21,8,30,0.0,14.0,5.7,16.6,14.0,13.5,5.8
2018,11,21,8,45,0.0,16.0,5.75,16.7,16.0,15.43,7.45
2018,11,21,9,0,0.0,18.0,5.8,16.8,18.0,17.36,9.09
2018,11,21,9,15,1.5,51.0,6.05,16.95,51.5,50.07,36.72
2018,11,21,9,30,3.0,84.0,6.3,17.1,85.0,83.36,64.57
2018,11,21,9,45,2.0,91.5,6.55,17.25,92.0,90.29,70.18
2018,11,21,10,0,1.0,99.0,6.8,17.4,99.0,97.18,75.72
2018,11,21,10,15,1.5,112.0,6.95,17.45,112.5,110.65,86.76
2018,11,21,10,30,2.0,125.0,7.1,17.5,126.0,124.22,97.82
2018,11,21,10,45,1.5,103.0,7.25,17.55,104.0,101.33,78.79
2018,11,21,11,0,1.0,81.0,7.4,17.6,82.0,79.06,60.28
2018,11,21,11,15,2.0,100.5,7.4,17.6,102.0,99.12,76.85
2018,11,21,11,30,3.0,120.0,7.4,17.6,122.0,119.58,93.69
2018,11,21,11,45,1.5,100.5,7.4,17.6,101.5,98.74,76.44
2018,11,21,12,0,0.0,81.0,7.4,17.6,81.0,78.35,59.55
2018,11,21,12,15,0.5,81.5,7.25,17.6,82.0,79.2,60.29
2018,11,21,12,30,1.0,82.0,7.1,17.6,83.0,80.05,61.04
2018,11,21,12,45,0.5,70.0,7.0,17.6,70.5,68.05,51.11
2018,11,21,13,0,0.0,58.0,6.9,17.6,58.0,56.06,41.19
2018,11,21,13,15,0.0,58.5,6.7,17.55,58.5,56.54,41.65
2018,11,21,13,30,0.0,59.0,6.5,17.5,59.0,57.02,42.12
2018,11,21,13,45,0.0,63.5,6.3,17.45,63.5,61.38,45.83
2018,11,21,14,0,0.0,68.0,6.1,17.4,68.0,65.73,49.56
2018,11,21,14,15,0.0,59.0,5.85,17.35,59.0,57.01,42.36
2018,11,21,14,30,0.0,50.0,5.6,17.3,50.0,48.3,35.12
2018,11,21,14,45,0.0,54.0,5.35,17.25,54.0,52.17,38.44
2018,11,21,15,0,0.0,58.0,5.1,17.2,58.0,56.05,41.73
2018,11,21,15,15,0.0,44.0,5.1,17.2,44.0,42.49,30.29
2018,11,21,15,30,0.0,30.0,5.1,17.2,30.0,28.95,18.79
2018,11,21,15,45,0.0,23.5,4.4,16.9,23.5,22.67,13.39
2018,11,21,16,0,0.0,17.0,3.7,16.6,17.0,16.39,7.96
2018,11,21,16,15,3.5,12.0,3.35,16.3,12.0,12.51,4.27
2018,11,21,16,30,7.0,7.0,3.0,16.0,7.0,8.14,0.0
2018,11,21,16,45,7.0,4.0,2.65,15.7,4.0,4.92,0.0
2018,11,21,17,0,7.0,1.0,2.3,15.4,1.0,0.0,0.0
2018,11,21,17,15,3.5,0.5,2.2,15.35,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.95,14.15,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.9,14.2,10.0,18.9,0.0
2018,11,22,7,15,221.5,20.5,2.9,14.5,37.0,61.73,0.0
2018,11,22,7,30,365.0,31.0,2.9,14.8,64.0,122.09,72.9
2018,11,22,7,45,461.5,37.5,2.95,15.15,103.0,174.24,122.7
2018,11,22,8,0,558.0,44.0,3.0,15.5,142.0,235.31,176.19
2018,11,22,8,15,616.0,48.5,3.05,15.6,183.5,286.82,222.94
2018,11,22,8,30,674.0,53.0,3.1,15.7,225.0,344.26,273.83
2018,11,22,8,45,665.5,62.0,3.2,15.8,255.5,381.64,308.02
2018,11,22,9,0,657.0,71.0,3.3,15.9,286.0,415.21,337.9
2018,11,22,9,15,730.5,66.5,3.35,16.0,331.0,473.11,386.32
2018,11,22,9,30,804.0,62.0,3.4,16.1,376.0,535.86,437.46
2018,11,22,9,45,823.0,63.5,3.5,16.2,407.0,575.2,469.26
2018,11,22,10,0,842.0,65.0,3.6,16.3,438.0,609.53,496.79
2018,11,22,10,15,854.5,65.5,3.7,16.35,462.5,640.11,520.98
2018,11,22,10,30,867.0,66.0,3.8,16.4,487.0,668.44,542.07
2018,11,22,10,45,876.5,66.0,3.95,16.45,504.5,691.62,559.22
2018,11,22,11,0,886.0,66.0,4.1,16.5,522.0,712.03,574.33
2018,11,22,11,15,890.5,66.5,4.25,16.55,532.5,726.48,585.04
2018,11,22,11,30,895.0,67.0,4.4,16.6,543.0,737.75,593.8
2018,11,22,11,45,895.5,67.0,4.6,16.7,545.5,742.25,597.75
2018,11,22,12,0,896.0,67.0,4.8,16.8,548.0,743.43,599.33
2018,11,22,12,15,892.0,67.5,4.95,16.8,543.0,738.55,596.46
2018,11,22,12,30,888.0,68.0,5.1,16.8,538.0,730.4,591.22
2018,11,22,12,45,879.5,68.0,5.25,16.85,524.5,715.24,580.61
2018,11,22,13,0,871.0,68.0,5.4,16.9,511.0,697.09,567.74
2018,11,22,13,15,861.5,67.0,5.55,16.85,491.0,674.24,551.43
2018,11,22,13,30,852.0,66.0,5.7,16.8,471.0,648.75,532.97
2018,11,22,13,45,837.5,64.5,5.85,16.8,444.5,616.99,508.44
2018,11,22,14,0,823.0,63.0,6.0,16.8,418.0,583.23,481.42
2018,11,22,14,15,803.0,61.5,6.05,16.7,386.0,547.73,452.24
2018,11,22,14,30,783.0,60.0,6.1,16.6,354.0,507.59,418.74
2018,11,22,14,45,621.0,76.5,6.15,16.55,294.5,415.57,341.91
2018,11,22,15,0,459.0,93.0,6.2,16.5,235.0,329.26,269.21
2018,11,22,15,15,343.5,89.0,6.2,16.5,187.0,255.4,206.55
2018,11,22,15,30,228.0,85.0,6.2,16.5,139.0,185.8,147.57
2018,11,22,15,45,268.0,65.5,6.05,16.3,116.0,171.93,132.86
2018,11,22,16,0,308.0,46.0,5.9,16.1,93.0,148.64,109.0
2018,11,22,16,15,254.0,36.0,5.85,15.95,66.5,109.3,73.18
2018,11,22,16,30,200.0,26.0,5.8,15.8,40.0,72.05,24.81
2018,11,22,16,45,123.5,16.0,5.75,15.65,22.5,33.03,0.0
2018,11,22,17,0,47.0,6.0,5.7,15.5,5.0,0.0,0.0
2018,11,22,17,15,23.5,3.0,5.85,15.5,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.4,15.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.6,15.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.7,15.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.65,15.7,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.6,15.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.55,15.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.4,15.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.4,15.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.35,15.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.25,15.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.9,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.9,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.7,15.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.6,15.65,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.7,15.7,1.0,0.98,0.0
2018,11,23,7,15,0.0,2.5,2.85,15.8,2.5,2.41,0.0
2018,11,23,7,30,0.0,4.0,3.0,15.9,4.0,3.85,0.0
2018,11,23,7,45,0.0,5.0,3.15,16.0,5.0,4.82,0.0
2018,11,23,8,0,0.0,6.0,3.3,16.1,6.0,5.78,0.0
2018,11,23,8,15,0.0,20.0,3.5,16.2,20.0,19.29,10.66
2018,11,23,8,30,0.0,34.0,3.7,16.3,34.0,32.82,22.2
2018,11,23,8,45,0.0,22.5,3.9,16.4,22.5,21.71,12.81
2018,11,23,9,0,0.0,11.0,4.1,16.5,11.0,10.61,3.37
2018,11,23,9,15,0.0,30.5,4.2,16.55,30.5,29.44,19.35
2018,11,23,9,30,0.0,50.0,4.3,16.6,50.0,48.3,35.23
2018,11,23,9,45,0.0,73.0,4.45,16.7,73.0,70.58,53.83
2018,11,23,10,0,0.0,96.0,4.6,16.8,96.0,93.55,72.84
2018,11,23,10,15,0.0,85.5,4.75,16.85,85.5,82.81,63.78
2018,11,23,10,30,0.0,75.0,4.9,16.9,75.0,72.52,55.13
2018,11,23,10,45,0.0,69.0,5.05,16.95,69.0,66.71,50.22
2018,11,23,11,0,0.0,63.0,5.2,17.0,63.0,60.9,45.32
2018,11,23,11,15,0.0,86.0,5.35,17.05,86.0,83.19,63.78
2018,11,23,11,30,0.0,109.0,5.5,17.1,109.0,106.24,82.76
2018,11,23,11,45,0.0,99.5,5.6,17.15,99.5,96.64,74.79
2018,11,23,12,0,0.0,90.0,5.7,17.2,90.0,87.12,66.92
2018,11,23,12,15,0.0,92.0,5.8,17.2,92.0,89.13,68.59
2018,11,23,12,30,0.0,94.0,5.9,17.2,94.0,91.14,70.29
2018,11,23,12,45,0.0,92.0,6.0,17.25,92.0,89.16,68.69
2018,11,23,13,0,0.0,90.0,6.1,17.3,90.0,87.19,67.11
2018,11,23,13,15,0.0,73.0,6.1,17.3,73.0,70.59,53.4
2018,11,23,13,30,0.0,56.0,6.1,17.3,56.0,54.12,39.74
2018,11,23,13,45,0.0,47.0,6.05,17.3,47.0,45.41,32.52
2018,11,23,14,0,0.0,38.0,6.0,17.3,38.0,36.7,25.27
2018,11,23,14,15,0.5,48.0,5.95,17.2,48.0,46.66,33.72
2018,11,23,14,30,1.0,58.0,5.9,17.1,58.0,56.59,42.15
2018,11,23,14,45,14.5,66.5,5.85,17.05,71.0,73.66,56.71
2018,11,23,15,0,28.0,75.0,5.8,17.0,84.0,88.84,69.46
2018,11,23,15,15,44.5,82.0,5.8,17.0,93.5,103.2,81.19
2018,11,23,15,30,61.0,89.0,5.8,17.0,103.0,117.23,92.08
2018,11,23,15,45,41.5,71.5,5.75,16.85,80.0,89.39,68.25
2018,11,23,16,0,22.0,54.0,5.7,16.7,57.0,63.31,46.02
2018,11,23,16,15,19.5,37.5,5.7,16.65,39.5,44.32,28.9
2018,11,23,16,30,17.0,21.0,5.7,16.6,22.0,24.61,5.06
2018,11,23,16,45,16.5,12.5,5.65,16.55,13.0,14.59,0.0
2018,11,23,17,0,16.0,4.0,5.6,16.5,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.6,16.5,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.6,16.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,16.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,16.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,16.35,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,16.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.8,16.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.75,16.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.65,16.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,24,6,45,34.0,4.0,3.15,15.55,4.0,0.0,0.0
2018,11,24,7,0,68.0,8.0,3.1,15.5,8.0,7.86,0.0
2018,11,24,7,15,202.0,18.5,3.25,15.7,32.5,50.71,0.0
2018,11,24,7,30,336.0,29.0,3.4,15.9,57.0,111.47,62.07
2018,11,24,7,45,435.5,35.0,3.5,16.05,94.5,162.31,112.59
2018,11,24,8,0,535.0,41.0,3.6,16.2,132.0,221.83,164.74
2018,11,24,8,15,408.0,59.0,3.7,16.25,139.5,221.79,172.41
2018,11,24,8,30,281.0,77.0,3.8,16.3,147.0,207.45,165.47
2018,11,24,8,45,240.5,102.0,3.9,16.35,169.0,223.9,181.12
2018,11,24,9,0,200.0,127.0,4.0,16.4,191.0,242.02,196.96
2018,11,24,9,15,360.0,117.0,4.05,16.45,249.0,328.86,269.52
2018,11,24,9,30,520.0,107.0,4.1,16.5,307.0,423.6,347.58
2018,11,24,9,45,607.5,97.5,4.15,16.55,349.5,482.89,396.09
2018,11,24,10,0,695.0,88.0,4.2,16.6,392.0,544.94,446.28
2018,11,24,10,15,708.0,92.0,4.2,16.7,416.5,576.37,470.82
2018,11,24,10,30,721.0,96.0,4.2,16.8,441.0,606.05,493.74
2018,11,24,10,45,797.5,80.0,4.25,16.85,474.5,652.7,530.33
2018,11,24,11,0,874.0,64.0,4.3,16.9,508.0,696.61,563.06
2018,11,24,11,15,879.0,64.0,4.3,16.95,518.5,710.75,572.94
2018,11,24,11,30,884.0,64.0,4.3,17.0,529.0,721.79,580.74
2018,11,24,11,45,886.0,64.5,4.3,17.05,532.5,728.03,585.08
2018,11,24,12,0,888.0,65.0,4.3,17.1,536.0,731.0,587.12
2018,11,24,12,15,838.5,77.5,4.3,17.1,519.5,711.46,572.54
2018,11,24,12,30,789.0,90.0,4.3,17.1,503.0,684.55,552.58
2018,11,24,12,45,725.0,104.5,4.3,17.1,477.0,649.62,526.47
2018,11,24,13,0,661.0,119.0,4.3,17.1,451.0,611.02,495.98
2018,11,24,13,15,718.5,98.5,4.3,17.05,447.0,615.45,500.74
2018,11,24,13,30,776.0,78.0,4.3,17.0,443.0,612.98,499.82
2018,11,24,13,45,738.5,83.0,4.3,16.95,415.0,575.66,470.15
2018,11,24,14,0,701.0,88.0,4.3,16.9,387.0,539.83,441.31
2018,11,24,14,15,587.5,100.5,4.25,16.8,338.0,465.93,381.41
2018,11,24,14,30,474.0,113.0,4.2,16.7,289.0,394.26,322.66
2018,11,24,14,45,503.5,97.0,4.2,16.6,266.5,373.72,305.35
2018,11,24,15,0,533.0,81.0,4.2,16.5,244.0,352.35,286.17
2018,11,24,15,15,548.0,67.5,4.2,16.5,214.5,321.03,257.73
2018,11,24,15,30,563.0,54.0,4.2,16.5,185.0,287.04,225.84
2018,11,24,15,45,538.5,46.5,4.15,16.05,151.0,243.8,186.02
2018,11,24,16,0,514.0,39.0,4.1,15.6,117.0,201.93,146.47
2018,11,24,16,15,402.0,32.5,4.0,15.3,81.0,141.73,93.35
2018,11,24,16,30,290.0,26.0,3.9,15.0,45.0,88.22,25.09
2018,11,24,16,45,168.5,16.0,3.85,14.7,25.0,39.18,0.0
2018,11,24,17,0,47.0,6.0,3.8,14.4,5.0,0.0,0.0
2018,11,24,17,15,23.5,3.0,3.75,14.25,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,25,6,45,36.0,4.0,0.65,13.7,4.0,0.0,0.0
2018,11,25,7,0,72.0,8.0,0.6,13.7,8.0,7.86,0.0
2018,11,25,7,15,213.0,18.0,0.6,13.8,32.5,51.48,0.0
2018,11,25,7,30,354.0,28.0,0.6,13.9,57.0,112.79,60.3
2018,11,25,7,45,456.0,34.5,0.6,14.05,95.5,165.98,114.41
2018,11,25,8,0,558.0,41.0,0.6,14.2,134.0,225.65,166.2
2018,11,25,8,15,617.5,45.5,0.65,14.35,175.0,279.06,213.64
2018,11,25,8,30,677.0,50.0,0.7,14.5,216.0,336.6,263.6
2018,11,25,8,45,700.5,54.5,0.7,14.7,252.5,381.8,302.77
2018,11,25,9,0,724.0,59.0,0.7,14.9,289.0,427.23,340.79
2018,11,25,9,15,750.0,62.5,0.85,15.15,325.0,472.78,378.53
2018,11,25,9,30,776.0,66.0,1.0,15.4,361.0,518.11,415.14
2018,11,25,9,45,809.0,64.5,1.15,15.65,394.5,561.3,449.51
2018,11,25,10,0,842.0,63.0,1.3,15.9,428.0,600.35,480.26
2018,11,25,10,15,853.5,64.5,1.4,16.15,452.5,631.42,503.95
2018,11,25,10,30,865.0,66.0,1.5,16.4,477.0,660.21,525.02
2018,11,25,10,45,871.0,67.5,1.55,16.6,494.5,682.72,540.57
2018,11,25,11,0,877.0,69.0,1.6,16.8,512.0,702.38,554.1
2018,11,25,11,15,881.5,69.5,1.65,16.9,522.5,716.82,564.12
2018,11,25,11,30,886.0,70.0,1.7,17.0,533.0,728.15,572.04
2018,11,25,11,45,886.5,70.5,1.8,17.1,536.0,733.36,576.11
2018,11,25,12,0,887.0,71.0,1.9,17.2,539.0,735.29,577.99
2018,11,25,12,15,886.5,70.5,1.9,17.3,535.0,732.05,575.51
2018,11,25,12,30,886.0,70.0,1.9,17.4,531.0,725.54,570.86
2018,11,25,12,45,883.5,68.0,1.95,17.45,519.0,712.62,562.18
2018,11,25,13,0,881.0,66.0,2.0,17.5,507.0,696.56,551.32
2018,11,25,13,15,872.5,65.5,1.9,17.5,488.0,675.1,535.66
2018,11,25,13,30,864.0,65.0,1.8,17.5,469.0,650.93,518.06
2018,11,25,13,45,838.5,65.5,1.65,17.55,439.5,614.54,489.77
2018,11,25,14,0,813.0,66.0,1.5,17.6,410.0,580.16,462.39
2018,11,25,14,15,733.0,73.5,1.55,17.6,366.0,517.24,413.97
2018,11,25,14,30,653.0,81.0,1.6,17.6,322.0,458.91,368.1
2018,11,25,14,45,702.5,66.5,1.65,17.65,301.5,441.72,353.63
2018,11,25,15,0,752.0,52.0,1.7,17.7,281.0,420.83,334.66
2018,11,25,15,15,677.5,52.5,1.7,17.7,236.5,357.7,281.73
2018,11,25,15,30,603.0,53.0,1.7,17.7,192.0,300.83,232.96
2018,11,25,15,45,495.0,48.5,1.6,17.4,147.0,230.92,173.97
2018,11,25,16,0,387.0,44.0,1.5,17.1,102.0,170.1,122.51
2018,11,25,16,15,298.5,34.5,1.45,16.9,70.0,118.67,77.61
2018,11,25,16,30,210.0,25.0,1.4,16.7,38.0,71.84,17.33
2018,11,25,16,45,134.0,16.0,1.4,16.55,21.5,34.33,0.0
2018,11,25,17,0,58.0,7.0,1.4,16.4,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,1.45,16.3,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,26,6,45,18.0,3.0,2.65,12.65,2.5,0.0,0.0
2018,11,26,7,0,36.0,6.0,2.7,12.6,5.0,0.0,0.0
2018,11,26,7,15,96.0,17.0,2.8,12.85,22.5,31.71,0.0
2018,11,26,7,30,156.0,28.0,2.9,13.1,40.0,70.23,35.86
2018,11,26,7,45,207.5,42.0,2.95,13.4,69.0,108.33,76.17
2018,11,26,8,0,259.0,56.0,3.0,13.7,98.0,149.78,112.94
2018,11,26,8,15,293.5,68.5,2.85,13.85,129.5,188.2,147.44
2018,11,26,8,30,328.0,81.0,2.7,14.0,161.0,229.37,183.87
2018,11,26,8,45,360.0,92.0,2.5,14.2,193.5,270.17,219.33
2018,11,26,9,0,392.0,103.0,2.3,14.4,226.0,312.84,255.51
2018,11,26,9,15,415.5,112.5,2.3,14.75,257.0,350.95,287.27
2018,11,26,9,30,439.0,122.0,2.3,15.1,288.0,389.66,318.78
2018,11,26,9,45,462.0,129.0,2.25,15.45,316.5,425.6,347.37
2018,11,26,10,0,485.0,136.0,2.2,15.8,345.0,461.53,375.34
2018,11,26,10,15,438.0,155.0,2.2,16.1,352.0,465.39,377.13
2018,11,26,10,30,391.0,174.0,2.2,16.4,359.0,465.34,375.77
2018,11,26,10,45,372.0,185.5,2.15,16.75,366.5,464.85,374.46
2018,11,26,11,0,353.0,197.0,2.1,17.1,374.0,470.41,377.54
2018,11,26,11,15,411.5,184.5,1.95,17.3,395.0,511.05,408.71
2018,11,26,11,30,470.0,172.0,1.8,17.5,416.0,543.22,432.92
2018,11,26,11,45,535.0,156.5,1.7,17.65,436.0,575.56,457.39
2018,11,26,12,0,600.0,141.0,1.6,17.8,456.0,610.24,483.05
2018,11,26,12,15,621.5,135.5,1.6,17.95,459.5,618.3,488.8
2018,11,26,12,30,643.0,130.0,1.6,18.1,463.0,623.75,492.84
2018,11,26,12,45,585.0,140.5,1.55,18.25,438.0,587.33,464.47
2018,11,26,13,0,527.0,151.0,1.5,18.4,413.0,546.84,433.33
2018,11,26,13,15,374.5,157.0,1.45,18.4,339.5,440.56,351.33
2018,11,26,13,30,222.0,163.0,1.4,18.4,266.0,330.32,264.54
2018,11,26,13,45,229.5,149.0,1.35,18.45,250.5,313.96,252.49
2018,11,26,14,0,237.0,135.0,1.3,18.5,235.0,296.49,238.85
2018,11,26,14,15,390.0,117.0,1.25,18.35,266.5,365.23,294.18
2018,11,26,14,30,543.0,99.0,1.2,18.2,298.0,418.04,334.67
2018,11,26,14,45,392.5,106.0,1.15,18.05,242.0,326.39,261.08
2018,11,26,15,0,242.0,113.0,1.1,17.9,186.0,242.23,193.27
2018,11,26,15,15,168.5,97.5,1.1,17.9,145.0,183.58,145.34
2018,11,26,15,30,95.0,82.0,1.1,17.9,104.0,126.39,98.25
2018,11,26,15,45,73.5,64.5,1.15,17.55,79.5,95.81,72.47
2018,11,26,16,0,52.0,47.0,1.2,17.2,55.0,67.07,48.09
2018,11,26,16,15,55.0,34.5,1.35,17.0,40.5,52.26,33.65
2018,11,26,16,30,58.0,22.0,1.5,16.8,26.0,37.23,5.86
2018,11,26,16,45,49.0,13.5,1.65,16.65,15.0,20.06,0.0
2018,11,26,17,0,40.0,5.0,1.8,16.5,4.0,0.0,0.0
2018,11,26,17,15,20.0,2.5,1.85,16.35,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,2.0,14.1,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,2.1,14.1,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.0,2.15,14.25,4.0,3.93,0.0
2018,11,27,7,30,0.0,7.0,2.2,14.4,7.0,6.74,0.0
2018,11,27,7,45,0.0,10.0,2.2,14.55,10.0,9.64,2.19
2018,11,27,8,0,0.0,13.0,2.2,14.7,13.0,12.53,4.85
2018,11,27,8,15,0.0,16.0,2.35,14.9,16.0,15.43,7.43
2018,11,27,8,30,0.0,19.0,2.5,15.1,19.0,18.32,9.98
2018,11,27,8,45,1.0,45.5,2.6,15.35,46.0,44.38,32.18
2018,11,27,9,0,2.0,72.0,2.7,15.6,73.0,71.07,54.72
2018,11,27,9,15,5.0,102.0,2.85,15.7,104.0,103.58,81.95
2018,11,27,9,30,8.0,132.0,3.0,15.8,135.0,136.8,109.45
2018,11,27,9,45,6.0,128.5,3.1,15.95,131.0,131.42,104.73
2018,11,27,10,0,4.0,125.0,3.2,16.1,127.0,126.18,100.17
2018,11,27,10,15,2.0,119.5,3.3,16.15,120.5,118.93,93.99
2018,11,27,10,30,0.0,114.0,3.4,16.2,114.0,111.76,87.87
2018,11,27,10,45,1.5,128.0,3.55,16.3,128.5,127.07,100.41
2018,11,27,11,0,3.0,142.0,3.7,16.4,143.0,142.53,113.0
2018,11,27,11,15,12.5,167.5,3.85,16.45,173.5,175.98,140.49
2018,11,27,11,30,22.0,193.0,4.0,16.5,204.0,210.01,168.22
2018,11,27,11,45,29.0,192.0,4.2,16.5,207.0,221.24,177.49
2018,11,27,12,0,36.0,191.0,4.4,16.5,210.0,225.22,180.99
2018,11,27,12,15,25.5,180.5,4.55,16.55,194.0,205.85,165.04
2018,11,27,12,30,15.0,170.0,4.7,16.6,178.0,180.41,144.13
2018,11,27,12,45,8.0,144.0,4.85,16.6,148.0,148.09,117.65
2018,11,27,13,0,1.0,118.0,5.0,16.6,118.0,116.34,91.44
2018,11,27,13,15,1.0,102.5,5.05,16.65,102.5,100.6,78.53
2018,11,27,13,30,1.0,87.0,5.1,16.7,87.0,84.98,65.65
2018,11,27,13,45,1.0,105.5,5.1,16.7,105.5,103.9,81.49
2018,11,27,14,0,1.0,124.0,5.1,16.7,124.0,123.4,97.79
2018,11,27,14,15,0.5,100.5,5.1,16.65,100.5,98.91,77.57
2018,11,27,14,30,0.0,77.0,5.1,16.6,77.0,74.74,57.47
2018,11,27,14,45,5.5,79.5,5.1,16.6,81.0,80.39,62.35
2018,11,27,15,0,11.0,82.0,5.1,16.6,85.0,85.85,66.93
2018,11,27,15,15,8.0,71.0,5.1,16.6,73.0,73.16,56.13
2018,11,27,15,30,5.0,60.0,5.1,16.6,61.0,60.75,45.48
