Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,15,45,2.5,36.0,4.7,16.5,36.5,35.6,24.14
2018,11,27,16,0,0.0,12.0,4.3,16.4,12.0,11.57,3.91
2018,11,27,16,15,12.0,9.0,4.0,16.3,9.5,12.18,3.55
2018,11,27,16,30,24.0,6.0,3.7,16.2,7.0,11.51,0.0
2018,11,27,16,45,24.0,5.0,3.45,16.15,5.0,8.24,0.0
2018,11,27,17,0,24.0,4.0,3.2,16.1,3.0,0.0,0.0
2018,11,27,17,15,12.0,2.0,3.05,16.1,1.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,28,6,45,2.5,1.0,0.5,15.2,1.0,0.0,0.0
2018,11,28,7,0,5.0,2.0,0.4,15.2,2.0,0.0,0.0
2018,11,28,7,15,5.0,5.5,0.65,15.3,5.5,6.16,0.0
2018,11,28,7,30,5.0,9.0,0.9,15.4,9.0,9.75,0.0
2018,11,28,7,45,2.5,15.5,1.2,15.5,15.5,15.58,6.86
2018,11,28,8,0,0.0,22.0,1.5,15.6,22.0,21.22,12.06
2018,11,28,8,15,0.0,29.0,1.6,15.65,29.0,27.99,17.99
2018,11,28,8,30,0.0,36.0,1.7,15.7,36.0,34.75,23.88
2018,11,28,8,45,17.0,52.5,1.8,15.8,57.5,59.5,44.89
2018,11,28,9,0,34.0,69.0,1.9,15.9,79.0,85.47,66.94
2018,11,28,9,15,19.5,82.5,1.85,16.0,88.5,93.34,73.43
2018,11,28,9,30,5.0,96.0,1.8,16.1,98.0,97.0,76.19
2018,11,28,9,45,9.0,113.5,1.75,16.2,117.5,117.37,93.03
2018,11,28,10,0,13.0,131.0,1.7,16.3,137.0,138.09,109.95
2018,11,28,10,15,32.5,158.5,1.8,16.4,173.5,185.52,148.86
2018,11,28,10,30,52.0,186.0,1.9,16.5,210.0,229.65,184.55
2018,11,28,10,45,35.5,171.5,1.95,16.55,188.0,202.5,162.08
2018,11,28,11,0,19.0,157.0,2.0,16.6,166.0,169.5,134.94
2018,11,28,11,15,132.5,164.0,2.05,16.65,232.0,270.99,219.76
2018,11,28,11,30,246.0,171.0,2.1,16.7,298.0,369.78,299.87
2018,11,28,11,45,330.5,174.0,2.15,16.75,345.5,435.6,352.19
2018,11,28,12,0,415.0,177.0,2.2,16.8,393.0,509.99,410.08
2018,11,28,12,15,388.5,181.5,2.4,16.85,382.5,494.81,398.01
2018,11,28,12,30,362.0,186.0,2.6,16.9,372.0,469.54,378.8
2018,11,28,12,45,343.5,187.0,2.8,16.9,360.0,454.12,367.12
2018,11,28,13,0,325.0,188.0,3.0,16.9,348.0,437.9,354.62
2018,11,28,13,15,367.0,176.5,3.1,16.9,351.0,447.82,363.51
2018,11,28,13,30,409.0,165.0,3.2,16.9,354.0,463.04,376.06
2018,11,28,13,45,449.0,146.5,3.35,16.9,343.0,457.76,372.8
2018,11,28,14,0,489.0,128.0,3.5,16.9,332.0,448.84,366.41
2018,11,28,14,15,425.0,127.0,3.4,16.95,294.5,395.8,323.05
2018,11,28,14,30,361.0,126.0,3.3,17.0,257.0,345.47,281.57
2018,11,28,14,45,378.5,109.5,3.25,17.0,234.0,322.58,262.41
2018,11,28,15,0,396.0,93.0,3.2,17.0,211.0,297.31,240.46
2018,11,28,15,15,292.5,88.0,3.2,17.0,168.5,231.05,184.89
2018,11,28,15,30,189.0,83.0,3.2,17.0,126.0,168.11,132.19
2018,11,28,15,45,139.0,68.0,2.85,16.85,96.0,126.24,96.53
2018,11,28,16,0,89.0,53.0,2.5,16.7,66.0,85.27,61.99
2018,11,28,16,15,69.5,37.0,2.5,16.6,45.0,59.15,38.34
2018,11,28,16,30,50.0,21.0,2.5,16.5,24.0,34.44,2.59
2018,11,28,16,45,41.0,13.0,2.55,16.4,14.0,18.45,0.0
2018,11,28,17,0,32.0,5.0,2.6,16.3,4.0,0.0,0.0
2018,11,28,17,15,16.0,2.5,3.0,16.3,2.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.7,16.25,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,16.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,16.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.95,16.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,7.0,16.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,7.0,16.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,7.0,16.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.3,16.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.6,16.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.9,16.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.8,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.05,16.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.3,16.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.3,16.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,16.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,16.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.9,16.3,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.8,16.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.9,16.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.1,16.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.4,15.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.6,15.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.8,15.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.9,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.9,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.9,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.9,3.0,0.0,0.0
2018,11,29,7,15,9.5,13.5,10.8,15.85,14.0,14.69,0.0
2018,11,29,7,30,18.0,24.0,10.8,15.8,25.0,28.58,8.66
2018,11,29,7,45,40.5,39.0,10.85,15.75,44.5,54.55,36.68
2018,11,29,8,0,63.0,54.0,10.9,15.7,64.0,79.15,58.4
2018,11,29,8,15,63.5,68.5,10.8,15.7,81.0,97.63,75.22
2018,11,29,8,30,64.0,83.0,10.7,15.7,98.0,111.91,88.26
2018,11,29,8,45,33.0,67.0,10.65,15.7,75.0,81.97,63.83
2018,11,29,9,0,2.0,51.0,10.6,15.7,52.0,50.22,37.05
2018,11,29,9,15,88.0,84.0,10.45,15.7,116.5,134.86,109.45
2018,11,29,9,30,174.0,117.0,10.3,15.7,181.0,227.94,188.58
2018,11,29,9,45,238.5,139.0,10.15,15.75,235.0,295.96,246.1
2018,11,29,10,0,303.0,161.0,10.0,15.8,289.0,367.29,305.82
2018,11,29,10,15,241.0,147.5,9.75,15.8,253.0,320.11,266.32
2018,11,29,10,30,179.0,134.0,9.5,15.8,217.0,269.24,223.39
2018,11,29,10,45,220.0,144.5,9.25,15.8,250.5,312.47,259.82
2018,11,29,11,0,261.0,155.0,9.0,15.8,284.0,356.4,296.48
2018,11,29,11,15,232.5,165.5,8.8,15.85,282.0,351.38,291.38
2018,11,29,11,30,204.0,176.0,8.6,15.9,280.0,344.93,285.12
2018,11,29,11,45,102.0,120.5,8.4,15.9,172.5,202.21,165.96
2018,11,29,12,0,0.0,65.0,8.2,15.9,65.0,62.84,47.09
2018,11,29,12,15,258.0,68.5,8.05,15.9,200.0,269.86,226.8
2018,11,29,12,30,516.0,72.0,7.9,15.9,335.0,462.11,388.49
2018,11,29,12,45,665.5,76.5,7.8,15.9,408.0,566.64,473.42
2018,11,29,13,0,815.0,81.0,7.7,15.9,481.0,666.44,553.34
2018,11,29,13,15,756.0,91.5,7.55,15.9,451.5,624.57,519.1
2018,11,29,13,30,697.0,102.0,7.4,15.9,422.0,584.68,485.87
2018,11,29,13,45,510.0,103.0,7.25,15.9,330.0,450.82,375.85
2018,11,29,14,0,323.0,104.0,7.1,15.9,238.0,320.65,267.05
2018,11,29,14,15,327.0,87.0,7.0,15.85,214.0,293.48,244.61
2018,11,29,14,30,331.0,70.0,6.9,15.8,190.0,264.92,220.43
2018,11,29,14,45,440.5,73.5,6.8,15.75,215.5,316.32,261.97
2018,11,29,15,0,550.0,77.0,6.7,15.7,241.0,353.63,290.03
2018,11,29,15,15,546.0,67.5,6.7,15.7,210.5,318.09,257.42
2018,11,29,15,30,542.0,58.0,6.7,15.7,180.0,281.62,223.09
2018,11,29,15,45,465.5,52.0,6.95,15.55,141.0,223.79,171.7
2018,11,29,16,0,389.0,46.0,7.2,15.4,102.0,172.06,125.5
2018,11,29,16,15,257.0,34.5,7.35,15.3,66.0,108.17,70.64
2018,11,29,16,30,125.0,23.0,7.5,15.2,30.0,53.27,4.85
2018,11,29,16,45,62.5,11.5,7.65,15.1,15.0,19.95,0.0
2018,11,29,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,8.0,14.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,8.15,14.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.4,14.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.5,14.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.6,14.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.7,14.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.75,14.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.9,14.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,9.05,14.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,9.1,14.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,9.1,14.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.1,14.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.2,14.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.3,14.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.35,14.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.4,14.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.35,14.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.25,14.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.2,14.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,9.1,14.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,9.0,14.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.9,14.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.8,14.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.65,14.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.5,14.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.35,14.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.2,14.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,8.15,14.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,8.05,13.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,8.0,13.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.95,13.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.9,13.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.9,13.85,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.8,13.8,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.65,13.8,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.55,13.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.5,13.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.45,13.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.4,13.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.35,13.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,11,30,6,45,26.0,3.5,7.2,13.8,3.0,0.0,0.0
2018,11,30,7,0,52.0,7.0,7.1,13.8,6.0,0.0,0.0
2018,11,30,7,15,79.0,15.5,7.2,13.95,18.5,26.83,0.0
2018,11,30,7,30,106.0,24.0,7.3,14.1,31.0,52.64,15.93
2018,11,30,7,45,117.5,40.0,7.35,14.3,53.0,78.38,53.23
2018,11,30,8,0,129.0,56.0,7.4,14.5,75.0,104.94,78.22
2018,11,30,8,15,175.5,70.0,7.45,14.6,105.0,142.07,110.63
2018,11,30,8,30,222.0,84.0,7.5,14.7,135.0,183.33,146.79
2018,11,30,8,45,290.0,93.5,7.55,14.85,173.0,232.38,189.4
2018,11,30,9,0,358.0,103.0,7.6,15.0,211.0,292.84,241.38
2018,11,30,9,15,460.5,101.0,7.5,15.1,258.0,356.86,296.26
2018,11,30,9,30,563.0,99.0,7.4,15.2,305.0,430.19,358.27
2018,11,30,9,45,691.5,84.0,7.3,15.35,358.5,506.85,422.68
2018,11,30,10,0,820.0,69.0,7.2,15.5,412.0,586.73,488.81
2018,11,30,10,15,833.5,70.5,7.15,15.55,437.0,618.75,514.94
2018,11,30,10,30,847.0,72.0,7.1,15.6,462.0,648.65,539.06
2018,11,30,10,45,855.0,72.5,7.0,15.65,479.5,671.33,556.52
2018,11,30,11,0,863.0,73.0,6.9,15.7,497.0,687.08,567.97
2018,11,30,11,15,867.5,73.5,6.85,15.75,507.5,701.59,578.63
2018,11,30,11,30,872.0,74.0,6.8,15.8,518.0,713.05,586.99
2018,11,30,11,45,873.5,74.0,6.8,15.8,521.5,718.66,591.13
2018,11,30,12,0,875.0,74.0,6.8,15.8,525.0,721.08,592.94
2018,11,30,12,15,873.5,73.5,6.8,15.8,520.5,717.53,590.25
2018,11,30,12,30,872.0,73.0,6.8,15.8,516.0,710.79,585.21
2018,11,30,12,45,869.5,71.5,6.8,15.75,505.0,699.04,576.49
2018,11,30,13,0,867.0,70.0,6.8,15.7,494.0,684.2,565.45
2018,11,30,13,15,859.5,68.0,6.75,15.7,475.0,662.41,548.76
2018,11,30,13,30,852.0,66.0,6.7,15.7,456.0,637.92,529.65
2018,11,30,13,45,840.5,64.5,6.65,15.65,431.0,608.93,506.03
2018,11,30,14,0,829.0,63.0,6.6,15.6,406.0,581.24,482.93
2018,11,30,14,15,809.0,61.0,6.55,15.55,374.5,542.42,450.5
2018,11,30,14,30,789.0,59.0,6.5,15.5,343.0,502.38,416.42
2018,11,30,14,45,761.5,56.5,6.45,15.45,307.0,457.05,377.25
2018,11,30,15,0,734.0,54.0,6.4,15.4,271.0,411.66,337.08
2018,11,30,15,15,692.0,50.5,6.4,15.4,231.5,359.25,290.26
2018,11,30,15,30,650.0,47.0,6.4,15.4,192.0,308.7,244.01
2018,11,30,15,45,582.5,42.5,6.1,15.15,152.0,250.75,191.55
2018,11,30,16,0,515.0,38.0,5.8,14.9,112.0,199.96,144.82
2018,11,30,16,15,378.5,30.5,5.65,14.7,74.5,133.45,86.23
2018,11,30,16,30,242.0,23.0,5.5,14.5,37.0,75.16,6.33
2018,11,30,16,45,121.0,11.5,5.35,14.3,18.5,28.06,0.0
2018,11,30,17,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.15,14.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.45,14.3,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.8,14.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.8,14.4,0.0,0.0,0.0
2018,12,1,6,45,4.0,2.0,6.8,14.5,2.0,0.0,0.0
2018,12,1,7,0,8.0,4.0,6.8,14.6,4.0,0.0,0.0
2018,12,1,7,15,62.0,17.0,6.95,14.7,20.5,25.66,0.0
2018,12,1,7,30,116.0,30.0,7.1,14.8,37.0,59.1,14.18
2018,12,1,7,45,201.0,44.0,7.25,14.9,68.5,107.13,72.66
2018,12,1,8,0,286.0,58.0,7.4,15.0,100.0,157.09,116.69
2018,12,1,8,15,309.0,68.5,7.5,15.0,127.0,190.04,147.66
2018,12,1,8,30,332.0,79.0,7.6,15.0,154.0,224.7,179.69
2018,12,1,8,45,251.0,90.0,7.75,15.0,153.0,210.94,171.46
2018,12,1,9,0,170.0,101.0,7.9,15.0,152.0,195.12,159.76
2018,12,1,9,15,201.5,120.0,7.95,15.0,187.5,238.98,197.37
2018,12,1,9,30,233.0,139.0,8.0,15.0,223.0,284.63,236.11
2018,12,1,9,45,148.5,130.5,8.05,15.0,186.0,226.75,187.54
2018,12,1,10,0,64.0,122.0,8.1,15.0,149.0,163.83,133.78
2018,12,1,10,15,200.5,144.0,8.05,15.0,234.5,289.54,240.85
2018,12,1,10,30,337.0,166.0,8.0,15.0,320.0,408.58,340.62
2018,12,1,10,45,531.5,136.0,7.95,15.05,390.5,521.22,435.34
2018,12,1,11,0,726.0,106.0,7.9,15.1,461.0,634.85,529.27
2018,12,1,11,15,777.5,97.5,7.95,15.05,485.0,668.05,556.37
2018,12,1,11,30,829.0,89.0,8.0,15.0,509.0,702.32,583.42
2018,12,1,11,45,788.0,97.5,8.0,15.0,499.0,686.88,570.88
2018,12,1,12,0,747.0,106.0,8.0,15.0,489.0,671.0,558.24
2018,12,1,12,15,711.0,108.0,8.0,14.95,470.5,645.91,538.2
2018,12,1,12,30,675.0,110.0,8.0,14.9,452.0,618.41,515.95
2018,12,1,12,45,692.0,103.0,8.0,14.9,446.5,615.86,514.34
2018,12,1,13,0,709.0,96.0,8.0,14.9,441.0,610.33,510.2
2018,12,1,13,15,715.5,96.0,8.0,14.85,433.0,602.78,504.06
2018,12,1,13,30,722.0,96.0,8.0,14.8,425.0,592.45,495.52
2018,12,1,13,45,622.0,103.5,7.95,14.75,375.5,520.73,436.03
2018,12,1,14,0,522.0,111.0,7.9,14.7,326.0,451.51,378.05
2018,12,1,14,15,575.0,95.0,7.9,14.65,315.0,448.14,375.28
2018,12,1,14,30,628.0,79.0,7.9,14.6,304.0,439.4,367.26
2018,12,1,14,45,647.5,73.0,7.85,14.55,284.0,419.51,348.84
2018,12,1,15,0,667.0,67.0,7.8,14.5,264.0,396.4,326.78
2018,12,1,15,15,579.5,65.5,7.8,14.5,218.5,329.64,268.21
2018,12,1,15,30,492.0,64.0,7.8,14.5,173.0,268.6,214.1
2018,12,1,15,45,445.5,55.0,7.55,14.3,138.0,219.98,169.71
2018,12,1,16,0,399.0,46.0,7.3,14.1,103.0,174.82,127.96
2018,12,1,16,15,276.0,35.0,7.15,13.95,68.0,113.41,74.07
2018,12,1,16,30,153.0,24.0,7.0,13.8,33.0,59.62,2.62
2018,12,1,16,45,76.5,12.0,6.9,13.7,16.5,22.4,0.0
2018,12,1,17,0,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.75,13.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.7,13.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.7,13.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.7,13.35,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.7,13.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.65,13.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.55,13.05,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.45,12.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.3,12.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.2,12.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.95,12.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.65,12.05,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.4,11.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,2,6,45,27.5,3.5,3.35,11.2,2.5,0.0,0.0
2018,12,2,7,0,55.0,7.0,3.2,11.2,5.0,0.0,0.0
2018,12,2,7,15,57.0,11.5,3.05,11.35,12.5,19.41,0.0
2018,12,2,7,30,59.0,16.0,2.9,11.5,20.0,30.33,1.96
2018,12,2,7,45,41.0,31.0,2.8,11.65,34.5,44.89,28.81
2018,12,2,8,0,23.0,46.0,2.7,11.8,49.0,54.59,39.49
2018,12,2,8,15,33.5,63.0,2.65,11.9,69.5,77.25,59.32
2018,12,2,8,30,44.0,80.0,2.6,12.0,90.0,100.77,79.86
2018,12,2,8,45,112.5,96.5,2.6,12.15,128.5,153.91,124.99
2018,12,2,9,0,181.0,113.0,2.6,12.3,167.0,213.89,175.79
2018,12,2,9,15,211.5,127.5,2.5,12.35,198.0,252.32,208.31
2018,12,2,9,30,242.0,142.0,2.4,12.4,229.0,292.51,241.86
2018,12,2,9,45,355.5,137.0,2.3,12.45,277.5,366.6,303.29
2018,12,2,10,0,469.0,132.0,2.2,12.5,326.0,440.4,363.36
2018,12,2,10,15,653.5,102.5,2.1,12.6,390.0,539.94,443.25
2018,12,2,10,30,838.0,73.0,2.0,12.7,454.0,640.08,521.23
2018,12,2,10,45,870.0,69.0,1.85,12.75,478.5,669.52,541.71
2018,12,2,11,0,902.0,65.0,1.7,12.8,503.0,700.92,563.02
2018,12,2,11,15,907.0,65.0,1.65,12.9,514.0,715.79,572.59
2018,12,2,11,30,912.0,65.0,1.6,13.0,525.0,727.51,580.03
2018,12,2,11,45,913.5,65.5,1.55,13.1,529.0,734.07,583.82
2018,12,2,12,0,915.0,66.0,1.5,13.2,533.0,737.29,585.33
2018,12,2,12,15,914.0,65.5,1.5,13.3,529.0,734.19,582.91
2018,12,2,12,30,913.0,65.0,1.5,13.4,525.0,727.76,578.26
2018,12,2,12,45,863.0,75.0,1.45,13.5,502.0,695.97,554.81
2018,12,2,13,0,813.0,85.0,1.4,13.6,479.0,666.13,533.02
2018,12,2,13,15,629.5,120.0,1.35,13.6,418.0,571.2,459.68
2018,12,2,13,30,446.0,155.0,1.3,13.6,357.0,474.22,383.56
2018,12,2,13,45,312.5,159.0,1.25,13.65,297.0,376.34,306.27
2018,12,2,14,0,179.0,163.0,1.2,13.7,237.0,285.57,232.69
2018,12,2,14,15,193.0,148.5,1.2,13.65,222.5,272.29,222.69
2018,12,2,14,30,207.0,134.0,1.2,13.6,208.0,263.9,215.82
2018,12,2,14,45,206.5,124.0,1.2,13.6,191.5,245.28,200.14
2018,12,2,15,0,206.0,114.0,1.2,13.6,175.0,226.26,183.76
2018,12,2,15,15,168.0,99.5,1.2,13.6,144.5,185.74,149.46
2018,12,2,15,30,130.0,85.0,1.2,13.6,114.0,143.63,113.67
2018,12,2,15,45,98.5,68.5,1.3,13.45,88.0,109.45,84.32
2018,12,2,16,0,67.0,52.0,1.4,13.3,62.0,78.04,57.28
2018,12,2,16,15,38.5,35.0,1.4,13.15,40.5,49.53,31.95
2018,12,2,16,30,10.0,18.0,1.4,13.0,19.0,20.02,0.0
2018,12,2,16,45,5.0,9.0,1.45,12.9,9.5,9.54,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,3,7,15,33.5,10.5,3.95,10.5,12.5,15.01,0.0
2018,12,3,7,30,67.0,21.0,4.0,10.8,25.0,37.75,0.0
2018,12,3,7,45,194.5,34.5,4.1,11.1,59.5,93.72,62.03
2018,12,3,8,0,322.0,48.0,4.2,11.4,94.0,154.79,114.57
2018,12,3,8,15,487.0,48.0,4.1,11.65,143.0,226.84,175.58
2018,12,3,8,30,652.0,48.0,4.0,11.9,192.0,310.54,247.3
2018,12,3,8,45,695.0,51.0,3.95,12.15,231.5,360.84,292.9
2018,12,3,9,0,738.0,54.0,3.9,12.4,271.0,413.0,338.93
2018,12,3,9,15,692.0,67.0,3.85,12.65,291.0,434.79,359.14
2018,12,3,9,30,646.0,80.0,3.8,12.9,311.0,449.83,372.73
2018,12,3,9,45,622.0,94.0,3.75,13.15,332.0,473.37,392.23
2018,12,3,10,0,598.0,108.0,3.7,13.4,353.0,493.33,408.11
2018,12,3,10,15,722.0,87.5,3.7,13.55,401.5,564.41,466.04
2018,12,3,10,30,846.0,67.0,3.7,13.7,450.0,632.61,520.69
2018,12,3,10,45,856.0,68.0,3.7,13.85,469.0,657.14,538.87
2018,12,3,11,0,866.0,69.0,3.7,14.0,488.0,679.06,554.69
2018,12,3,11,15,864.0,71.5,3.65,14.1,497.5,691.57,563.28
2018,12,3,11,30,862.0,74.0,3.6,14.2,507.0,700.92,569.59
2018,12,3,11,45,847.0,77.5,3.55,14.3,505.5,703.4,570.81
2018,12,3,12,0,832.0,81.0,3.5,14.4,504.0,698.27,566.44
2018,12,3,12,15,861.0,74.0,3.45,14.45,509.0,704.86,571.22
2018,12,3,12,30,890.0,67.0,3.4,14.5,514.0,712.47,576.8
2018,12,3,12,45,725.5,104.0,3.3,14.6,463.0,638.51,519.69
2018,12,3,13,0,561.0,141.0,3.2,14.7,412.0,553.62,451.65
2018,12,3,13,15,416.5,163.0,3.15,14.75,360.0,472.07,385.91
2018,12,3,13,30,272.0,185.0,3.1,14.8,308.0,386.64,316.11
2018,12,3,13,45,195.5,162.5,3.0,14.85,248.5,299.42,245.55
2018,12,3,14,0,119.0,140.0,2.9,14.9,189.0,223.13,182.53
2018,12,3,14,15,93.5,123.0,2.95,14.85,159.5,186.26,152.06
2018,12,3,14,30,68.0,106.0,3.0,14.8,130.0,145.34,117.84
2018,12,3,14,45,68.5,104.0,3.0,14.8,126.0,141.76,114.7
2018,12,3,15,0,69.0,102.0,3.0,14.8,122.0,138.28,111.4
2018,12,3,15,15,35.5,69.0,3.0,14.8,79.0,85.17,66.49
2018,12,3,15,30,2.0,36.0,3.0,14.8,36.0,35.52,24.49
2018,12,3,15,45,1.5,30.0,3.0,14.45,30.0,29.46,19.18
2018,12,3,16,0,1.0,24.0,3.0,14.1,24.0,23.45,13.81
2018,12,3,16,15,1.0,20.5,3.0,14.0,20.5,20.02,9.97
2018,12,3,16,30,1.0,17.0,3.0,13.9,17.0,16.66,0.0
2018,12,3,16,45,0.5,8.5,3.0,13.8,8.5,8.42,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,5.1,11.65,6.0,5.9,0.0
2018,12,4,7,30,0.0,12.0,5.2,11.8,12.0,11.58,0.0
2018,12,4,7,45,0.0,22.5,5.25,11.95,22.5,21.72,11.32
2018,12,4,8,0,0.0,33.0,5.3,12.1,33.0,31.87,20.95
2018,12,4,8,15,0.0,45.0,5.3,12.3,45.0,43.87,31.56
2018,12,4,8,30,0.0,57.0,5.3,12.5,57.0,55.85,42.07
2018,12,4,8,45,0.5,68.0,5.3,12.7,68.0,66.99,51.74
2018,12,4,9,0,1.0,79.0,5.3,12.9,79.0,78.21,61.36
2018,12,4,9,15,0.5,64.5,5.25,13.15,64.5,62.59,48.01
2018,12,4,9,30,0.0,50.0,5.2,13.4,50.0,48.3,35.74
2018,12,4,9,45,0.0,39.0,5.15,13.7,39.0,37.66,26.58
2018,12,4,10,0,0.0,28.0,5.1,14.0,28.0,27.03,17.45
2018,12,4,10,15,0.0,24.5,5.0,14.25,24.5,23.65,14.52
2018,12,4,10,30,0.0,21.0,4.9,14.5,21.0,20.27,11.61
2018,12,4,10,45,0.0,22.5,4.85,14.75,22.5,21.72,12.8
2018,12,4,11,0,0.0,24.0,4.8,15.0,24.0,23.17,14.0
2018,12,4,11,15,0.0,24.5,4.8,15.2,24.5,23.66,14.38
2018,12,4,11,30,0.0,25.0,4.8,15.4,25.0,24.14,14.76
2018,12,4,11,45,0.0,34.5,4.8,15.6,34.5,33.32,22.48
2018,12,4,12,0,0.0,44.0,4.8,15.8,44.0,42.51,30.17
2018,12,4,12,15,0.0,62.0,4.6,15.8,62.0,59.93,44.77
2018,12,4,12,30,0.0,80.0,4.4,15.8,80.0,77.37,59.35
2018,12,4,12,45,0.0,77.5,4.2,15.8,77.5,74.95,57.35
2018,12,4,13,0,0.0,75.0,4.0,15.8,75.0,72.52,55.37
2018,12,4,13,15,0.0,71.0,3.95,15.7,71.0,68.64,52.21
2018,12,4,13,30,0.0,67.0,3.9,15.6,67.0,64.77,49.05
2018,12,4,13,45,0.0,62.0,3.9,15.55,62.0,59.92,45.06
2018,12,4,14,0,0.0,57.0,3.9,15.5,57.0,55.08,41.05
2018,12,4,14,15,0.0,54.0,4.05,15.4,54.0,52.17,38.68
2018,12,4,14,30,0.0,51.0,4.2,15.3,51.0,49.27,36.29
2018,12,4,14,45,0.0,46.5,4.35,15.25,46.5,44.91,32.63
2018,12,4,15,0,0.0,42.0,4.5,15.2,42.0,40.56,28.93
2018,12,4,15,15,0.0,35.5,4.5,15.2,35.5,34.27,23.54
2018,12,4,15,30,0.0,29.0,4.5,15.2,29.0,27.99,18.1
2018,12,4,15,45,0.0,23.5,4.6,14.85,23.5,22.67,13.45
2018,12,4,16,0,0.0,18.0,4.7,14.5,18.0,17.36,8.74
2018,12,4,16,15,0.0,12.5,4.65,14.35,12.5,12.05,3.74
2018,12,4,16,30,0.0,7.0,4.6,14.2,7.0,6.75,0.0
2018,12,4,16,45,0.0,3.5,4.5,14.0,3.5,3.44,0.0
2018,12,4,17,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,3.9,13.4,2.0,1.97,0.0
2018,12,5,7,30,0.0,4.0,3.9,13.5,4.0,3.85,0.0
2018,12,5,7,45,0.0,7.5,3.95,13.6,7.5,7.23,0.0
2018,12,5,8,0,0.0,11.0,4.0,13.7,11.0,10.6,3.15
2018,12,5,8,15,0.0,16.0,4.05,13.85,16.0,15.43,7.39
2018,12,5,8,30,0.0,21.0,4.1,14.0,21.0,20.26,11.61
2018,12,5,8,45,2.5,47.5,4.1,14.1,48.0,46.93,34.43
2018,12,5,9,0,5.0,74.0,4.1,14.2,75.0,74.83,58.2
2018,12,5,9,15,5.0,64.0,4.05,14.35,65.5,64.35,49.32
2018,12,5,9,30,5.0,54.0,4.0,14.5,56.0,54.84,41.22
2018,12,5,9,45,6.0,74.0,3.9,14.65,76.5,75.01,58.24
2018,12,5,10,0,7.0,94.0,3.8,14.8,97.0,96.0,75.78
2018,12,5,10,15,29.5,130.5,3.7,14.9,143.5,152.64,123.3
2018,12,5,10,30,52.0,167.0,3.6,15.0,190.0,208.18,169.19
2018,12,5,10,45,55.5,179.5,3.45,15.1,205.0,225.17,182.75
2018,12,5,11,0,59.0,192.0,3.3,15.2,220.0,242.22,196.34
2018,12,5,11,15,46.5,179.0,3.15,15.25,201.5,219.16,177.14
2018,12,5,11,30,34.0,166.0,3.0,15.3,183.0,196.03,157.93
2018,12,5,11,45,32.5,160.0,2.85,15.35,176.5,188.4,151.64
2018,12,5,12,0,31.0,154.0,2.7,15.4,170.0,180.76,145.33
2018,12,5,12,15,16.0,128.0,2.5,15.4,136.0,137.3,109.33
2018,12,5,12,30,1.0,102.0,2.3,15.4,102.0,100.04,78.19
2018,12,5,12,45,2.0,107.5,2.15,15.4,108.0,106.36,83.55
2018,12,5,13,0,3.0,113.0,2.0,15.4,114.0,112.73,88.89
2018,12,5,13,15,3.5,119.0,1.95,15.35,120.5,119.34,94.45
2018,12,5,13,30,4.0,125.0,1.9,15.3,127.0,126.05,100.1
2018,12,5,13,45,39.5,126.0,1.8,15.25,142.5,153.97,124.12
2018,12,5,14,0,75.0,127.0,1.7,15.2,158.0,175.79,142.75
2018,12,5,14,15,57.0,124.0,1.8,15.15,146.5,160.63,129.94
2018,12,5,14,30,39.0,121.0,1.9,15.1,135.0,146.59,118.11
2018,12,5,14,45,50.0,100.5,2.05,15.05,116.5,128.59,103.32
2018,12,5,15,0,61.0,80.0,2.2,15.0,98.0,114.4,91.34
2018,12,5,15,15,68.5,73.5,2.2,15.0,91.0,108.48,85.86
2018,12,5,15,30,76.0,67.0,2.2,15.0,84.0,101.96,79.49
2018,12,5,15,45,79.0,57.0,2.4,14.75,71.5,89.24,67.67
2018,12,5,16,0,82.0,47.0,2.6,14.5,59.0,76.34,55.25
2018,12,5,16,15,55.5,32.0,2.7,14.4,39.0,49.9,31.37
2018,12,5,16,30,29.0,17.0,2.8,14.3,19.0,23.94,0.0
2018,12,5,16,45,14.5,8.5,2.9,14.2,9.5,10.39,0.0
2018,12,5,17,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,7,15,103.5,10.5,3.85,12.3,15.5,24.14,0.0
2018,12,6,7,30,207.0,21.0,3.9,12.5,31.0,64.21,0.0
2018,12,6,7,45,338.0,29.0,4.0,12.7,65.5,120.21,74.48
2018,12,6,8,0,469.0,37.0,4.1,12.9,100.0,182.6,131.43
2018,12,6,8,15,539.5,42.5,4.05,13.1,139.0,234.42,178.66
2018,12,6,8,30,610.0,48.0,4.0,13.3,178.0,289.98,228.74
2018,12,6,8,45,655.5,51.5,4.0,13.5,216.5,339.83,273.9
2018,12,6,9,0,701.0,55.0,4.0,13.7,255.0,391.86,319.83
2018,12,6,9,15,733.0,57.0,3.9,13.95,290.5,437.27,359.21
2018,12,6,9,30,765.0,59.0,3.8,14.2,326.0,482.99,397.73
2018,12,6,9,45,790.5,59.5,3.7,14.4,357.5,523.26,431.0
2018,12,6,10,0,816.0,60.0,3.6,14.6,389.0,559.23,460.15
2018,12,6,10,15,829.5,62.0,3.45,14.8,414.5,591.61,485.47
2018,12,6,10,30,843.0,64.0,3.3,15.0,440.0,621.96,508.59
2018,12,6,10,45,851.0,65.5,3.15,15.2,458.0,645.82,525.95
2018,12,6,11,0,859.0,67.0,3.0,15.4,476.0,667.04,540.4
2018,12,6,11,15,864.0,67.5,2.85,15.55,487.5,682.21,550.29
2018,12,6,11,30,869.0,68.0,2.7,15.7,499.0,694.4,557.95
2018,12,6,11,45,870.0,68.0,2.5,15.85,502.5,700.1,560.54
2018,12,6,12,0,871.0,68.0,2.3,16.0,506.0,702.64,560.83
2018,12,6,12,15,869.5,68.5,2.2,16.05,503.0,700.81,558.79
2018,12,6,12,30,868.0,69.0,2.1,16.1,500.0,695.82,554.58
2018,12,6,12,45,863.5,68.0,2.0,16.2,489.0,683.86,545.25
2018,12,6,13,0,859.0,67.0,1.9,16.3,478.0,668.9,533.87
2018,12,6,13,15,851.0,66.5,1.85,16.35,461.0,649.29,519.56
2018,12,6,13,30,843.0,66.0,1.8,16.4,444.0,627.02,502.66
2018,12,6,13,45,829.5,64.5,1.7,16.45,419.5,601.31,482.17
2018,12,6,14,0,816.0,63.0,1.6,16.5,395.0,569.66,457.0
2018,12,6,14,15,796.5,61.0,1.55,16.5,364.5,532.15,427.3
2018,12,6,14,30,777.0,59.0,1.5,16.5,334.0,493.4,395.97
2018,12,6,14,45,748.0,56.5,1.45,16.45,298.5,448.35,359.02
2018,12,6,15,0,719.0,54.0,1.4,16.4,263.0,403.33,321.1
2018,12,6,15,15,662.0,52.0,1.4,16.4,222.5,347.37,273.77
2018,12,6,15,30,605.0,50.0,1.4,16.4,182.0,296.29,229.29
2018,12,6,15,45,539.5,44.5,1.2,16.15,143.5,240.5,180.42
2018,12,6,16,0,474.0,39.0,1.0,15.9,105.0,189.69,135.22
2018,12,6,16,15,332.5,30.5,0.95,15.75,69.0,123.08,78.03
2018,12,6,16,30,191.0,22.0,0.9,15.6,33.0,64.74,0.0
2018,12,6,16,45,95.5,11.0,0.9,15.5,16.5,24.24,0.0
2018,12,6,17,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,7,7,15,16.0,8.5,1.8,12.95,9.5,10.46,0.0
2018,12,7,7,30,32.0,17.0,1.9,13.0,19.0,24.21,0.0
2018,12,7,7,45,107.0,32.0,2.05,13.05,45.0,65.35,39.76
2018,12,7,8,0,182.0,47.0,2.2,13.1,71.0,107.71,77.95
2018,12,7,8,15,266.0,57.0,2.15,13.25,106.0,158.82,121.53
2018,12,7,8,30,350.0,67.0,2.1,13.4,141.0,213.24,168.33
2018,12,7,8,45,330.5,82.5,2.1,13.55,163.5,237.87,191.58
2018,12,7,9,0,311.0,98.0,2.1,13.7,186.0,260.07,211.84
2018,12,7,9,15,236.5,119.5,1.95,13.9,191.5,253.48,207.37
2018,12,7,9,30,162.0,141.0,1.8,14.1,197.0,240.64,196.78
2018,12,7,9,45,271.5,140.0,1.65,14.25,244.5,312.0,255.85
2018,12,7,10,0,381.0,139.0,1.5,14.4,292.0,391.07,319.39
2018,12,7,10,15,592.5,107.0,1.35,14.65,361.5,500.17,405.79
2018,12,7,10,30,804.0,75.0,1.2,14.9,431.0,611.89,490.66
2018,12,7,10,45,836.5,70.0,1.05,15.15,454.5,643.91,512.08
2018,12,7,11,0,869.0,65.0,0.9,15.4,478.0,669.97,528.31
2018,12,7,11,15,874.5,65.5,0.95,15.6,489.5,685.69,539.06
2018,12,7,11,30,880.0,66.0,1.0,15.8,501.0,698.41,547.85
2018,12,7,11,45,882.0,66.5,1.05,16.0,505.5,705.56,552.77
2018,12,7,12,0,884.0,67.0,1.1,16.2,510.0,709.51,555.59
2018,12,7,12,15,883.0,66.5,1.2,16.25,506.5,706.94,554.73
2018,12,7,12,30,882.0,66.0,1.3,16.3,503.0,701.16,551.68
2018,12,7,12,45,878.0,65.5,1.4,16.4,492.5,690.11,544.79
2018,12,7,13,0,874.0,65.0,1.5,16.5,482.0,676.0,535.72
2018,12,7,13,15,865.5,64.0,1.55,16.45,464.0,655.34,521.71
2018,12,7,13,30,857.0,63.0,1.6,16.4,446.0,631.98,505.15
2018,12,7,13,45,843.5,62.0,1.65,16.4,421.5,602.96,483.4
2018,12,7,14,0,830.0,61.0,1.7,16.4,397.0,571.85,459.58
2018,12,7,14,15,811.0,59.0,1.7,16.35,366.5,537.81,432.66
2018,12,7,14,30,792.0,57.0,1.7,16.3,336.0,498.98,401.43
2018,12,7,14,45,763.0,55.0,1.7,16.25,301.0,454.08,364.62
2018,12,7,15,0,734.0,53.0,1.7,16.2,266.0,409.17,326.72
2018,12,7,15,15,692.5,49.5,1.7,16.2,227.0,357.6,282.47
2018,12,7,15,30,651.0,46.0,1.7,16.2,188.0,307.77,238.47
2018,12,7,15,45,585.0,41.0,1.6,15.8,148.5,250.25,188.01
2018,12,7,16,0,519.0,36.0,1.5,15.4,109.0,197.51,140.88
2018,12,7,16,15,383.5,29.0,1.5,15.25,72.5,133.96,84.94
2018,12,7,16,30,248.0,22.0,1.5,15.1,36.0,75.72,0.0
2018,12,7,16,45,124.0,11.0,1.55,14.9,18.0,28.32,0.0
2018,12,7,17,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
