Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,8,7,15,54.5,9.5,2.95,11.35,12.0,16.39,0.0
2018,12,8,7,30,109.0,19.0,3.0,11.6,24.0,43.29,0.0
2018,12,8,7,45,208.5,31.0,3.05,11.8,53.5,91.14,54.79
2018,12,8,8,0,308.0,43.0,3.1,12.0,83.0,141.68,102.21
2018,12,8,8,15,456.0,46.0,3.1,12.25,129.0,208.74,159.03
2018,12,8,8,30,604.0,49.0,3.1,12.5,175.0,287.88,226.67
2018,12,8,8,45,664.0,51.5,3.1,12.7,216.0,340.27,273.68
2018,12,8,9,0,724.0,54.0,3.1,12.9,257.0,397.97,324.09
2018,12,8,9,15,756.0,56.5,3.1,13.25,293.5,444.75,364.49
2018,12,8,9,30,788.0,59.0,3.1,13.6,330.0,491.8,403.96
2018,12,8,9,45,715.0,76.5,3.05,13.95,340.0,498.87,410.07
2018,12,8,10,0,642.0,94.0,3.0,14.3,350.0,497.44,408.79
2018,12,8,10,15,703.0,89.5,2.95,14.55,386.0,547.56,448.82
2018,12,8,10,30,764.0,85.0,2.9,14.8,422.0,596.04,486.61
2018,12,8,10,45,820.0,76.0,2.8,15.1,451.5,638.48,518.88
2018,12,8,11,0,876.0,67.0,2.7,15.4,481.0,675.62,545.74
2018,12,8,11,15,817.0,82.5,2.6,15.55,476.0,668.61,538.99
2018,12,8,11,30,758.0,98.0,2.5,15.7,471.0,655.29,527.78
2018,12,8,11,45,759.5,99.0,2.35,15.85,475.5,662.1,531.9
2018,12,8,12,0,761.0,100.0,2.2,16.0,480.0,666.12,533.64
2018,12,8,12,15,823.5,84.5,2.1,16.05,493.5,689.16,550.02
2018,12,8,12,30,886.0,69.0,2.0,16.1,507.0,706.57,562.02
2018,12,8,12,45,880.5,69.0,1.9,16.2,496.5,695.14,552.86
2018,12,8,13,0,875.0,69.0,1.8,16.3,486.0,680.67,541.84
2018,12,8,13,15,866.0,68.5,1.7,16.3,468.0,660.35,526.8
2018,12,8,13,30,857.0,68.0,1.6,16.3,450.0,637.35,509.06
2018,12,8,13,45,843.5,66.0,1.5,16.35,425.0,610.94,488.13
2018,12,8,14,0,830.0,64.0,1.4,16.4,400.0,578.55,462.5
2018,12,8,14,15,810.0,62.5,1.4,16.35,369.5,541.12,433.37
2018,12,8,14,30,790.0,61.0,1.4,16.3,339.0,502.42,402.51
2018,12,8,14,45,745.5,60.5,1.35,16.25,301.0,451.54,361.15
2018,12,8,15,0,701.0,60.0,1.3,16.2,263.0,401.7,319.65
2018,12,8,15,15,644.0,56.5,1.3,16.2,222.0,346.74,273.29
2018,12,8,15,30,587.0,53.0,1.3,16.2,181.0,293.18,227.03
2018,12,8,15,45,507.0,47.0,1.35,15.8,141.0,232.78,175.34
2018,12,8,16,0,427.0,41.0,1.4,15.4,101.0,178.7,128.32
2018,12,8,16,15,307.0,31.0,1.55,15.2,66.5,117.88,75.24
2018,12,8,16,30,187.0,21.0,1.7,15.0,32.0,63.35,0.0
2018,12,8,16,45,93.5,10.5,1.8,14.8,16.0,23.59,0.0
2018,12,8,17,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,9,7,15,20.5,8.0,2.0,13.25,9.0,10.48,0.0
2018,12,9,7,30,41.0,16.0,2.0,13.3,18.0,22.91,0.0
2018,12,9,7,45,85.5,31.0,1.95,13.3,40.0,58.83,33.94
2018,12,9,8,0,130.0,46.0,1.9,13.3,62.0,91.76,65.9
2018,12,9,8,15,161.0,60.0,1.9,13.4,88.0,122.95,93.7
2018,12,9,8,30,192.0,74.0,1.9,13.5,114.0,156.86,123.62
2018,12,9,8,45,210.0,89.0,1.9,13.55,140.5,189.1,152.09
2018,12,9,9,0,228.0,104.0,1.9,13.6,167.0,222.44,181.02
2018,12,9,9,15,161.0,116.0,1.85,13.65,163.5,205.86,168.23
2018,12,9,9,30,94.0,128.0,1.8,13.7,160.0,189.31,154.53
2018,12,9,9,45,112.0,146.5,1.75,13.75,188.0,222.99,182.52
2018,12,9,10,0,130.0,165.0,1.7,13.8,216.0,257.57,210.71
2018,12,9,10,15,113.5,148.5,1.6,13.85,195.5,231.2,189.01
2018,12,9,10,30,97.0,132.0,1.5,13.9,175.0,204.27,166.9
2018,12,9,10,45,48.5,99.5,1.35,13.95,121.0,132.35,106.82
2018,12,9,11,0,0.0,67.0,1.2,14.0,67.0,64.77,49.2
2018,12,9,11,15,3.5,110.0,1.15,14.0,111.5,110.01,87.1
2018,12,9,11,30,7.0,153.0,1.1,14.0,156.0,157.16,125.79
2018,12,9,11,45,23.5,167.5,1.05,14.0,179.0,184.13,148.0
2018,12,9,12,0,40.0,182.0,1.0,14.0,202.0,218.38,175.9
2018,12,9,12,15,153.0,191.5,1.1,14.0,267.0,316.87,257.24
2018,12,9,12,30,266.0,201.0,1.2,14.0,332.0,414.7,335.41
2018,12,9,12,45,299.0,194.0,1.3,14.0,338.5,427.32,345.56
2018,12,9,13,0,332.0,187.0,1.4,14.0,345.0,438.2,354.95
2018,12,9,13,15,398.5,166.5,1.55,14.0,349.0,462.1,375.14
2018,12,9,13,30,465.0,146.0,1.7,14.0,353.0,474.32,386.14
2018,12,9,13,45,506.5,128.5,1.85,14.0,342.5,469.77,383.58
2018,12,9,14,0,548.0,111.0,2.0,14.0,332.0,464.72,380.27
2018,12,9,14,15,605.5,91.5,2.1,13.95,318.5,459.6,376.48
2018,12,9,14,30,663.0,72.0,2.2,13.9,305.0,448.54,367.25
2018,12,9,14,45,660.5,65.0,2.35,13.85,276.5,415.75,339.64
2018,12,9,15,0,658.0,58.0,2.5,13.8,248.0,379.71,308.45
2018,12,9,15,15,501.5,64.5,2.5,13.8,197.0,295.55,237.8
2018,12,9,15,30,345.0,71.0,2.5,13.8,146.0,219.44,173.78
2018,12,9,15,45,248.5,60.5,2.45,13.65,108.5,159.79,123.07
2018,12,9,16,0,152.0,50.0,2.4,13.5,71.0,104.38,76.58
2018,12,9,16,15,97.0,35.0,2.45,13.35,46.5,67.47,43.79
2018,12,9,16,30,42.0,20.0,2.5,13.2,22.0,30.16,0.0
2018,12,9,16,45,21.0,10.0,2.5,13.1,11.0,12.83,0.0
2018,12,9,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,10,7,15,0.0,6.0,3.5,11.35,6.0,5.9,0.0
2018,12,10,7,30,0.0,12.0,3.6,11.4,12.0,11.8,0.0
2018,12,10,7,45,8.0,27.5,3.7,11.5,28.5,30.84,15.88
2018,12,10,8,0,16.0,43.0,3.8,11.6,45.0,50.06,35.21
2018,12,10,8,15,36.0,60.0,3.9,11.7,66.5,75.27,57.11
2018,12,10,8,30,56.0,77.0,4.0,11.8,88.0,102.17,80.54
2018,12,10,8,45,68.5,92.5,4.05,11.95,109.0,125.89,101.35
2018,12,10,9,0,81.0,108.0,4.1,12.1,130.0,155.51,126.95
2018,12,10,9,15,88.5,122.0,4.15,12.25,149.5,177.34,145.74
2018,12,10,9,30,96.0,136.0,4.2,12.4,169.0,199.61,164.65
2018,12,10,9,45,102.5,148.5,4.25,12.6,186.5,219.93,181.66
2018,12,10,10,0,109.0,161.0,4.3,12.8,204.0,240.46,198.66
2018,12,10,10,15,63.5,152.0,4.25,13.0,177.5,197.69,162.29
2018,12,10,10,30,18.0,143.0,4.2,13.2,151.0,154.21,124.97
2018,12,10,10,45,31.5,154.5,4.15,13.45,169.0,181.11,147.45
2018,12,10,11,0,45.0,166.0,4.1,13.7,187.0,203.26,165.75
2018,12,10,11,15,67.5,182.5,4.0,13.9,215.0,237.63,194.17
2018,12,10,11,30,90.0,199.0,3.9,14.1,243.0,272.53,222.73
2018,12,10,11,45,62.5,195.0,3.8,14.25,225.5,248.96,202.57
2018,12,10,12,0,35.0,191.0,3.7,14.4,208.0,225.06,182.23
2018,12,10,12,15,79.0,200.5,3.65,14.55,239.0,266.93,217.38
2018,12,10,12,30,123.0,210.0,3.6,14.7,270.0,316.46,258.06
2018,12,10,12,45,208.5,195.0,3.6,14.8,294.5,357.45,292.9
2018,12,10,13,0,294.0,180.0,3.6,14.9,319.0,404.18,331.71
2018,12,10,13,15,408.0,156.0,3.7,15.0,341.5,456.57,375.14
2018,12,10,13,30,522.0,132.0,3.8,15.1,364.0,495.17,407.13
2018,12,10,13,45,624.5,106.0,3.85,15.15,368.5,521.55,428.79
2018,12,10,14,0,727.0,80.0,3.9,15.2,373.0,536.89,441.31
2018,12,10,14,15,725.0,74.0,4.0,15.15,347.5,505.64,415.84
2018,12,10,14,30,723.0,68.0,4.1,15.1,322.0,474.37,389.78
2018,12,10,14,45,723.5,61.5,4.15,15.1,293.0,441.81,361.69
2018,12,10,15,0,724.0,55.0,4.2,15.1,264.0,407.2,330.92
2018,12,10,15,15,661.5,53.0,4.2,15.1,223.0,348.93,280.18
2018,12,10,15,30,599.0,51.0,4.2,15.1,182.0,296.06,233.03
2018,12,10,15,45,510.5,45.0,3.95,14.6,140.0,232.35,177.32
2018,12,10,16,0,422.0,39.0,3.7,14.1,98.0,175.74,127.52
2018,12,10,16,15,329.0,30.5,3.65,13.85,66.5,123.2,79.4
2018,12,10,16,30,236.0,22.0,3.6,13.6,35.0,74.13,0.37
2018,12,10,16,45,118.0,11.0,3.6,13.4,17.5,27.75,0.0
2018,12,10,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,7,15,120.5,9.5,2.75,11.35,14.0,9.34,0.0
2018,12,11,7,30,241.0,19.0,2.7,11.6,28.0,59.86,0.0
2018,12,11,7,45,384.5,26.0,2.65,11.8,62.5,122.09,66.01
2018,12,11,8,0,528.0,33.0,2.6,12.0,97.0,186.46,130.63
2018,12,11,8,15,599.0,37.5,2.65,12.25,137.0,239.74,179.92
2018,12,11,8,30,670.0,42.0,2.7,12.5,177.0,298.26,232.77
2018,12,11,8,45,712.5,45.5,2.8,12.8,216.5,348.95,278.97
2018,12,11,9,0,755.0,49.0,2.9,13.1,256.0,401.53,325.58
2018,12,11,9,15,782.0,52.0,2.9,13.35,292.0,447.5,365.62
2018,12,11,9,30,809.0,55.0,2.9,13.6,328.0,493.36,404.38
2018,12,11,9,45,824.5,57.5,2.9,13.85,358.5,531.83,436.23
2018,12,11,10,0,840.0,60.0,2.9,14.1,389.0,565.4,463.5
2018,12,11,10,15,852.5,61.5,2.95,14.35,414.5,597.4,488.98
2018,12,11,10,30,865.0,63.0,3.0,14.6,440.0,627.29,512.29
2018,12,11,10,45,872.0,64.5,3.05,14.8,458.5,651.24,530.72
2018,12,11,11,0,879.0,66.0,3.1,15.0,477.0,672.47,546.04
2018,12,11,11,15,883.5,66.5,3.2,15.15,488.5,687.94,557.25
2018,12,11,11,30,888.0,67.0,3.3,15.3,500.0,700.38,566.29
2018,12,11,11,45,888.0,67.5,3.45,15.45,504.0,706.53,570.91
2018,12,11,12,0,888.0,68.0,3.6,15.6,508.0,709.46,573.25
2018,12,11,12,15,886.5,67.5,3.75,15.65,504.5,706.93,571.81
2018,12,11,12,30,885.0,67.0,3.9,15.7,501.0,701.19,568.08
2018,12,11,12,45,881.0,66.0,4.0,15.75,490.5,689.95,560.1
2018,12,11,13,0,877.0,65.0,4.1,15.8,480.0,675.64,549.88
2018,12,11,13,15,868.0,64.0,4.2,15.8,462.0,655.02,534.94
2018,12,11,13,30,859.0,63.0,4.3,15.8,444.0,631.72,517.44
2018,12,11,13,45,802.0,70.0,4.45,15.8,410.5,589.01,483.65
2018,12,11,14,0,745.0,77.0,4.6,15.8,377.0,542.15,446.15
2018,12,11,14,15,695.5,78.0,4.55,15.7,341.5,495.47,407.92
2018,12,11,14,30,646.0,79.0,4.5,15.6,306.0,447.6,368.13
2018,12,11,14,45,583.0,78.5,4.45,15.5,267.0,392.5,321.88
2018,12,11,15,0,520.0,78.0,4.4,15.4,228.0,340.13,277.14
2018,12,11,15,15,531.5,65.0,4.4,15.4,199.5,309.3,248.96
2018,12,11,15,30,543.0,52.0,4.4,15.4,171.0,276.16,217.61
2018,12,11,15,45,521.5,44.5,3.9,14.9,139.0,235.86,179.85
2018,12,11,16,0,500.0,37.0,3.4,14.4,107.0,196.59,142.17
2018,12,11,16,15,350.5,30.0,3.5,14.2,70.5,128.2,82.56
2018,12,11,16,30,201.0,23.0,3.6,14.0,34.0,68.55,1.15
2018,12,11,16,45,100.5,11.5,3.7,13.75,17.0,25.82,0.0
2018,12,11,17,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,12,7,15,55.5,8.0,4.85,12.55,10.0,7.86,0.0
2018,12,12,7,30,111.0,16.0,5.0,12.7,20.0,34.46,0.0
2018,12,12,7,45,206.0,27.5,5.15,12.85,47.5,83.13,43.14
2018,12,12,8,0,301.0,39.0,5.3,13.0,75.0,133.18,93.91
2018,12,12,8,15,442.5,43.5,5.4,13.05,119.5,197.7,149.15
2018,12,12,8,30,584.0,48.0,5.5,13.1,164.0,274.29,215.39
2018,12,12,8,45,591.5,55.5,5.55,13.2,195.0,311.56,251.24
2018,12,12,9,0,599.0,63.0,5.6,13.3,226.0,348.15,285.45
2018,12,12,9,15,631.5,70.0,5.5,13.45,263.0,395.39,327.08
2018,12,12,9,30,664.0,77.0,5.4,13.6,300.0,443.38,368.28
2018,12,12,9,45,552.5,96.5,5.3,13.75,294.0,425.95,354.73
2018,12,12,10,0,441.0,116.0,5.2,13.9,288.0,396.74,330.69
2018,12,12,10,15,555.5,108.5,5.2,14.1,340.0,473.84,394.75
2018,12,12,10,30,670.0,101.0,5.2,14.3,392.0,551.85,458.29
2018,12,12,10,45,783.0,81.5,5.15,14.5,436.0,615.32,509.67
2018,12,12,11,0,896.0,62.0,5.1,14.7,480.0,677.96,558.71
2018,12,12,11,15,903.0,62.5,5.2,14.9,492.5,695.46,571.49
2018,12,12,11,30,910.0,63.0,5.3,15.1,505.0,709.92,582.18
2018,12,12,11,45,914.0,62.5,5.35,15.25,510.5,717.94,587.93
2018,12,12,12,0,918.0,62.0,5.4,15.4,516.0,722.68,591.3
2018,12,12,12,15,916.0,63.0,5.5,15.55,513.5,721.64,590.57
2018,12,12,12,30,914.0,64.0,5.6,15.7,511.0,717.29,587.42
2018,12,12,12,45,906.5,64.5,5.7,15.85,500.5,705.28,578.46
2018,12,12,13,0,899.0,65.0,5.8,16.0,490.0,690.16,567.2
2018,12,12,13,15,891.0,64.0,5.75,16.1,472.0,669.98,551.68
2018,12,12,13,30,883.0,63.0,5.7,16.2,454.0,647.0,533.39
2018,12,12,13,45,871.0,61.0,5.65,16.25,429.5,617.68,509.56
2018,12,12,14,0,859.0,59.0,5.6,16.3,405.0,586.09,483.53
2018,12,12,14,15,839.0,57.0,5.45,16.3,373.5,547.88,451.57
2018,12,12,14,30,819.0,55.0,5.3,16.3,342.0,508.33,417.94
2018,12,12,14,45,790.5,52.0,5.1,16.25,305.5,465.08,380.53
2018,12,12,15,0,762.0,49.0,4.9,16.2,269.0,418.65,339.76
2018,12,12,15,15,586.5,57.0,4.9,16.2,212.0,324.04,260.17
2018,12,12,15,30,411.0,65.0,4.9,16.2,155.0,238.45,188.04
2018,12,12,15,45,353.0,53.0,4.3,15.65,118.5,186.95,142.94
2018,12,12,16,0,295.0,41.0,3.7,15.1,82.0,140.13,101.73
2018,12,12,16,15,281.5,32.0,3.65,14.85,60.0,113.77,73.66
2018,12,12,16,30,268.0,23.0,3.6,14.6,38.0,81.86,3.95
2018,12,12,16,45,134.0,11.5,3.55,14.35,19.0,30.79,0.0
2018,12,12,17,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,13,7,15,114.0,9.0,3.3,11.35,13.0,0.0,0.0
2018,12,13,7,30,228.0,18.0,3.4,11.6,26.0,55.71,0.0
2018,12,13,7,45,369.5,25.0,3.45,11.85,59.0,115.32,57.13
2018,12,13,8,0,511.0,32.0,3.5,12.1,92.0,178.6,123.93
2018,12,13,8,15,584.5,36.5,3.6,12.3,131.5,231.57,173.23
2018,12,13,8,30,658.0,41.0,3.7,12.5,171.0,290.05,226.3
2018,12,13,8,45,705.0,44.0,3.8,12.75,210.5,341.33,273.32
2018,12,13,9,0,752.0,47.0,3.9,13.0,250.0,394.91,321.2
2018,12,13,9,15,783.5,49.5,3.95,13.3,287.0,442.31,362.89
2018,12,13,9,30,815.0,52.0,4.0,13.6,324.0,487.03,401.34
2018,12,13,9,45,835.5,53.5,4.0,13.95,356.0,527.06,434.83
2018,12,13,10,0,856.0,55.0,4.0,14.3,388.0,565.93,466.49
2018,12,13,10,15,870.0,56.5,4.0,14.65,414.0,599.39,493.12
2018,12,13,10,30,884.0,58.0,4.0,15.0,440.0,630.76,517.52
2018,12,13,10,45,893.0,59.0,4.0,15.4,459.5,655.97,536.52
2018,12,13,11,0,902.0,60.0,4.0,15.8,479.0,678.46,552.25
2018,12,13,11,15,907.5,60.0,4.0,16.0,491.0,694.51,563.46
2018,12,13,11,30,913.0,60.0,4.0,16.2,503.0,707.48,572.4
2018,12,13,11,45,914.5,60.5,4.0,16.4,508.0,715.04,577.37
2018,12,13,12,0,916.0,61.0,4.0,16.6,513.0,719.31,580.0
2018,12,13,12,15,914.0,61.5,3.9,16.75,510.5,717.79,578.18
2018,12,13,12,30,912.0,62.0,3.8,16.9,508.0,712.97,574.04
2018,12,13,12,45,905.5,62.5,3.7,17.0,497.5,701.77,565.36
2018,12,13,13,0,899.0,63.0,3.6,17.1,487.0,687.47,554.48
2018,12,13,13,15,889.5,62.5,3.55,17.15,469.5,666.99,539.31
2018,12,13,13,30,880.0,62.0,3.5,17.2,452.0,643.76,521.53
2018,12,13,13,45,866.0,61.0,3.4,17.25,427.5,614.55,498.28
2018,12,13,14,0,852.0,60.0,3.3,17.3,403.0,583.17,472.99
2018,12,13,14,15,832.0,58.5,3.1,17.25,372.5,545.85,442.52
2018,12,13,14,30,812.0,57.0,2.9,17.2,342.0,510.22,412.66
2018,12,13,14,45,782.5,55.0,2.75,17.15,306.5,464.88,374.7
2018,12,13,15,0,753.0,53.0,2.6,17.1,271.0,419.45,335.76
2018,12,13,15,15,710.5,50.0,2.6,17.1,232.0,367.62,291.01
2018,12,13,15,30,668.0,47.0,2.6,17.1,193.0,317.46,246.5
2018,12,13,15,45,598.5,42.0,2.25,16.45,152.5,258.11,194.46
2018,12,13,16,0,529.0,37.0,1.9,15.8,112.0,203.71,145.98
2018,12,13,16,15,389.5,29.5,1.9,15.55,74.5,137.93,88.5
2018,12,13,16,30,250.0,22.0,1.9,15.3,37.0,77.85,5.31
2018,12,13,16,45,125.0,11.0,1.95,15.05,18.5,29.11,0.0
2018,12,13,17,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.65,14.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.4,14.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.6,14.9,0.0,0.0,0.0
2018,12,14,7,15,1.5,5.0,6.8,15.0,5.0,0.0,0.0
2018,12,14,7,30,3.0,10.0,7.0,15.1,10.0,10.32,0.0
2018,12,14,7,45,1.5,22.5,7.15,15.2,22.5,22.48,7.85
2018,12,14,8,0,0.0,35.0,7.3,15.3,35.0,34.88,22.44
2018,12,14,8,15,3.0,50.5,7.45,15.4,51.0,51.67,37.21
2018,12,14,8,30,6.0,66.0,7.6,15.5,67.0,68.65,51.95
2018,12,14,8,45,8.0,65.5,7.75,15.6,67.5,67.86,51.69
2018,12,14,9,0,10.0,65.0,7.9,15.7,68.0,67.84,51.9
2018,12,14,9,15,5.0,41.5,7.95,15.75,43.0,42.47,30.5
2018,12,14,9,30,0.0,18.0,8.0,15.8,18.0,17.36,9.13
2018,12,14,9,45,11.0,52.5,8.05,15.85,57.0,57.76,43.56
2018,12,14,10,0,22.0,87.0,8.1,15.9,96.0,100.46,79.68
2018,12,14,10,15,84.0,129.0,8.15,15.95,165.0,190.47,155.96
2018,12,14,10,30,146.0,171.0,8.2,16.0,234.0,279.2,230.19
2018,12,14,10,45,316.5,160.0,8.2,16.05,304.5,387.93,322.49
2018,12,14,11,0,487.0,149.0,8.2,16.1,375.0,503.64,418.92
2018,12,14,11,15,568.5,134.0,8.2,16.15,404.5,552.71,459.61
2018,12,14,11,30,650.0,119.0,8.2,16.2,434.0,598.89,497.87
2018,12,14,11,45,740.0,99.0,8.15,16.2,460.5,643.54,534.92
2018,12,14,12,0,830.0,79.0,8.1,16.2,487.0,683.7,566.92
2018,12,14,12,15,725.5,101.5,8.0,16.2,457.0,638.02,529.85
2018,12,14,12,30,621.0,124.0,7.9,16.2,427.0,587.34,487.57
2018,12,14,12,45,399.5,163.5,7.85,16.2,357.0,469.96,389.39
2018,12,14,13,0,178.0,203.0,7.8,16.2,287.0,343.67,282.52
2018,12,14,13,15,199.0,193.5,7.65,16.2,284.0,344.28,283.73
2018,12,14,13,30,220.0,184.0,7.5,16.2,281.0,343.6,283.61
2018,12,14,13,45,206.5,174.5,7.35,16.15,262.0,319.94,264.06
2018,12,14,14,0,193.0,165.0,7.2,16.1,243.0,296.35,244.46
2018,12,14,14,15,121.5,126.5,7.0,16.0,174.5,206.46,169.41
2018,12,14,14,30,50.0,88.0,6.8,15.9,106.0,116.12,93.14
2018,12,14,14,45,25.0,66.5,6.65,15.85,75.5,79.09,61.66
2018,12,14,15,0,0.0,45.0,6.5,15.8,45.0,43.46,31.29
2018,12,14,15,15,0.0,40.0,6.5,15.8,40.0,38.62,27.14
2018,12,14,15,30,0.0,35.0,6.5,15.8,35.0,33.79,22.92
2018,12,14,15,45,3.0,34.0,5.95,15.6,34.5,33.85,22.7
2018,12,14,16,0,6.0,33.0,5.4,15.4,34.0,33.63,21.98
2018,12,14,16,15,17.5,24.5,5.25,15.3,26.0,28.82,16.3
2018,12,14,16,30,29.0,16.0,5.1,15.2,18.0,23.02,0.0
2018,12,14,16,45,28.0,10.0,4.9,15.1,10.5,13.96,0.0
2018,12,14,17,0,27.0,4.0,4.7,15.0,3.0,0.0,0.0
2018,12,14,17,15,13.5,2.0,4.55,14.95,1.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,15,7,15,22.0,6.0,3.65,13.9,6.5,0.0,0.0
2018,12,15,7,30,44.0,12.0,3.8,14.1,13.0,18.96,0.0
2018,12,15,7,45,86.0,27.0,3.9,14.3,35.0,51.87,21.9
2018,12,15,8,0,128.0,42.0,4.0,14.5,57.0,85.53,59.32
2018,12,15,8,15,185.5,55.0,4.15,14.7,86.0,123.11,92.13
2018,12,15,8,30,243.0,68.0,4.3,14.9,115.0,170.92,133.4
2018,12,15,8,45,260.5,82.0,4.4,15.1,142.5,198.88,158.91
2018,12,15,9,0,278.0,96.0,4.5,15.3,170.0,232.79,188.85
2018,12,15,9,15,370.5,98.5,4.5,15.5,212.0,296.48,242.73
2018,12,15,9,30,463.0,101.0,4.5,15.7,254.0,360.44,296.4
2018,12,15,9,45,495.0,100.5,4.45,15.9,278.5,392.99,323.89
2018,12,15,10,0,527.0,100.0,4.4,16.1,303.0,429.71,354.22
2018,12,15,10,15,346.0,134.5,4.3,16.25,271.5,370.34,304.53
2018,12,15,10,30,165.0,169.0,4.2,16.4,240.0,288.71,235.83
2018,12,15,10,45,163.0,180.5,4.1,16.55,253.0,303.63,247.7
2018,12,15,11,0,161.0,192.0,4.0,16.7,266.0,318.01,258.79
2018,12,15,11,15,158.0,201.0,3.9,16.8,275.5,328.28,266.57
2018,12,15,11,30,155.0,210.0,3.8,16.9,285.0,338.02,273.89
2018,12,15,11,45,123.5,211.0,3.7,17.0,271.0,318.05,256.99
2018,12,15,12,0,92.0,212.0,3.6,17.1,257.0,289.36,233.26
2018,12,15,12,15,83.0,205.0,3.6,17.1,245.5,274.92,221.63
2018,12,15,12,30,74.0,198.0,3.6,17.1,234.0,260.39,209.86
2018,12,15,12,45,124.5,200.5,3.6,17.15,259.5,305.63,247.33
2018,12,15,13,0,175.0,203.0,3.6,17.2,285.0,341.64,276.96
2018,12,15,13,15,121.0,187.5,3.6,17.15,243.5,285.63,231.27
2018,12,15,13,30,67.0,172.0,3.6,17.1,202.0,223.92,180.72
2018,12,15,13,45,50.5,142.5,3.6,17.1,164.5,179.34,144.42
2018,12,15,14,0,34.0,113.0,3.6,17.1,127.0,135.96,108.66
2018,12,15,14,15,47.0,122.0,3.6,17.0,139.5,152.95,123.01
2018,12,15,14,30,60.0,131.0,3.6,16.9,152.0,169.66,136.9
2018,12,15,14,45,94.0,121.0,3.6,16.85,150.0,180.02,145.55
2018,12,15,15,0,128.0,111.0,3.6,16.8,148.0,181.95,146.76
2018,12,15,15,15,126.5,98.0,3.6,16.8,130.0,162.4,129.71
2018,12,15,15,30,125.0,85.0,3.6,16.8,112.0,142.81,112.27
2018,12,15,15,45,103.0,68.5,3.7,16.4,88.0,111.97,85.66
2018,12,15,16,0,81.0,52.0,3.8,16.0,64.0,82.93,60.47
2018,12,15,16,15,74.0,36.5,3.9,15.8,44.5,60.73,39.4
2018,12,15,16,30,67.0,21.0,4.0,15.6,25.0,38.6,2.56
2018,12,15,16,45,56.0,13.5,4.1,15.35,14.5,21.6,0.0
2018,12,15,17,0,45.0,6.0,4.2,15.1,4.0,0.0,0.0
2018,12,15,17,15,22.5,3.0,4.3,15.0,2.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.6,14.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.15,15.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.15,15.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,15.2,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,15.3,3.0,2.95,0.0
2018,12,16,7,45,0.0,5.5,6.1,15.4,5.5,5.3,0.0
2018,12,16,8,0,0.0,8.0,6.2,15.5,8.0,7.71,0.52
2018,12,16,8,15,0.0,10.0,6.35,15.6,10.0,9.64,2.35
2018,12,16,8,30,0.0,12.0,6.5,15.7,12.0,11.57,4.09
2018,12,16,8,45,0.0,20.0,6.6,15.8,20.0,19.29,10.7
2018,12,16,9,0,0.0,28.0,6.7,15.9,28.0,27.02,17.32
2018,12,16,9,15,0.0,32.5,6.75,16.0,32.5,31.37,21.03
2018,12,16,9,30,0.0,37.0,6.8,16.1,37.0,35.72,24.71
2018,12,16,9,45,0.0,36.5,6.85,16.15,36.5,35.24,24.27
2018,12,16,10,0,0.0,36.0,6.9,16.2,36.0,34.76,23.83
2018,12,16,10,15,0.0,60.5,7.0,16.25,60.5,58.47,43.78
2018,12,16,10,30,0.0,85.0,7.1,16.3,85.0,82.48,63.84
2018,12,16,10,45,0.0,80.5,7.2,16.35,80.5,77.85,59.87
2018,12,16,11,0,0.0,76.0,7.3,16.4,76.0,73.49,56.15
2018,12,16,11,15,0.0,84.5,7.25,16.4,84.5,81.78,63.02
2018,12,16,11,30,0.0,93.0,7.2,16.4,93.0,90.31,70.08
2018,12,16,11,45,0.0,72.0,7.1,16.4,72.0,69.62,52.8
2018,12,16,12,0,0.0,51.0,7.0,16.4,51.0,49.28,35.78
2018,12,16,12,15,0.0,59.5,6.95,16.4,59.5,57.51,42.68
2018,12,16,12,30,0.0,68.0,6.9,16.4,68.0,65.74,49.57
2018,12,16,12,45,0.0,63.0,6.85,16.4,63.0,60.9,45.55
2018,12,16,13,0,0.0,58.0,6.8,16.4,58.0,56.05,41.52
2018,12,16,13,15,0.0,48.5,6.85,16.4,48.5,46.86,33.85
2018,12,16,13,30,0.0,39.0,6.9,16.4,39.0,37.67,26.15
2018,12,16,13,45,0.0,33.0,6.95,16.45,33.0,31.86,21.29
2018,12,16,14,0,0.0,27.0,7.0,16.5,27.0,26.06,16.42
2018,12,16,14,15,0.0,20.5,7.1,16.45,20.5,19.78,11.13
2018,12,16,14,30,0.0,14.0,7.2,16.4,14.0,13.5,5.82
2018,12,16,14,45,1.5,33.0,7.25,16.4,33.5,32.61,22.06
2018,12,16,15,0,3.0,52.0,7.3,16.4,53.0,51.64,38.15
2018,12,16,15,15,2.5,53.0,7.3,16.4,53.5,52.28,38.59
2018,12,16,15,30,2.0,54.0,7.3,16.4,54.0,53.43,39.35
2018,12,16,15,45,1.0,43.0,7.25,16.25,43.0,42.04,29.5
2018,12,16,16,0,0.0,32.0,7.2,16.1,32.0,30.9,19.82
2018,12,16,16,15,10.5,23.5,7.15,16.05,24.0,25.92,14.29
2018,12,16,16,30,21.0,15.0,7.1,16.0,16.0,20.34,0.0
2018,12,16,16,45,21.0,10.0,7.0,15.95,10.0,12.98,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.9,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.65,15.9,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.4,15.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.2,12.95,11.0,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.1,13.2,22.0,48.33,0.0
2018,12,17,7,45,346.0,22.5,2.05,13.4,52.5,103.51,38.5
2018,12,17,8,0,487.0,29.0,2.0,13.6,83.0,165.3,111.1
2018,12,17,8,15,564.5,33.5,1.95,13.8,121.5,217.65,159.59
2018,12,17,8,30,642.0,38.0,1.9,14.0,160.0,276.07,211.66
2018,12,17,8,45,690.0,41.0,1.9,14.2,199.0,326.77,257.42
2018,12,17,9,0,738.0,44.0,1.9,14.4,238.0,379.95,304.11
2018,12,17,9,15,765.0,47.5,1.8,14.55,274.0,425.8,343.61
2018,12,17,9,30,792.0,51.0,1.7,14.7,310.0,468.77,379.59
2018,12,17,9,45,733.0,67.5,1.65,14.85,326.0,485.3,393.54
2018,12,17,10,0,674.0,84.0,1.6,15.0,342.0,494.92,401.31
2018,12,17,10,15,761.0,73.0,1.65,15.1,383.0,551.64,446.62
2018,12,17,10,30,848.0,62.0,1.7,15.2,424.0,608.41,490.88
2018,12,17,10,45,856.5,63.0,1.7,15.3,443.0,632.84,509.11
2018,12,17,11,0,865.0,64.0,1.7,15.4,462.0,654.7,524.92
2018,12,17,11,15,848.0,70.0,1.8,15.5,469.0,662.37,530.46
2018,12,17,11,30,831.0,76.0,1.9,15.6,476.0,670.84,536.79
2018,12,17,11,45,761.0,93.5,1.95,15.65,463.0,647.78,519.6
2018,12,17,12,0,691.0,111.0,2.0,15.7,450.0,623.95,500.98
2018,12,17,12,15,587.0,135.0,2.1,15.75,422.0,577.45,464.86
2018,12,17,12,30,483.0,159.0,2.2,15.8,394.0,526.01,424.57
2018,12,17,12,45,306.5,175.5,2.25,15.85,323.5,410.48,332.89
2018,12,17,13,0,130.0,192.0,2.3,15.9,253.0,298.42,241.39
2018,12,17,13,15,126.0,183.0,2.3,15.9,240.5,283.81,230.22
2018,12,17,13,30,122.0,174.0,2.3,15.9,228.0,268.97,218.43
2018,12,17,13,45,103.0,154.0,2.35,15.9,198.0,231.96,188.48
2018,12,17,14,0,84.0,134.0,2.4,15.9,168.0,195.64,158.82
2018,12,17,14,15,42.0,90.0,2.35,15.8,107.0,114.99,91.84
2018,12,17,14,30,0.0,46.0,2.3,15.7,46.0,44.43,32.11
2018,12,17,14,45,90.5,57.5,2.3,15.65,84.0,111.03,89.18
2018,12,17,15,0,181.0,69.0,2.3,15.6,122.0,163.61,132.57
2018,12,17,15,15,200.5,73.0,2.3,15.6,124.0,170.04,136.35
2018,12,17,15,30,220.0,77.0,2.3,15.6,126.0,174.87,138.14
2018,12,17,15,45,239.5,59.5,2.05,15.2,102.5,157.42,120.98
2018,12,17,16,0,259.0,42.0,1.8,14.8,79.0,132.22,96.57
2018,12,17,16,15,257.0,32.5,1.8,14.65,59.0,109.96,72.54
2018,12,17,16,30,255.0,23.0,1.8,14.5,39.0,81.67,15.64
2018,12,17,16,45,154.0,15.0,1.8,14.4,22.0,38.04,0.0
2018,12,17,17,0,53.0,7.0,1.8,14.3,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.8,14.25,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
