Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,23,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,7,15,37.5,6.0,2.1,13.1,7.0,0.0,0.0
2018,12,18,7,30,75.0,12.0,2.1,13.3,14.0,23.59,0.0
2018,12,18,7,45,85.0,26.5,2.1,13.55,32.5,50.25,15.92
2018,12,18,8,0,95.0,41.0,2.1,13.8,51.0,75.56,51.79
2018,12,18,8,15,161.5,54.0,2.15,14.0,80.5,113.91,84.87
2018,12,18,8,30,228.0,67.0,2.2,14.2,110.0,158.46,123.02
2018,12,18,8,45,276.5,77.0,2.25,14.4,141.0,203.54,162.08
2018,12,18,9,0,325.0,87.0,2.3,14.6,172.0,247.39,199.92
2018,12,18,9,15,400.5,92.5,2.25,14.75,212.5,302.12,246.12
2018,12,18,9,30,476.0,98.0,2.2,14.9,253.0,361.55,295.42
2018,12,18,9,45,645.0,79.0,2.15,15.05,311.5,451.51,368.66
2018,12,18,10,0,814.0,60.0,2.1,15.2,370.0,544.97,442.96
2018,12,18,10,15,775.0,72.0,2.0,15.3,383.5,558.03,452.46
2018,12,18,10,30,736.0,84.0,1.9,15.4,397.0,568.51,459.91
2018,12,18,10,45,703.5,95.0,1.8,15.55,405.5,575.98,464.68
2018,12,18,11,0,671.0,106.0,1.7,15.7,414.0,579.61,466.28
2018,12,18,11,15,699.5,103.0,1.6,15.8,432.0,605.34,485.27
2018,12,18,11,30,728.0,100.0,1.5,15.9,450.0,629.17,502.31
2018,12,18,11,45,751.5,95.5,1.4,16.0,460.0,642.99,511.82
2018,12,18,12,0,775.0,91.0,1.3,16.1,470.0,657.08,521.03
2018,12,18,12,15,774.0,90.5,1.25,16.15,468.0,655.68,519.32
2018,12,18,12,30,773.0,90.0,1.2,16.2,466.0,651.43,515.8
2018,12,18,12,45,822.0,76.0,1.2,16.25,469.0,663.37,524.69
2018,12,18,13,0,871.0,62.0,1.2,16.3,472.0,666.86,527.34
2018,12,18,13,15,863.0,61.5,1.2,16.3,455.5,648.33,514.24
2018,12,18,13,30,855.0,61.0,1.2,16.3,439.0,627.06,498.81
2018,12,18,13,45,842.0,59.5,1.25,16.35,415.5,598.92,477.92
2018,12,18,14,0,829.0,58.0,1.3,16.4,392.0,568.6,454.96
2018,12,18,14,15,647.5,83.0,1.35,16.35,332.0,475.82,382.64
2018,12,18,14,30,466.0,108.0,1.4,16.3,272.0,382.19,308.57
2018,12,18,14,45,391.5,105.5,1.4,16.3,233.5,325.65,262.98
2018,12,18,15,0,317.0,103.0,1.4,16.3,195.0,273.27,219.82
2018,12,18,15,15,374.5,82.0,1.4,16.3,176.0,261.72,208.66
2018,12,18,15,30,432.0,61.0,1.4,16.3,157.0,246.51,192.87
2018,12,18,15,45,481.0,48.5,1.3,15.95,135.0,230.08,174.59
2018,12,18,16,0,530.0,36.0,1.2,15.6,113.0,206.24,148.52
2018,12,18,16,15,424.0,30.0,1.2,15.45,78.5,149.56,97.72
2018,12,18,16,30,318.0,24.0,1.2,15.3,44.0,95.84,21.93
2018,12,18,16,45,188.5,15.5,1.25,15.15,24.5,44.0,0.0
2018,12,18,17,0,59.0,7.0,1.3,15.0,5.0,0.0,0.0
2018,12,18,17,15,29.5,3.5,1.25,15.0,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,19,7,15,89.0,8.0,0.75,13.8,10.0,0.0,0.0
2018,12,19,7,30,178.0,16.0,0.7,13.9,20.0,43.41,0.0
2018,12,19,7,45,314.5,23.5,0.65,14.0,49.5,96.13,28.58
2018,12,19,8,0,451.0,31.0,0.6,14.1,79.0,158.73,105.33
2018,12,19,8,15,368.0,39.0,0.8,14.3,89.5,164.38,120.1
2018,12,19,8,30,285.0,47.0,1.0,14.5,100.0,159.32,122.09
2018,12,19,8,45,145.5,69.5,1.2,14.7,97.0,137.59,108.48
2018,12,19,9,0,6.0,92.0,1.4,14.9,94.0,95.44,75.02
2018,12,19,9,15,11.0,102.0,1.65,15.1,105.5,107.78,85.56
2018,12,19,9,30,16.0,112.0,1.9,15.3,117.0,120.59,96.28
2018,12,19,9,45,146.5,120.5,2.15,15.55,175.5,210.49,172.06
2018,12,19,10,0,277.0,129.0,2.4,15.8,234.0,305.54,250.72
2018,12,19,10,15,237.0,141.0,2.45,15.95,235.5,302.73,247.73
2018,12,19,10,30,197.0,153.0,2.5,16.1,237.0,297.12,242.55
2018,12,19,10,45,366.0,132.0,2.6,16.25,296.5,395.07,323.61
2018,12,19,11,0,535.0,111.0,2.7,16.4,356.0,494.38,403.62
2018,12,19,11,15,712.0,86.0,2.65,16.5,422.0,591.49,480.05
2018,12,19,11,30,889.0,61.0,2.6,16.6,488.0,687.94,552.11
2018,12,19,11,45,782.5,87.0,2.5,16.7,466.0,654.75,525.65
2018,12,19,12,0,676.0,113.0,2.4,16.8,444.0,615.23,494.16
2018,12,19,12,15,718.5,101.5,2.3,16.85,452.0,631.81,507.09
2018,12,19,12,30,761.0,90.0,2.2,16.9,460.0,643.02,515.42
2018,12,19,12,45,773.5,84.5,2.1,16.95,454.5,639.77,512.5
2018,12,19,13,0,786.0,79.0,2.0,17.0,449.0,633.43,507.39
2018,12,19,13,15,769.0,79.5,1.95,17.0,431.0,611.23,490.23
2018,12,19,13,30,752.0,80.0,1.9,17.0,413.0,586.84,471.37
2018,12,19,13,45,725.5,81.0,1.8,17.0,388.5,555.12,446.41
2018,12,19,14,0,699.0,82.0,1.7,17.0,364.0,524.37,421.84
2018,12,19,14,15,629.0,87.5,1.6,16.95,327.0,470.84,379.26
2018,12,19,14,30,559.0,93.0,1.5,16.9,290.0,419.04,337.56
2018,12,19,14,45,608.5,77.5,1.45,16.85,272.0,407.52,327.37
2018,12,19,15,0,658.0,62.0,1.4,16.8,254.0,390.5,311.54
2018,12,19,15,15,536.5,65.0,1.4,16.8,207.5,315.25,249.57
2018,12,19,15,30,415.0,68.0,1.4,16.8,161.0,246.37,192.4
2018,12,19,15,45,346.5,57.0,1.2,16.45,124.0,192.06,146.18
2018,12,19,16,0,278.0,46.0,1.0,16.1,87.0,143.36,104.46
2018,12,19,16,15,243.0,35.5,1.0,15.9,62.5,109.93,72.98
2018,12,19,16,30,208.0,25.0,1.0,15.7,38.0,75.11,19.11
2018,12,19,16,45,135.0,16.0,1.05,15.55,21.5,36.52,0.0
2018,12,19,17,0,62.0,7.0,1.1,15.4,5.0,0.0,0.0
2018,12,19,17,15,31.0,3.5,1.1,15.3,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,20,7,15,38.0,6.0,2.65,12.4,7.0,0.0,0.0
2018,12,20,7,30,76.0,12.0,2.7,12.5,14.0,23.49,0.0
2018,12,20,7,45,101.5,25.5,2.7,12.6,33.0,51.85,12.16
2018,12,20,8,0,127.0,39.0,2.7,12.7,52.0,80.93,54.83
2018,12,20,8,15,145.0,53.0,2.7,12.8,74.5,107.37,80.07
2018,12,20,8,30,163.0,67.0,2.7,12.9,97.0,135.42,105.5
2018,12,20,8,45,142.5,81.0,2.7,13.05,112.0,145.2,115.81
2018,12,20,9,0,122.0,95.0,2.7,13.2,127.0,157.29,127.28
2018,12,20,9,15,104.0,111.0,2.55,13.35,141.0,171.05,139.43
2018,12,20,9,30,86.0,127.0,2.4,13.5,155.0,177.68,145.13
2018,12,20,9,45,85.5,136.5,2.3,13.6,166.5,189.94,155.4
2018,12,20,10,0,85.0,146.0,2.2,13.7,178.0,202.08,165.37
2018,12,20,10,15,78.5,159.5,2.0,13.9,191.0,215.09,175.61
2018,12,20,10,30,72.0,173.0,1.8,14.1,204.0,227.64,185.27
2018,12,20,10,45,81.5,184.5,1.65,14.25,221.0,247.8,201.37
2018,12,20,11,0,91.0,196.0,1.5,14.4,238.0,268.2,217.44
2018,12,20,11,15,81.0,198.5,1.4,14.5,236.5,265.06,214.28
2018,12,20,11,30,71.0,201.0,1.3,14.6,235.0,261.54,210.91
2018,12,20,11,45,60.0,201.0,1.2,14.7,230.0,254.13,204.46
2018,12,20,12,0,49.0,201.0,1.1,14.8,225.0,246.53,197.87
2018,12,20,12,15,93.5,206.5,1.1,14.85,252.0,284.02,228.8
2018,12,20,12,30,138.0,212.0,1.1,14.9,279.0,329.17,265.02
2018,12,20,12,45,165.5,208.5,1.05,14.9,287.5,343.24,276.29
2018,12,20,13,0,193.0,205.0,1.0,14.9,296.0,356.33,286.89
2018,12,20,13,15,168.0,198.5,1.05,14.9,275.5,329.8,265.87
2018,12,20,13,30,143.0,192.0,1.1,14.9,255.0,303.59,245.16
2018,12,20,13,45,101.0,174.0,1.1,14.9,217.5,253.96,205.28
2018,12,20,14,0,59.0,156.0,1.1,14.9,180.0,199.38,160.96
2018,12,20,14,15,40.5,139.5,1.1,14.85,155.5,169.17,136.37
2018,12,20,14,30,22.0,123.0,1.1,14.8,131.0,135.43,108.53
2018,12,20,14,45,23.0,113.0,1.1,14.8,120.5,129.5,103.71
2018,12,20,15,0,24.0,103.0,1.1,14.8,110.0,118.93,94.85
2018,12,20,15,15,13.0,85.5,1.1,14.8,89.0,91.27,71.57
2018,12,20,15,30,2.0,68.0,1.1,14.8,68.0,68.42,52.23
2018,12,20,15,45,1.0,54.0,1.05,14.6,54.0,53.82,39.68
2018,12,20,16,0,0.0,40.0,1.0,14.4,40.0,39.3,27.06
2018,12,20,16,15,29.0,28.0,1.05,14.35,30.0,38.61,24.25
2018,12,20,16,30,58.0,16.0,1.1,14.3,20.0,31.22,6.35
2018,12,20,16,45,58.0,11.5,1.1,14.25,12.5,20.33,0.0
2018,12,20,17,0,58.0,7.0,1.1,14.2,5.0,0.0,0.0
2018,12,20,17,15,29.0,3.5,1.1,14.2,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,21,7,15,32.0,6.0,2.0,14.25,6.5,0.0,0.0
2018,12,21,7,30,64.0,12.0,2.2,14.3,13.0,21.54,0.0
2018,12,21,7,45,141.5,25.0,2.4,14.4,37.0,61.45,12.22
2018,12,21,8,0,219.0,38.0,2.6,14.5,61.0,106.57,71.37
2018,12,21,8,15,340.5,42.5,2.8,14.6,96.5,158.67,116.38
2018,12,21,8,30,462.0,47.0,3.0,14.7,132.0,221.68,170.21
2018,12,21,8,45,313.0,57.5,3.25,14.8,121.0,193.86,153.55
2018,12,21,9,0,164.0,68.0,3.5,14.9,110.0,148.65,119.31
2018,12,21,9,15,102.0,82.0,3.55,14.95,109.5,136.41,110.07
2018,12,21,9,30,40.0,96.0,3.6,15.0,109.0,118.87,95.34
2018,12,21,9,45,25.0,102.5,3.65,15.1,111.0,118.63,95.02
2018,12,21,10,0,10.0,109.0,3.7,15.2,113.0,113.58,90.46
2018,12,21,10,15,15.5,132.5,3.8,15.3,139.0,141.67,113.82
2018,12,21,10,30,21.0,156.0,3.9,15.4,165.0,170.3,137.37
2018,12,21,10,45,15.0,156.0,4.0,15.5,162.5,166.32,133.74
2018,12,21,11,0,9.0,156.0,4.1,15.6,160.0,162.21,130.04
2018,12,21,11,15,15.5,168.0,4.1,15.65,175.5,179.33,144.14
2018,12,21,11,30,22.0,180.0,4.1,15.7,191.0,196.7,158.36
2018,12,21,11,45,41.5,187.0,4.05,15.75,207.5,225.2,181.96
2018,12,21,12,0,61.0,194.0,4.0,15.8,224.0,246.88,199.93
2018,12,21,12,15,97.5,195.0,4.05,15.85,242.5,273.58,222.44
2018,12,21,12,30,134.0,196.0,4.1,15.9,261.0,307.86,250.83
2018,12,21,12,45,163.0,179.0,4.15,15.9,256.5,307.51,251.45
2018,12,21,13,0,192.0,162.0,4.2,15.9,252.0,314.24,257.73
2018,12,21,13,15,293.0,156.5,4.25,15.9,289.0,372.39,306.49
2018,12,21,13,30,394.0,151.0,4.3,15.9,326.0,434.77,357.46
2018,12,21,13,45,386.5,145.5,4.3,15.9,309.5,415.32,341.51
2018,12,21,14,0,379.0,140.0,4.3,15.9,293.0,394.92,324.88
2018,12,21,14,15,515.0,110.0,4.3,15.8,302.0,428.38,352.97
2018,12,21,14,30,651.0,80.0,4.3,15.7,311.0,455.7,374.68
2018,12,21,14,45,594.5,78.0,4.25,15.6,272.5,402.3,329.8
2018,12,21,15,0,538.0,76.0,4.2,15.5,234.0,351.08,286.25
2018,12,21,15,15,456.0,72.0,4.2,15.5,193.0,289.33,233.58
2018,12,21,15,30,374.0,68.0,4.2,15.5,152.0,231.4,183.68
2018,12,21,15,45,286.5,56.5,4.0,15.05,113.5,171.54,132.54
2018,12,21,16,0,199.0,45.0,3.8,14.6,75.0,119.06,88.0
2018,12,21,16,15,181.5,34.0,3.9,14.4,54.5,93.06,62.85
2018,12,21,16,30,164.0,23.0,4.0,14.2,34.0,64.98,20.48
2018,12,21,16,45,106.0,14.5,4.05,14.05,19.5,30.91,0.0
2018,12,21,17,0,48.0,6.0,4.1,13.9,5.0,0.0,0.0
2018,12,21,17,15,24.0,3.0,4.0,13.85,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,22,7,15,45.0,6.0,2.55,11.75,7.0,0.0,0.0
2018,12,22,7,30,90.0,12.0,2.6,11.9,14.0,25.36,0.0
2018,12,22,7,45,178.0,23.5,2.65,12.05,38.0,66.57,10.57
2018,12,22,8,0,266.0,35.0,2.7,12.2,62.0,114.32,76.29
2018,12,22,8,15,381.0,43.0,2.8,12.4,102.0,170.61,125.88
2018,12,22,8,30,496.0,51.0,2.9,12.6,142.0,236.94,183.12
2018,12,22,8,45,552.5,54.5,3.0,12.85,178.0,285.15,226.72
2018,12,22,9,0,609.0,58.0,3.1,13.1,214.0,336.84,272.58
2018,12,22,9,15,641.5,64.5,3.05,13.2,251.0,383.82,313.8
2018,12,22,9,30,674.0,71.0,3.0,13.3,288.0,431.62,354.61
2018,12,22,9,45,706.5,72.0,2.95,13.45,320.0,473.53,389.77
2018,12,22,10,0,739.0,73.0,2.9,13.6,352.0,513.54,422.64
2018,12,22,10,15,732.5,80.5,2.85,13.7,373.5,541.26,444.77
2018,12,22,10,30,726.0,88.0,2.8,13.8,395.0,564.36,462.83
2018,12,22,10,45,752.0,87.0,2.7,13.95,418.0,593.49,485.41
2018,12,22,11,0,778.0,86.0,2.6,14.1,441.0,623.52,508.11
2018,12,22,11,15,722.0,100.5,2.6,14.25,437.5,616.22,501.31
2018,12,22,11,30,666.0,115.0,2.6,14.4,434.0,602.35,489.68
2018,12,22,11,45,540.5,146.5,2.65,14.5,407.5,551.55,448.75
2018,12,22,12,0,415.0,178.0,2.7,14.6,381.0,501.23,407.65
2018,12,22,12,15,400.0,181.0,2.75,14.75,376.0,494.18,402.08
2018,12,22,12,30,385.0,184.0,2.8,14.9,371.0,477.27,388.75
2018,12,22,12,45,354.0,185.0,2.85,15.05,354.5,454.41,370.36
2018,12,22,13,0,323.0,186.0,2.9,15.2,338.0,430.85,351.34
2018,12,22,13,15,328.5,178.5,2.85,15.3,328.5,421.44,344.04
2018,12,22,13,30,334.0,171.0,2.8,15.4,319.0,410.74,335.57
2018,12,22,13,45,251.0,171.5,2.7,15.5,279.5,352.53,287.79
2018,12,22,14,0,168.0,172.0,2.6,15.6,240.0,290.35,236.66
2018,12,22,14,15,118.0,150.0,2.65,15.6,196.0,232.18,189.14
2018,12,22,14,30,68.0,128.0,2.7,15.6,152.0,170.77,138.3
2018,12,22,14,45,72.0,114.0,2.7,15.6,137.0,155.62,125.81
2018,12,22,15,0,76.0,100.0,2.7,15.6,122.0,145.19,116.87
2018,12,22,15,15,79.5,93.5,2.7,15.6,114.0,137.38,109.8
2018,12,22,15,30,83.0,87.0,2.7,15.6,106.0,129.43,102.27
2018,12,22,15,45,66.0,71.0,2.65,15.1,84.0,102.62,79.19
2018,12,22,16,0,49.0,55.0,2.6,14.6,62.0,73.72,54.34
2018,12,22,16,15,59.5,39.0,2.6,14.5,45.0,60.35,40.77
2018,12,22,16,30,70.0,23.0,2.6,14.4,28.0,42.84,13.78
2018,12,22,16,45,64.5,15.0,2.65,14.3,17.0,24.98,0.0
2018,12,22,17,0,59.0,7.0,2.7,14.2,6.0,0.0,0.0
2018,12,22,17,15,29.5,3.5,2.65,14.15,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,23,7,15,50.5,6.5,2.7,12.35,7.5,0.0,0.0
2018,12,23,7,30,101.0,13.0,2.6,12.5,15.0,27.85,0.0
2018,12,23,7,45,168.5,24.5,2.45,12.65,37.5,65.41,7.26
2018,12,23,8,0,236.0,36.0,2.3,12.8,60.0,107.78,71.57
2018,12,23,8,15,294.5,46.5,2.25,13.0,90.5,147.57,108.76
2018,12,23,8,30,353.0,57.0,2.2,13.2,121.0,192.72,148.81
2018,12,23,8,45,355.5,70.0,2.2,13.4,147.5,223.96,178.01
2018,12,23,9,0,358.0,83.0,2.2,13.6,174.0,254.69,205.92
2018,12,23,9,15,370.0,95.5,2.2,13.85,202.0,288.66,235.54
2018,12,23,9,30,382.0,108.0,2.2,14.1,230.0,322.61,264.35
2018,12,23,9,45,406.0,109.0,2.25,14.3,251.0,349.89,287.52
2018,12,23,10,0,430.0,110.0,2.3,14.5,272.0,377.53,310.58
2018,12,23,10,15,359.5,135.0,2.4,14.65,277.0,376.01,308.75
2018,12,23,10,30,289.0,160.0,2.5,14.8,282.0,361.81,296.56
2018,12,23,10,45,482.0,132.0,2.6,14.95,347.0,468.73,384.31
2018,12,23,11,0,675.0,104.0,2.7,15.1,412.0,577.96,471.25
2018,12,23,11,15,768.5,82.0,2.65,15.2,442.5,623.94,507.04
2018,12,23,11,30,862.0,60.0,2.6,15.3,473.0,667.06,538.92
2018,12,23,11,45,734.0,93.0,2.55,15.4,447.5,627.12,507.58
2018,12,23,12,0,606.0,126.0,2.5,15.5,422.0,580.53,469.8
2018,12,23,12,15,504.0,150.0,2.5,15.55,396.0,532.41,431.46
2018,12,23,12,30,402.0,174.0,2.5,15.6,370.0,486.55,394.28
2018,12,23,12,45,568.5,132.5,2.5,15.65,404.0,555.64,450.84
2018,12,23,13,0,735.0,91.0,2.5,15.7,438.0,616.0,499.02
2018,12,23,13,15,616.5,113.5,2.5,15.75,398.0,552.3,448.07
2018,12,23,13,30,498.0,136.0,2.5,15.8,358.0,485.9,395.23
2018,12,23,13,45,338.5,149.0,2.5,15.8,296.5,381.71,311.69
2018,12,23,14,0,179.0,162.0,2.5,15.8,235.0,285.46,232.68
2018,12,23,14,15,162.0,151.0,2.5,15.75,213.5,258.76,211.17
2018,12,23,14,30,145.0,140.0,2.5,15.7,192.0,232.66,189.66
2018,12,23,14,45,136.0,124.5,2.45,15.65,169.5,206.16,167.68
2018,12,23,15,0,127.0,109.0,2.4,15.6,147.0,179.99,145.65
2018,12,23,15,15,140.5,98.0,2.4,15.6,134.5,169.38,136.07
2018,12,23,15,30,154.0,87.0,2.4,15.6,122.0,162.26,128.73
2018,12,23,15,45,126.0,71.0,2.15,15.25,96.0,123.71,95.63
2018,12,23,16,0,98.0,55.0,1.9,14.9,70.0,92.18,68.34
2018,12,23,16,15,90.5,38.0,1.9,14.7,48.5,70.6,48.11
2018,12,23,16,30,83.0,21.0,1.9,14.5,27.0,43.2,14.98
2018,12,23,16,45,66.5,12.5,1.85,14.35,15.0,22.95,0.0
2018,12,23,17,0,50.0,4.0,1.8,14.2,3.0,0.0,0.0
2018,12,23,17,15,25.0,2.0,1.75,14.1,1.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.85,13.6,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,2.9,13.8,2.0,1.97,0.0
2018,12,24,7,45,0.0,7.0,2.95,14.05,7.0,6.75,0.0
2018,12,24,8,0,0.0,12.0,3.0,14.3,12.0,11.57,3.4
2018,12,24,8,15,0.0,18.0,3.05,14.45,18.0,17.36,8.76
2018,12,24,8,30,0.0,24.0,3.1,14.6,24.0,23.15,13.88
2018,12,24,8,45,0.0,27.5,3.15,14.8,27.5,26.54,16.91
2018,12,24,9,0,0.0,31.0,3.2,15.0,31.0,29.92,19.87
2018,12,24,9,15,0.0,32.5,3.25,15.15,32.5,31.37,21.14
2018,12,24,9,30,0.0,34.0,3.3,15.3,34.0,32.82,22.37
2018,12,24,9,45,0.0,53.5,3.35,15.45,53.5,51.69,38.34
2018,12,24,10,0,0.0,73.0,3.4,15.6,73.0,70.62,54.22
2018,12,24,10,15,0.0,73.5,3.55,15.7,73.5,71.06,54.48
2018,12,24,10,30,0.0,74.0,3.7,15.8,74.0,71.55,54.79
2018,12,24,10,45,278.5,68.0,3.8,15.9,195.0,262.96,219.48
2018,12,24,11,0,557.0,62.0,3.9,16.0,316.0,448.96,373.12
2018,12,24,11,15,665.0,64.5,4.1,16.0,376.5,533.37,440.41
2018,12,24,11,30,773.0,67.0,4.3,16.0,437.0,618.25,506.69
2018,12,24,11,45,598.0,60.5,4.45,16.0,349.0,494.77,409.52
2018,12,24,12,0,423.0,54.0,4.6,16.0,261.0,366.87,306.63
2018,12,24,12,15,352.5,50.5,4.75,15.9,222.5,313.94,263.26
2018,12,24,12,30,282.0,47.0,4.9,15.8,184.0,259.24,217.54
2018,12,24,12,45,141.0,40.0,5.05,15.7,108.5,147.18,121.9
2018,12,24,13,0,0.0,33.0,5.2,15.6,33.0,31.87,21.28
2018,12,24,13,15,0.0,34.0,5.25,15.55,34.0,32.83,22.15
2018,12,24,13,30,0.0,35.0,5.3,15.5,35.0,33.8,23.0
2018,12,24,13,45,0.0,34.5,5.3,15.45,34.5,33.31,22.62
2018,12,24,14,0,0.0,34.0,5.3,15.4,34.0,32.83,22.25
2018,12,24,14,15,0.0,30.5,5.35,15.45,30.5,29.44,19.41
2018,12,24,14,30,0.0,27.0,5.4,15.5,27.0,26.06,16.55
2018,12,24,14,45,13.0,30.0,5.45,15.5,34.0,35.87,25.08
2018,12,24,15,0,26.0,33.0,5.5,15.5,41.0,46.88,34.44
2018,12,24,15,15,28.0,32.0,5.5,15.5,39.5,45.75,33.28
2018,12,24,15,30,30.0,31.0,5.5,15.5,38.0,44.45,31.83
2018,12,24,15,45,23.0,25.5,5.8,15.45,30.0,34.9,23.43
2018,12,24,16,0,16.0,20.0,6.1,15.4,22.0,24.37,14.26
2018,12,24,16,15,12.5,14.0,6.3,15.35,15.5,16.86,7.51
2018,12,24,16,30,9.0,8.0,6.5,15.3,9.0,10.19,0.0
2018,12,24,16,45,7.5,4.5,6.7,15.2,5.0,5.64,0.0
2018,12,24,17,0,6.0,1.0,6.9,15.1,1.0,0.0,0.0
2018,12,24,17,15,3.0,0.5,6.85,14.95,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.8,14.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.75,14.6,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.85,14.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.15,13.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.25,13.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,7.2,13.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.8,13.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,6.05,13.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.75,12.4,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.55,12.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.55,11.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,25,7,15,49.5,5.0,5.55,12.0,6.0,0.0,0.0
2018,12,25,7,30,99.0,10.0,5.6,12.3,12.0,24.32,0.0
2018,12,25,7,45,257.5,20.5,5.65,12.6,42.0,77.71,1.94
2018,12,25,8,0,416.0,31.0,5.7,12.9,72.0,145.84,94.78
2018,12,25,8,15,504.5,37.0,5.75,13.1,110.5,198.62,145.11
2018,12,25,8,30,593.0,43.0,5.8,13.3,149.0,256.91,197.77
2018,12,25,8,45,549.0,55.5,5.85,13.45,172.5,282.78,225.42
2018,12,25,9,0,505.0,68.0,5.9,13.6,196.0,301.55,245.54
2018,12,25,9,15,585.5,70.0,5.95,13.75,240.5,361.88,298.25
2018,12,25,9,30,666.0,72.0,6.0,13.9,285.0,426.71,353.96
2018,12,25,9,45,732.5,69.0,6.0,14.05,325.5,480.21,399.74
2018,12,25,10,0,799.0,66.0,6.0,14.2,366.0,537.94,448.14
2018,12,25,10,15,817.5,68.0,6.05,14.3,394.0,574.16,478.38
2018,12,25,10,30,836.0,70.0,6.1,14.4,422.0,608.74,506.8
2018,12,25,10,45,848.5,70.5,6.15,14.55,443.0,635.82,528.76
2018,12,25,11,0,861.0,71.0,6.2,14.7,464.0,660.49,548.52
2018,12,25,11,15,868.0,71.5,6.2,14.75,477.5,674.72,559.31
2018,12,25,11,30,875.0,72.0,6.2,14.8,491.0,690.08,570.83
2018,12,25,11,45,878.5,72.5,6.25,14.9,498.0,700.02,578.22
2018,12,25,12,0,882.0,73.0,6.3,15.0,505.0,706.82,583.28
2018,12,25,12,15,882.5,73.0,6.35,15.05,504.5,707.77,584.01
2018,12,25,12,30,883.0,73.0,6.4,15.1,504.0,705.5,582.38
2018,12,25,12,45,878.5,72.5,6.4,15.15,495.0,696.0,575.07
2018,12,25,13,0,874.0,72.0,6.4,15.2,486.0,683.42,565.47
2018,12,25,13,15,867.0,71.0,6.45,15.25,470.0,669.66,555.17
2018,12,25,13,30,860.0,70.0,6.5,15.3,454.0,648.89,538.53
2018,12,25,13,45,849.5,68.5,6.55,15.35,432.0,622.63,517.2
2018,12,25,14,0,839.0,67.0,6.6,15.4,410.0,594.0,493.6
2018,12,25,14,15,821.0,65.5,6.55,15.4,381.0,558.83,464.16
2018,12,25,14,30,803.0,64.0,6.5,15.4,352.0,522.11,432.89
2018,12,25,14,45,776.5,61.0,6.5,15.35,317.5,478.03,395.12
2018,12,25,15,0,750.0,58.0,6.5,15.3,283.0,433.57,356.13
2018,12,25,15,15,709.0,55.0,6.5,15.3,244.5,382.65,310.89
2018,12,25,15,30,668.0,52.0,6.5,15.3,206.0,333.13,265.84
2018,12,25,15,45,607.0,47.0,6.05,14.9,166.0,278.36,216.12
2018,12,25,16,0,546.0,42.0,5.6,14.5,126.0,225.8,167.9
2018,12,25,16,15,441.5,35.0,5.45,14.25,89.0,164.36,112.97
2018,12,25,16,30,337.0,28.0,5.3,14.0,52.0,109.32,49.12
2018,12,25,16,45,201.5,18.0,5.15,13.75,29.5,50.73,0.0
2018,12,25,17,0,66.0,8.0,5.0,13.5,7.0,0.0,0.0
2018,12,25,17,15,33.0,4.0,4.95,13.4,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,26,7,15,0.0,1.5,4.4,11.6,1.5,0.0,0.0
2018,12,26,7,30,0.0,3.0,4.4,11.8,3.0,2.95,0.0
2018,12,26,7,45,0.0,8.5,4.35,12.05,8.5,8.19,0.0
2018,12,26,8,0,0.0,14.0,4.3,12.3,14.0,13.5,4.9
2018,12,26,8,15,46.0,29.0,4.5,12.55,37.0,44.73,30.47
2018,12,26,8,30,92.0,44.0,4.7,12.8,60.0,82.65,62.56
2018,12,26,8,45,143.5,55.5,4.9,13.0,88.0,119.1,94.03
2018,12,26,9,0,195.0,67.0,5.1,13.2,116.0,159.72,129.38
2018,12,26,9,15,100.5,72.5,5.3,13.3,98.0,124.46,100.79
2018,12,26,9,30,6.0,78.0,5.5,13.4,80.0,79.28,62.19
2018,12,26,9,45,164.0,101.5,5.7,13.5,163.0,203.35,168.74
2018,12,26,10,0,322.0,125.0,5.9,13.6,246.0,324.8,271.57
2018,12,26,10,15,483.5,113.5,5.95,13.7,310.0,424.84,355.77
2018,12,26,10,30,645.0,102.0,6.0,13.8,374.0,528.42,441.62
2018,12,26,10,45,632.5,111.0,6.05,13.85,388.5,545.02,454.81
2018,12,26,11,0,620.0,120.0,6.1,13.9,403.0,558.86,465.81
2018,12,26,11,15,735.0,98.5,6.0,13.95,443.5,622.21,517.86
2018,12,26,11,30,850.0,77.0,5.9,14.0,484.0,683.03,566.31
2018,12,26,11,45,874.5,73.0,5.75,14.0,496.5,698.0,577.03
2018,12,26,12,0,899.0,69.0,5.6,14.0,509.0,714.34,589.01
2018,12,26,12,15,896.5,69.5,5.7,14.05,507.5,713.88,588.81
2018,12,26,12,30,894.0,70.0,5.8,14.1,506.0,710.18,586.27
2018,12,26,12,45,821.5,84.5,5.9,14.1,480.0,675.3,559.54
2018,12,26,13,0,749.0,99.0,6.0,14.1,454.0,636.44,528.57
2018,12,26,13,15,806.5,84.0,6.05,14.1,455.0,644.97,536.4
2018,12,26,13,30,864.0,69.0,6.1,14.1,456.0,651.22,541.96
2018,12,26,13,45,850.5,68.0,6.15,14.1,433.0,623.66,519.57
2018,12,26,14,0,837.0,67.0,6.2,14.1,410.0,593.83,495.09
2018,12,26,14,15,817.5,65.5,6.15,14.05,381.0,557.91,465.1
2018,12,26,14,30,798.0,64.0,6.1,14.0,352.0,520.53,433.33
2018,12,26,14,45,712.0,69.0,6.05,14.0,307.0,454.8,377.58
2018,12,26,15,0,626.0,74.0,6.0,14.0,262.0,395.12,326.07
2018,12,26,15,15,504.5,72.5,6.0,14.0,211.0,314.91,257.47
2018,12,26,15,30,383.0,71.0,6.0,14.0,160.0,241.38,194.21
2018,12,26,15,45,394.5,58.5,5.85,13.7,134.5,216.05,169.45
2018,12,26,16,0,406.0,46.0,5.7,13.4,109.0,187.53,140.89
2018,12,26,16,15,366.0,36.5,5.7,13.25,80.0,146.84,102.14
2018,12,26,16,30,326.0,27.0,5.7,13.1,51.0,107.16,50.92
2018,12,26,16,45,194.0,17.0,5.75,12.95,28.5,48.88,0.0
2018,12,26,17,0,62.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,12,26,17,15,31.0,3.5,5.8,12.75,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.8,12.65,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.65,12.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.8,12.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.85,12.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.85,12.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.6,11.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.45,11.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,6.25,11.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.65,11.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.65,10.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.5,5.75,11.0,6.5,0.0,0.0
2018,12,27,7,30,120.0,11.0,5.9,11.3,13.0,28.07,0.0
2018,12,27,7,45,296.0,19.5,6.05,11.6,43.5,83.12,0.0
2018,12,27,8,0,472.0,28.0,6.2,11.9,74.0,152.62,97.79
2018,12,27,8,15,556.0,32.5,6.4,12.15,112.5,205.45,149.61
2018,12,27,8,30,640.0,37.0,6.6,12.4,151.0,264.96,204.12
2018,12,27,8,45,691.5,40.5,6.85,12.7,191.0,317.31,253.09
2018,12,27,9,0,743.0,44.0,7.1,13.0,231.0,372.57,303.76
2018,12,27,9,15,775.0,47.0,7.25,13.2,269.0,420.66,347.76
2018,12,27,9,30,807.0,50.0,7.4,13.4,307.0,466.4,388.82
2018,12,27,9,45,825.0,53.5,7.6,13.65,340.0,507.91,425.37
2018,12,27,10,0,843.0,57.0,7.8,13.9,373.0,548.23,460.08
2018,12,27,10,15,859.0,58.0,7.85,14.05,400.5,582.93,489.56
2018,12,27,10,30,875.0,59.0,7.9,14.2,428.0,615.78,516.98
2018,12,27,10,45,886.5,59.5,8.0,14.35,449.0,643.05,539.55
2018,12,27,11,0,898.0,60.0,8.1,14.5,470.0,667.81,559.26
2018,12,27,11,15,900.0,61.5,8.1,14.6,483.0,684.62,571.93
2018,12,27,11,30,902.0,63.0,8.1,14.7,496.0,698.31,582.18
2018,12,27,11,45,912.0,62.5,8.15,14.8,505.0,712.03,592.64
2018,12,27,12,0,922.0,62.0,8.2,14.9,514.0,722.58,600.69
2018,12,27,12,15,922.0,61.5,8.2,14.95,513.0,722.83,600.71
2018,12,27,12,30,922.0,61.0,8.2,15.0,512.0,719.72,598.24
2018,12,27,12,45,919.5,61.0,8.2,15.1,504.0,712.15,592.24
2018,12,27,13,0,917.0,61.0,8.2,15.2,496.0,701.31,583.79
2018,12,27,13,15,911.0,60.0,8.2,15.2,480.5,683.75,570.29
2018,12,27,13,30,905.0,59.0,8.2,15.2,465.0,663.2,554.46
2018,12,27,13,45,893.5,58.5,8.2,15.25,442.5,636.91,532.73
2018,12,27,14,0,882.0,58.0,8.2,15.3,420.0,608.15,508.6
2018,12,27,14,15,865.5,56.0,8.15,15.25,390.5,572.46,478.55
2018,12,27,14,30,849.0,54.0,8.1,15.2,361.0,535.04,446.48
2018,12,27,14,45,824.5,52.0,8.1,15.1,326.5,492.02,409.2
2018,12,27,15,0,800.0,50.0,8.1,15.0,292.0,451.03,372.6
2018,12,27,15,15,763.5,47.5,8.1,15.0,253.5,400.87,327.46
2018,12,27,15,30,727.0,45.0,8.1,15.0,215.0,351.66,282.08
2018,12,27,15,45,672.0,40.5,7.85,14.6,174.5,294.95,230.19
2018,12,27,16,0,617.0,36.0,7.6,14.2,134.0,241.67,180.56
2018,12,27,16,15,520.0,31.0,7.5,13.95,96.0,180.53,124.87
2018,12,27,16,30,423.0,26.0,7.4,13.7,58.0,125.64,62.1
2018,12,27,16,45,259.5,18.0,7.3,13.45,33.0,61.22,0.0
2018,12,27,17,0,96.0,10.0,7.2,13.2,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,7.2,13.1,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,7.15,12.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,7.1,12.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.6,11.75,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.55,11.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.6,11.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.55,11.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.5,11.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.5,10.95,0.0,0.0,0.0
