Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,1,0,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.55,10.85,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.6,10.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.6,10.75,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.6,10.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.55,10.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.4,10.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.3,10.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.25,10.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.2,10.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.2,10.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.2,10.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.2,9.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.95,9.85,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.9,9.8,0.0,0.0,0.0
2018,12,28,7,15,25.0,4.5,5.9,10.05,5.0,0.0,0.0
2018,12,28,7,30,50.0,9.0,5.9,10.3,10.0,15.98,0.0
2018,12,28,7,45,152.0,22.0,5.85,10.5,34.5,57.57,0.0
2018,12,28,8,0,254.0,35.0,5.8,10.7,59.0,109.49,71.43
2018,12,28,8,15,371.0,42.5,5.9,10.9,97.5,164.03,120.94
2018,12,28,8,30,488.0,50.0,6.0,11.1,136.0,229.39,178.23
2018,12,28,8,45,625.0,46.0,6.05,11.35,185.0,297.49,238.32
2018,12,28,9,0,762.0,42.0,6.1,11.6,234.0,375.32,306.77
2018,12,28,9,15,794.0,44.0,6.05,11.8,271.5,422.7,350.08
2018,12,28,9,30,826.0,46.0,6.0,12.0,309.0,470.56,392.65
2018,12,28,9,45,846.5,47.5,5.95,12.2,341.5,511.76,428.68
2018,12,28,10,0,867.0,49.0,5.9,12.4,374.0,551.9,462.87
2018,12,28,10,15,882.0,50.0,5.8,12.6,401.5,586.78,491.88
2018,12,28,10,30,897.0,51.0,5.7,12.8,429.0,619.7,518.63
2018,12,28,10,45,907.0,51.5,5.55,13.0,450.0,646.6,539.85
2018,12,28,11,0,917.0,52.0,5.4,13.2,471.0,670.86,557.59
2018,12,28,11,15,923.0,53.0,5.35,13.35,485.5,690.19,571.64
2018,12,28,11,30,929.0,54.0,5.3,13.5,500.0,706.44,583.29
2018,12,28,11,45,931.5,54.5,5.3,13.65,507.0,716.45,590.36
2018,12,28,12,0,934.0,55.0,5.3,13.8,514.0,723.14,594.99
2018,12,28,12,15,931.5,56.0,5.2,13.9,513.0,723.54,594.59
2018,12,28,12,30,929.0,57.0,5.1,14.0,512.0,720.56,591.74
2018,12,28,12,45,921.0,59.0,5.05,14.1,504.0,711.62,584.64
2018,12,28,13,0,913.0,61.0,5.0,14.2,496.0,699.48,575.23
2018,12,28,13,15,906.0,60.0,4.9,14.3,480.0,681.4,561.11
2018,12,28,13,30,899.0,59.0,4.8,14.4,464.0,660.37,544.79
2018,12,28,13,45,888.5,58.0,4.65,14.5,441.5,634.32,523.33
2018,12,28,14,0,878.0,57.0,4.5,14.6,419.0,605.77,499.53
2018,12,28,14,15,862.0,56.0,4.45,14.6,390.5,571.72,471.49
2018,12,28,14,30,846.0,55.0,4.4,14.6,362.0,535.92,441.47
2018,12,28,14,45,823.5,52.5,4.3,14.6,328.0,493.46,405.32
2018,12,28,15,0,801.0,50.0,4.2,14.6,294.0,452.92,369.74
2018,12,28,15,15,764.5,47.5,4.2,14.6,255.5,402.71,325.7
2018,12,28,15,30,728.0,45.0,4.2,14.6,217.0,353.45,281.28
2018,12,28,15,45,670.0,41.5,3.85,14.05,176.5,296.64,230.26
2018,12,28,16,0,612.0,38.0,3.5,13.5,136.0,243.43,181.53
2018,12,28,16,15,513.5,32.5,3.4,13.3,97.5,181.32,125.81
2018,12,28,16,30,415.0,27.0,3.3,13.1,59.0,128.83,66.84
2018,12,28,16,45,254.5,17.5,3.2,12.9,33.5,60.4,0.0
2018,12,28,17,0,94.0,8.0,3.1,12.7,8.0,7.86,0.0
2018,12,28,17,15,47.0,4.0,3.0,12.7,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,29,7,15,55.0,5.5,2.35,11.35,6.0,0.0,0.0
2018,12,29,7,30,110.0,11.0,2.4,11.5,12.0,26.38,0.0
2018,12,29,7,45,276.5,20.0,2.45,11.65,41.5,78.92,0.0
2018,12,29,8,0,443.0,29.0,2.5,11.8,71.0,145.33,92.1
2018,12,29,8,15,527.0,34.0,2.6,12.0,109.0,197.39,142.76
2018,12,29,8,30,611.0,39.0,2.7,12.2,147.0,256.13,195.7
2018,12,29,8,45,661.5,43.0,2.8,12.35,186.5,307.48,242.91
2018,12,29,9,0,712.0,47.0,2.9,12.5,226.0,361.71,291.65
2018,12,29,9,15,745.5,49.0,2.9,12.7,262.5,408.26,333.06
2018,12,29,9,30,779.0,51.0,2.9,12.9,299.0,455.44,373.8
2018,12,29,9,45,802.0,53.5,2.85,13.1,332.0,494.82,407.17
2018,12,29,10,0,825.0,56.0,2.8,13.3,365.0,536.21,441.09
2018,12,29,10,15,839.5,57.5,2.65,13.45,392.0,570.27,468.14
2018,12,29,10,30,854.0,59.0,2.5,13.6,419.0,602.49,492.98
2018,12,29,10,45,862.5,60.5,2.4,13.8,439.5,628.75,512.72
2018,12,29,11,0,871.0,62.0,2.3,14.0,460.0,652.47,529.76
2018,12,29,11,15,877.5,62.5,2.15,14.2,474.0,670.93,541.72
2018,12,29,11,30,884.0,63.0,2.0,14.4,488.0,686.49,551.42
2018,12,29,11,45,886.0,63.5,1.85,14.65,494.5,695.89,556.39
2018,12,29,12,0,888.0,64.0,1.7,14.9,501.0,702.12,559.05
2018,12,29,12,15,886.5,65.0,1.65,15.0,500.5,703.26,559.17
2018,12,29,12,30,885.0,66.0,1.6,15.1,500.0,701.19,557.11
2018,12,29,12,45,879.0,66.0,1.6,15.25,491.5,691.62,550.04
2018,12,29,13,0,873.0,66.0,1.6,15.4,483.0,678.98,540.89
2018,12,29,13,15,865.0,65.5,1.65,15.4,467.5,661.44,528.91
2018,12,29,13,30,857.0,65.0,1.7,15.4,452.0,641.13,514.66
2018,12,29,13,45,843.5,64.0,1.7,15.45,429.5,614.09,494.01
2018,12,29,14,0,830.0,63.0,1.7,15.5,407.0,588.45,473.95
2018,12,29,14,15,812.0,61.5,1.75,15.45,378.5,553.77,447.11
2018,12,29,14,30,794.0,60.0,1.8,15.4,350.0,517.55,418.41
2018,12,29,14,45,698.0,67.5,1.8,15.4,304.5,449.5,363.65
2018,12,29,15,0,602.0,75.0,1.8,15.4,259.0,387.92,313.09
2018,12,29,15,15,484.5,75.5,1.8,15.4,211.0,312.03,250.54
2018,12,29,15,30,367.0,76.0,1.8,15.4,163.0,242.7,192.7
2018,12,29,15,45,320.5,65.5,1.65,15.0,131.0,198.12,154.12
2018,12,29,16,0,274.0,55.0,1.5,14.6,99.0,157.13,118.12
2018,12,29,16,15,220.0,42.5,1.55,14.45,71.0,115.84,81.74
2018,12,29,16,30,166.0,30.0,1.6,14.3,43.0,78.31,42.37
2018,12,29,16,45,99.0,18.0,1.7,14.2,24.5,34.69,0.0
2018,12,29,17,0,32.0,6.0,1.8,14.1,6.0,5.9,0.0
2018,12,29,17,15,16.0,3.0,1.9,14.0,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,30,7,15,10.0,4.0,5.4,10.9,4.0,0.0,0.0
2018,12,30,7,30,20.0,8.0,5.5,11.1,8.0,10.67,0.0
2018,12,30,7,45,84.5,22.0,5.6,11.25,29.0,42.27,0.0
2018,12,30,8,0,149.0,36.0,5.7,11.4,50.0,85.16,55.37
2018,12,30,8,15,194.5,49.0,5.6,11.45,77.0,119.45,88.44
2018,12,30,8,30,240.0,62.0,5.5,11.5,104.0,158.08,123.16
2018,12,30,8,45,233.0,74.5,5.4,11.55,124.0,174.93,140.34
2018,12,30,9,0,226.0,87.0,5.3,11.6,144.0,195.57,159.93
2018,12,30,9,15,278.5,98.0,5.0,11.7,179.0,240.85,199.41
2018,12,30,9,30,331.0,109.0,4.7,11.8,214.0,296.2,246.74
2018,12,30,9,45,431.5,108.5,4.45,11.9,260.5,361.0,301.66
2018,12,30,10,0,532.0,108.0,4.2,12.0,307.0,431.21,360.08
2018,12,30,10,15,688.5,86.0,3.95,12.15,363.5,518.71,431.91
2018,12,30,10,30,845.0,64.0,3.7,12.3,420.0,602.79,499.67
2018,12,30,10,45,858.0,64.0,3.45,12.45,441.5,630.08,520.22
2018,12,30,11,0,871.0,64.0,3.2,12.6,463.0,655.02,538.44
2018,12,30,11,15,742.5,96.5,3.3,12.8,444.0,625.53,513.84
2018,12,30,11,30,614.0,129.0,3.4,13.0,425.0,582.62,478.66
2018,12,30,11,45,460.0,161.5,3.55,13.2,385.0,513.3,422.16
2018,12,30,12,0,306.0,194.0,3.7,13.4,345.0,435.38,357.84
2018,12,30,12,15,288.5,200.0,4.0,13.6,342.0,430.33,353.82
2018,12,30,12,30,271.0,206.0,4.3,13.8,339.0,424.27,348.79
2018,12,30,12,45,423.0,171.5,4.6,14.05,375.5,497.67,410.66
2018,12,30,13,0,575.0,137.0,4.9,14.3,412.0,562.35,464.63
2018,12,30,13,15,470.0,152.0,5.05,14.4,372.0,497.5,411.47
2018,12,30,13,30,365.0,167.0,5.2,14.5,332.0,429.13,355.31
2018,12,30,13,45,281.5,170.5,5.3,14.65,294.0,372.87,308.49
2018,12,30,14,0,198.0,174.0,5.4,14.8,256.0,312.28,257.77
2018,12,30,14,15,402.0,132.5,5.45,14.8,284.5,393.78,327.1
2018,12,30,14,30,606.0,91.0,5.5,14.8,313.0,451.51,374.95
2018,12,30,14,45,673.5,75.5,5.6,14.85,300.5,449.02,371.53
2018,12,30,15,0,741.0,60.0,5.7,14.9,288.0,438.05,360.27
2018,12,30,15,15,620.0,64.5,5.7,14.9,238.5,361.76,294.93
2018,12,30,15,30,499.0,69.0,5.7,14.9,189.0,291.16,234.01
2018,12,30,15,45,329.5,63.0,5.75,14.55,136.0,199.13,156.58
2018,12,30,16,0,160.0,57.0,5.8,14.2,83.0,118.89,90.13
2018,12,30,16,15,126.5,43.5,6.0,14.0,60.5,87.68,62.33
2018,12,30,16,30,93.0,30.0,6.2,13.8,38.0,58.95,32.64
2018,12,30,16,45,46.5,17.0,6.45,13.6,21.0,24.79,0.0
2018,12,30,17,0,0.0,4.0,6.7,13.4,4.0,3.93,0.0
2018,12,30,17,15,0.0,2.0,6.8,13.2,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,7.05,12.8,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,7.25,12.25,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,7.3,12.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,7.35,12.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.5,11.95,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.5,11.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.5,11.85,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.5,11.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,7.4,11.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,7.3,11.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,7.2,11.65,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,7.0,11.55,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.75,11.45,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.85,11.2,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.8,11.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.95,11.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,6.2,11.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.55,11.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.7,11.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.8,11.35,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.9,11.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,7.05,11.3,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,7.2,11.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.45,11.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.7,11.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,8.0,11.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.3,11.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.35,11.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.4,11.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.6,10.9,0.0,0.0,0.0
2018,12,31,7,15,13.0,4.0,8.6,10.95,4.0,0.0,0.0
2018,12,31,7,30,26.0,8.0,8.6,11.0,8.0,11.49,0.0
2018,12,31,7,45,107.5,21.5,8.6,11.05,30.5,47.86,0.0
2018,12,31,8,0,189.0,35.0,8.6,11.1,53.0,93.29,60.28
2018,12,31,8,15,377.5,40.0,8.6,11.25,99.0,162.16,118.99
2018,12,31,8,30,566.0,45.0,8.6,11.4,145.0,248.56,192.66
2018,12,31,8,45,673.5,43.5,8.65,11.55,191.5,311.55,249.84
2018,12,31,9,0,781.0,42.0,8.7,11.7,238.0,381.73,313.11
2018,12,31,9,15,814.0,44.5,8.8,11.85,277.0,431.12,358.9
2018,12,31,9,30,847.0,47.0,8.9,12.0,316.0,481.04,404.06
2018,12,31,9,45,867.5,49.5,8.95,12.2,350.5,524.42,442.64
2018,12,31,10,0,888.0,52.0,9.0,12.4,385.0,566.69,479.37
2018,12,31,10,15,903.0,53.0,8.95,12.5,413.5,602.48,510.09
2018,12,31,10,30,918.0,54.0,8.9,12.6,442.0,636.25,538.54
2018,12,31,10,45,927.5,55.5,8.9,12.75,464.0,664.82,562.18
2018,12,31,11,0,937.0,57.0,8.9,12.9,486.0,690.67,582.4
2018,12,31,11,15,943.5,57.5,8.85,13.0,501.0,710.39,597.38
2018,12,31,11,30,950.0,58.0,8.8,13.1,516.0,726.98,609.88
2018,12,31,11,45,953.0,58.5,8.75,13.2,523.5,737.86,617.9
2018,12,31,12,0,956.0,59.0,8.7,13.3,531.0,745.35,623.31
2018,12,31,12,15,954.0,59.5,8.65,13.4,530.5,745.86,623.31
2018,12,31,12,30,952.0,60.0,8.6,13.5,530.0,742.9,620.69
2018,12,31,12,45,945.0,61.5,8.55,13.6,521.5,734.2,613.66
2018,12,31,13,0,938.0,63.0,8.5,13.7,513.0,722.21,604.13
2018,12,31,13,15,930.5,62.5,8.5,13.7,497.0,704.32,590.33
2018,12,31,13,30,923.0,62.0,8.5,13.7,481.0,683.4,574.14
2018,12,31,13,45,909.0,61.0,8.5,13.75,457.0,654.86,550.8
2018,12,31,14,0,895.0,60.0,8.5,13.8,433.0,623.88,524.82
2018,12,31,14,15,830.0,65.5,8.45,13.8,393.0,571.75,480.72
2018,12,31,14,30,765.0,71.0,8.4,13.8,353.0,516.7,433.82
2018,12,31,14,45,704.5,70.5,8.35,13.75,311.5,460.84,385.82
2018,12,31,15,0,644.0,70.0,8.3,13.7,270.0,405.2,337.34
2018,12,31,15,15,578.5,68.5,8.3,13.7,230.5,348.78,287.56
2018,12,31,15,30,513.0,67.0,8.3,13.7,191.0,295.87,240.16
2018,12,31,15,45,367.0,57.0,4.6,14.1,137.5,206.53,162.35
2018,12,31,16,0,221.0,47.0,0.9,14.5,84.0,131.73,98.78
2018,12,31,16,15,193.0,38.5,0.9,14.4,64.0,104.4,73.83
2018,12,31,16,30,165.0,30.0,0.9,14.3,44.0,79.47,45.76
2018,12,31,16,45,112.5,19.0,0.95,14.2,26.0,38.47,0.0
2018,12,31,17,0,60.0,8.0,1.0,14.1,8.0,15.56,0.0
2018,12,31,17,15,30.0,4.0,0.95,14.1,4.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
